ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/19/2016 00:00,2,0.000,ALERT,213.29,298.77,59.959,1471579203,"201051344000645","219011344069620",0.00,22.30,0,297.57,302.37,0.0,0.0,0.000,526292.7,526292.7,3781,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471579205,895190.00
08/19/2016 00:00,2,0.000,ALERT,211.93,296.36,59.996,1471579203,"274151322000085","219011344069620",0.00,23.30,0,295.46,299.97,0.0,0.0,0.000,769875.1,769875.1,3748,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471579207,895191.00
08/19/2016 00:00,2,0.000,ALERT,213.29,298.47,59.996,1471579203,"201051344000633","219011344069620",0.00,21.80,0,295.76,301.77,0.0,0.0,0.000,517782.0,517782.0,3777,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471579209,895192.00
08/19/2016 00:00,2,0.000,ALERT,212.83,298.47,59.970,1471579203,"201051344000469","219011344069620",0.00,21.50,0,296.36,301.77,0.0,0.0,0.000,520104.7,520104.7,3793,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471579210,895193.00
08/19/2016 00:00,2,0.000,ALERT,212.38,296.66,59.996,1471579203,"201051344000646","219011344069620",0.00,22.30,0,294.56,299.07,0.0,0.0,0.000,521131.1,521131.1,3776,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471579212,895194.00
08/19/2016 00:00,2,0.000,ALERT,211.70,297.26,59.991,1471579203,"274151322000052","219011344069620",0.00,23.50,0,295.46,300.27,0.0,0.0,0.000,789856.2,789856.2,3746,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471579214,895195.00
08/19/2016 00:00,2,0.000,ALERT,212.83,296.96,60.002,1471579203,"201051344000585","219011344069620",0.00,22.30,0,294.86,299.37,0.0,0.0,0.000,530326.2,530326.2,3773,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471579216,895196.00
08/19/2016 00:00,2,0.000,ALERT,212.61,297.57,59.986,1471579203,"201051344001230","219011344069620",0.00,22.00,0,295.76,299.67,0.0,0.0,0.000,524425.8,524425.8,3795,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471579218,895197.00
08/19/2016 00:00,2,0.000,ALERT,213.29,297.87,60.023,1471579203,"201051344000582","219011344069620",0.00,22.00,0,295.76,299.97,0.0,0.0,0.000,517184.9,517184.9,3775,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471579219,895198.00
08/19/2016 00:00,2,0.000,ALERT,212.38,296.96,60.018,1471579203,"201051344000955","219011344069620",0.00,22.30,0,295.46,299.07,0.0,0.0,0.000,530857.6,530857.6,3783,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471579221,895199.00
08/19/2016 00:00,2,0.000,ALERT,211.93,296.36,59.991,1471579203,"274151322000094","219011344069620",0.00,23.00,0,295.16,299.37,0.0,0.0,0.000,647365.5,647365.5,3815,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471579223,895200.00
08/19/2016 00:00,2,0.000,ALERT,212.83,299.37,59.996,1471579203,"201051344000579","219011344069620",0.00,22.50,0,298.17,302.98,0.0,0.0,0.000,534332.5,534332.5,3787,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471579225,895201.00
08/19/2016 00:00,2,0.000,ALERT,212.61,297.57,59.996,1471579203,"201051344000890","219011344069620",0.00,22.30,0,295.76,300.27,0.0,0.0,0.000,528106.8,528106.8,3777,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471579227,895202.00
08/19/2016 00:00,2,0.000,ALERT,213.06,297.26,59.986,1471579203,"201051344000438","219011344069620",0.00,22.00,0,295.76,299.67,0.0,0.0,0.000,529634.2,529634.2,3784,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471579228,895203.00
08/19/2016 00:00,2,0.000,ALERT,213.06,296.66,59.996,1471579203,"201051344000417","219011344069620",0.00,22.30,0,294.86,298.47,0.0,0.0,0.000,521063.1,521063.1,3779,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471579230,895204.00
08/19/2016 00:00,2,0.000,ALERT,212.16,297.87,59.970,1471579203,"274151322000083","219011344069620",0.00,23.00,0,295.76,300.27,0.0,0.0,0.000,782710.9,782710.9,3757,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471579232,895205.00
08/19/2016 00:00,2,0.000,ALERT,212.61,296.36,60.007,1471579203,"274151322000076","219011344069620",0.00,23.30,0,295.46,300.27,0.0,0.0,0.000,834981.5,834981.5,3759,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471579234,895206.00
08/19/2016 00:00,2,0.000,ALERT,212.83,299.37,60.007,1471579203,"201051344000868","219011344069620",0.00,22.00,0,298.17,302.98,0.0,0.0,0.000,518962.6,518962.6,3783,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471579236,895207.00
08/19/2016 00:00,2,0.000,ALERT,211.93,297.57,59.981,1471579203,"274151322000095","219011344069620",0.00,22.80,0,296.66,300.57,0.0,0.0,0.000,826550.5,826550.5,3765,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471579238,895208.00
08/19/2016 00:00,2,0.000,ALERT,212.61,299.07,59.991,1471579203,"201051344000988","219011344069620",0.00,22.30,0,295.46,302.07,0.0,0.0,0.000,512747.3,512747.3,3795,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471579240,895209.00
08/19/2016 00:00,2,0.000,ALERT,212.61,296.36,59.938,1471579203,"201051344001025","219011344069620",0.00,21.80,0,294.86,299.97,0.0,0.0,0.000,529258.1,529258.1,3781,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471579242,895210.00
08/19/2016 00:00,2,0.000,ALERT,212.83,299.07,59.981,1471579203,"201051344000458","219011344069620",0.00,22.50,0,297.87,303.28,0.0,0.0,0.000,526341.4,526341.4,3779,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471579243,895211.00
08/19/2016 00:00,2,0.000,ALERT,213.29,298.77,59.986,1471579203,"201051344000853","219011344069620",0.00,22.00,0,297.87,302.68,0.0,0.0,0.000,525520.2,525520.2,3779,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471579245,895212.00
08/19/2016 00:00,2,0.000,ALERT,213.29,297.26,59.975,1471579203,"201051344000685","219011344069620",0.00,22.30,0,295.76,299.37,0.0,0.0,0.000,528907.2,528907.2,3789,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471579247,895213.00
08/19/2016 00:00,2,0.000,ALERT,212.83,296.66,59.975,1471579203,"201051344000917","219011344069620",0.00,22.80,0,294.56,298.77,0.0,0.0,0.000,525854.0,525854.0,3797,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471579249,895214.00
08/19/2016 00:00,2,0.000,ALERT,213.06,297.57,59.965,1471579203,"201051344001145","219011344069620",0.00,21.80,0,296.06,300.27,0.0,0.0,0.000,531053.9,531053.9,3797,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471579251,895215.00
08/19/2016 00:00,2,0.000,ALERT,213.06,296.66,59.938,1471579203,"201051344000651","219011344069620",0.00,21.50,0,295.16,299.07,0.0,0.0,0.000,523905.1,523905.1,3777,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471579252,895216.00
08/19/2016 00:00,2,0.000,ALERT,211.70,296.96,59.981,1471579203,"274151322000088","219011344069620",0.00,23.50,0,295.46,299.67,0.0,0.0,0.000,754018.1,754018.1,3752,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471579254,895217.00
08/19/2016 00:00,2,0.000,ALERT,212.61,296.06,59.970,1471579203,"274151322000068","219011344069620",0.00,23.80,0,295.16,299.07,0.0,0.0,0.000,647592.2,647592.2,3810,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471579256,895218.00
08/19/2016 00:00,2,0.000,ALERT,212.38,296.96,59.970,1471579203,"201051344001135","219011344069620",0.00,22.00,0,296.06,299.67,0.0,0.0,0.000,520048.7,520048.7,3775,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471579258,895219.00
08/19/2016 00:00,2,0.000,ALERT,212.61,299.67,59.975,1471579203,"201051344000594","219011344069620",0.00,22.30,0,297.57,302.68,0.0,0.0,0.000,530731.9,530731.9,3782,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471579260,895220.00
08/19/2016 00:00,2,0.000,ALERT,213.06,296.96,59.970,1471579203,"201051344001203","219011344069620",0.00,22.00,0,295.76,300.87,0.0,0.0,0.000,528034.0,528034.0,3787,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471579261,895221.00
08/19/2016 00:00,2,0.000,ALERT,211.93,297.26,59.970,1471579203,"274151322000054","219011344069620",0.00,23.80,0,295.76,300.57,0.0,0.0,0.000,769660.5,769660.5,3749,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471579263,895222.00
08/19/2016 00:00,2,0.000,ALERT,213.06,298.77,59.986,1471579203,"201051344000867","219011344069620",0.00,22.50,0,297.26,302.68,0.0,0.0,0.000,518041.1,518041.1,3781,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471579265,895223.00
08/19/2016 00:00,2,0.000,ALERT,212.83,297.26,59.975,1471579203,"201051344001093","219011344069620",0.00,22.50,0,295.76,299.07,0.0,0.0,0.000,525280.7,525280.7,3798,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471579267,895224.00
08/19/2016 00:00,2,0.000,ALERT,212.83,299.07,59.970,1471579203,"201051344000900","219011344069620",0.00,21.80,0,297.57,302.07,0.0,0.0,0.000,534522.2,534522.2,3793,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471579269,895225.00
08/19/2016 00:00,2,0.000,ALERT,213.06,298.47,60.007,1471579203,"201051344000648","219011344069620",0.00,21.50,0,297.26,302.68,0.0,0.0,0.000,523961.9,523961.9,3777,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471579270,895226.00
08/19/2016 00:00,2,0.000,ALERT,213.06,299.37,59.986,1471579203,"201051344000569","219011344069620",0.00,22.30,0,298.47,302.98,0.0,0.0,0.000,534781.1,534781.1,3779,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471579272,895227.00
08/19/2016 00:00,2,0.000,ALERT,213.06,299.37,59.965,1471579203,"201051344000983","219011344069620",0.00,22.30,0,298.47,302.98,0.0,0.0,0.000,526986.6,526986.6,3773,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471579274,895228.00
08/19/2016 00:00,2,0.000,ALERT,212.83,298.77,59.986,1471579203,"201051344001158","219011344069620",0.00,21.80,0,297.26,301.77,0.0,0.0,0.000,519361.1,519361.1,3783,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471579276,895229.00
08/19/2016 00:00,2,0.000,ALERT,213.29,299.37,59.986,1471579203,"201051344000576","219011344069620",0.00,21.80,0,297.87,302.37,0.0,0.0,0.000,526770.0,526770.0,3782,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471579278,895230.00
08/19/2016 00:00,2,0.000,ALERT,212.16,296.66,60.002,1471579203,"274151322000087","219011344069620",0.00,23.80,0,294.86,299.67,0.0,0.0,0.000,742146.5,742146.5,3798,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471579280,895231.00
08/19/2016 00:15,2,0.000,ALERT,213.29,298.17,59.954,1471580103,"201051344000645","219011344069620",0.00,22.30,0,296.06,300.57,0.0,0.0,0.000,526292.7,526292.7,3783,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471580105,895232.00
08/19/2016 00:15,2,0.000,ALERT,212.16,296.66,59.959,1471580103,"274151322000085","219011344069620",0.00,23.30,0,293.06,298.17,0.0,0.0,0.000,769875.1,769875.1,3750,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471580107,895233.00
08/19/2016 00:15,2,0.000,ALERT,213.51,298.17,59.965,1471580103,"201051344000633","219011344069620",0.00,21.80,0,294.56,299.97,0.0,0.0,0.000,517782.0,517782.0,3779,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471580109,895234.00
08/19/2016 00:15,2,0.000,ALERT,212.83,298.47,59.965,1471580103,"201051344000469","219011344069620",0.00,21.30,0,295.16,299.97,0.0,0.0,0.000,520104.7,520104.7,3795,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471580111,895235.00
08/19/2016 00:15,2,0.000,ALERT,212.38,296.96,59.954,1471580103,"201051344000646","219011344069620",0.00,22.00,0,293.66,298.17,0.0,0.0,0.000,521131.1,521131.1,3778,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471580113,895236.00
08/19/2016 00:15,2,0.000,ALERT,211.70,296.96,59.970,1471580103,"274151322000052","219011344069620",0.00,23.30,0,293.06,298.77,0.0,0.0,0.000,789856.2,789856.2,3748,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471580114,895237.00
08/19/2016 00:15,2,0.000,ALERT,212.83,297.26,59.959,1471580103,"201051344000585","219011344069620",0.00,22.30,0,293.96,298.47,0.0,0.0,0.000,530326.2,530326.2,3775,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471580116,895238.00
08/19/2016 00:15,2,0.000,ALERT,212.61,297.87,59.959,1471580103,"201051344001230","219011344069620",0.00,21.80,0,294.86,299.07,0.0,0.0,0.000,524425.8,524425.8,3797,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471580118,895239.00
08/19/2016 00:15,2,0.000,ALERT,213.06,297.87,59.959,1471580103,"201051344000582","219011344069620",0.00,21.80,0,295.16,299.07,0.0,0.0,0.000,517184.9,517184.9,3777,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471580120,895240.00
08/19/2016 00:15,2,0.000,ALERT,212.38,297.26,59.933,1471580103,"201051344000955","219011344069620",0.00,22.30,0,294.26,298.17,0.0,0.0,0.000,530857.6,530857.6,3785,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471580122,895241.00
08/19/2016 00:15,2,0.000,ALERT,212.16,295.76,59.975,1471580103,"274151322000094","219011344069620",0.00,22.80,0,292.76,297.57,0.0,0.0,0.000,647365.5,647365.5,3817,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471580123,895242.00
08/19/2016 00:15,2,0.000,ALERT,212.83,299.07,59.954,1471580103,"201051344000579","219011344069620",0.00,22.30,0,296.66,301.47,0.0,0.0,0.000,534332.5,534332.5,3789,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471580125,895243.00
08/19/2016 00:15,2,0.000,ALERT,212.61,297.87,59.954,1471580103,"201051344000890","219011344069620",0.00,22.30,0,295.16,299.67,0.0,0.0,0.000,528106.8,528106.8,3779,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471580127,895244.00
08/19/2016 00:15,2,0.000,ALERT,212.83,297.57,59.959,1471580103,"201051344000438","219011344069620",0.00,21.80,0,294.56,299.07,0.0,0.0,0.000,529634.2,529634.2,3786,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471580129,895245.00
08/19/2016 00:15,2,0.000,ALERT,212.83,296.36,59.933,1471580103,"201051344000417","219011344069620",0.00,22.30,0,293.96,297.87,0.0,0.0,0.000,521063.1,521063.1,3781,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471580131,895246.00
08/19/2016 00:15,2,0.000,ALERT,211.70,296.06,59.954,1471580103,"274151322000083","219011344069620",0.00,23.00,0,293.66,298.77,0.0,0.0,0.000,782710.9,782710.9,3759,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471580133,895247.00
08/19/2016 00:15,2,0.000,ALERT,212.61,296.06,59.949,1471580103,"274151322000076","219011344069620",0.00,23.00,0,293.06,298.47,0.0,0.0,0.000,834981.5,834981.5,3761,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471580134,895248.00
08/19/2016 00:15,2,0.000,ALERT,212.83,299.37,59.959,1471580103,"201051344000868","219011344069620",0.00,21.80,0,296.66,301.47,0.0,0.0,0.000,518962.6,518962.6,3785,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471580136,895249.00
08/19/2016 00:15,2,0.000,ALERT,211.93,297.26,59.970,1471580103,"274151322000095","219011344069620",0.00,22.50,0,294.26,299.07,0.0,0.0,0.000,826550.5,826550.5,3767,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471580138,895250.00
08/19/2016 00:15,2,0.000,ALERT,212.83,299.07,59.954,1471580103,"201051344000988","219011344069620",0.00,22.00,0,293.96,300.27,0.0,0.0,0.000,512747.3,512747.3,3797,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471580140,895251.00
08/19/2016 00:15,2,0.000,ALERT,212.61,296.96,59.959,1471580103,"201051344001025","219011344069620",0.00,21.80,0,293.96,299.37,0.0,0.0,0.000,529258.1,529258.1,3783,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471580142,895252.00
08/19/2016 00:15,2,0.000,ALERT,212.83,299.07,59.965,1471580103,"201051344000458","219011344069620",0.00,22.50,0,296.36,301.17,0.0,0.0,0.000,526341.4,526341.4,3781,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471580144,895253.00
08/19/2016 00:15,2,0.000,ALERT,213.29,298.77,59.959,1471580103,"201051344000853","219011344069620",0.00,21.80,0,296.06,300.87,0.0,0.0,0.000,525520.2,525520.2,3781,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471580145,895254.00
08/19/2016 00:15,2,0.000,ALERT,213.06,297.57,59.965,1471580103,"201051344000685","219011344069620",0.00,22.00,0,294.26,298.77,0.0,0.0,0.000,528907.2,528907.2,3791,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471580147,895255.00
08/19/2016 00:15,2,0.000,ALERT,212.61,296.96,59.965,1471580103,"201051344000917","219011344069620",0.00,22.80,0,293.06,298.17,0.0,0.0,0.000,525854.0,525854.0,3799,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471580149,895256.00
08/19/2016 00:15,2,0.000,ALERT,212.83,297.57,59.954,1471580103,"201051344001145","219011344069620",0.00,21.80,0,294.86,299.67,0.0,0.0,0.000,531053.9,531053.9,3799,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471580151,895257.00
08/19/2016 00:15,2,0.000,ALERT,212.83,296.66,59.954,1471580103,"201051344000651","219011344069620",0.00,21.50,0,293.96,298.47,0.0,0.0,0.000,523905.1,523905.1,3779,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471580153,895258.00
08/19/2016 00:15,2,0.000,ALERT,211.70,296.96,59.959,1471580103,"274151322000088","219011344069620",0.00,23.30,0,293.06,298.17,0.0,0.0,0.000,754018.1,754018.1,3754,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471580154,895259.00
08/19/2016 00:15,2,0.000,ALERT,212.61,296.06,59.949,1471580103,"274151322000068","219011344069620",0.00,23.80,0,292.46,297.26,0.0,0.0,0.000,647592.2,647592.2,3812,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471580156,895260.00
08/19/2016 00:15,2,0.000,ALERT,212.38,297.26,59.954,1471580103,"201051344001135","219011344069620",0.00,22.00,0,294.56,299.07,0.0,0.0,0.000,520048.7,520048.7,3777,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471580158,895261.00
08/19/2016 00:15,2,0.000,ALERT,212.61,299.37,59.907,1471580103,"201051344000594","219011344069620",0.00,22.00,0,296.06,301.17,0.0,0.0,0.000,530731.9,530731.9,3784,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471580160,895262.00
08/19/2016 00:15,2,0.000,ALERT,212.83,297.26,59.949,1471580103,"201051344001203","219011344069620",0.00,22.00,0,294.26,300.27,0.0,0.0,0.000,528034.0,528034.0,3789,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471580162,895263.00
08/19/2016 00:15,2,0.000,ALERT,211.70,296.66,59.944,1471580103,"274151322000054","219011344069620",0.00,23.50,0,293.36,298.77,0.0,0.0,0.000,769660.5,769660.5,3751,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471580164,895264.00
08/19/2016 00:15,2,0.000,ALERT,213.29,298.77,59.949,1471580103,"201051344000867","219011344069620",0.00,22.30,0,296.06,300.87,0.0,0.0,0.000,518041.1,518041.1,3783,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471580166,895265.00
08/19/2016 00:15,2,0.000,ALERT,212.61,297.26,59.912,1471580103,"201051344001093","219011344069620",0.00,22.50,0,294.26,298.47,0.0,0.0,0.000,525280.7,525280.7,3800,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471580167,895266.00
08/19/2016 00:15,2,0.000,ALERT,212.83,299.07,59.949,1471580103,"201051344000900","219011344069620",0.00,21.80,0,295.76,300.57,0.0,0.0,0.000,534522.2,534522.2,3795,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471580169,895267.00
08/19/2016 00:15,2,0.000,ALERT,213.29,298.47,59.949,1471580103,"201051344000648","219011344069620",0.00,21.50,0,295.76,300.87,0.0,0.0,0.000,523961.9,523961.9,3779,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471580171,895268.00
08/19/2016 00:15,2,0.000,ALERT,213.06,299.37,59.959,1471580103,"201051344000569","219011344069620",0.00,22.00,0,296.66,301.47,0.0,0.0,0.000,534781.1,534781.1,3781,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471580173,895269.00
08/19/2016 00:15,2,0.000,ALERT,213.06,299.37,59.954,1471580103,"201051344000983","219011344069620",0.00,22.00,0,296.66,301.17,0.0,0.0,0.000,526986.6,526986.6,3775,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471580175,895270.00
08/19/2016 00:15,2,0.000,ALERT,212.83,298.47,59.922,1471580103,"201051344001158","219011344069620",0.00,21.80,0,295.46,300.27,0.0,0.0,0.000,519361.1,519361.1,3785,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471580176,895271.00
08/19/2016 00:15,2,0.000,ALERT,213.29,299.37,59.944,1471580103,"201051344000576","219011344069620",0.00,21.80,0,296.06,300.87,0.0,0.0,0.000,526770.0,526770.0,3784,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471580178,895272.00
08/19/2016 00:15,2,0.000,ALERT,212.16,295.76,59.938,1471580103,"274151322000087","219011344069620",0.00,23.80,0,293.06,297.87,0.0,0.0,0.000,742146.5,742146.5,3800,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471580180,895273.00
08/19/2016 00:30,2,0.000,ALERT,213.51,299.67,59.991,1471581003,"201051344000645","219011344069620",0.00,22.00,0,296.36,300.87,0.0,0.0,0.000,526292.7,526292.7,3785,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471581005,895274.00
08/19/2016 00:30,2,0.000,ALERT,212.38,297.26,60.007,1471581003,"274151322000085","219011344069620",0.00,23.00,0,294.56,299.67,0.0,0.0,0.000,769875.1,769875.1,3752,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471581007,895275.00
08/19/2016 00:30,2,0.000,ALERT,213.51,299.07,60.028,1471581003,"201051344000633","219011344069620",0.00,21.50,0,294.86,300.27,0.0,0.0,0.000,517782.0,517782.0,3781,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471581009,895276.00
08/19/2016 00:30,2,0.000,ALERT,213.06,299.37,60.012,1471581003,"201051344000469","219011344069620",0.00,21.30,0,295.76,300.57,0.0,0.0,0.000,520104.7,520104.7,3797,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471581010,895277.00
08/19/2016 00:30,2,0.000,ALERT,212.61,297.87,60.002,1471581003,"201051344000646","219011344069620",0.00,22.00,0,294.26,299.07,0.0,0.0,0.000,521131.1,521131.1,3780,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471581012,895278.00
08/19/2016 00:30,2,0.000,ALERT,211.93,296.66,59.986,1471581003,"274151322000052","219011344069620",0.00,23.30,0,294.26,299.67,0.0,0.0,0.000,789856.2,789856.2,3750,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471581014,895279.00
08/19/2016 00:30,2,0.000,ALERT,213.29,298.17,59.996,1471581003,"201051344000585","219011344069620",0.00,22.30,0,294.86,299.37,0.0,0.0,0.000,530326.2,530326.2,3777,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471581016,895280.00
08/19/2016 00:30,2,0.000,ALERT,213.06,298.17,60.002,1471581003,"201051344001230","219011344069620",0.00,21.80,0,295.76,299.37,0.0,0.0,0.000,524425.8,524425.8,3799,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471581018,895281.00
08/19/2016 00:30,2,0.000,ALERT,213.51,298.47,59.986,1471581003,"201051344000582","219011344069620",0.00,21.80,0,296.06,299.97,0.0,0.0,0.000,517184.9,517184.9,3779,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471581020,895282.00
08/19/2016 00:30,2,0.000,ALERT,212.61,297.57,59.981,1471581003,"201051344000955","219011344069620",0.00,22.00,0,294.86,299.07,0.0,0.0,0.000,530857.6,530857.6,3787,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471581022,895283.00
08/19/2016 00:30,2,0.000,ALERT,212.16,296.66,59.975,1471581003,"274151322000094","219011344069620",0.00,22.80,0,294.26,298.47,0.0,0.0,0.000,647365.5,647365.5,3819,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471581023,895284.00
08/19/2016 00:30,2,0.000,ALERT,213.06,299.97,59.991,1471581003,"201051344000579","219011344069620",0.00,22.30,0,297.26,301.47,0.0,0.0,0.000,534332.5,534332.5,3791,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471581025,895285.00
08/19/2016 00:30,2,0.000,ALERT,213.06,298.17,59.996,1471581003,"201051344000890","219011344069620",0.00,22.00,0,296.36,300.27,0.0,0.0,0.000,528106.8,528106.8,3781,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471581027,895286.00
08/19/2016 00:30,2,0.000,ALERT,213.29,297.87,59.959,1471581003,"201051344000438","219011344069620",0.00,21.80,0,296.06,299.67,0.0,0.0,0.000,529634.2,529634.2,3788,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471581029,895287.00
08/19/2016 00:30,2,0.000,ALERT,213.06,296.96,59.981,1471581003,"201051344000417","219011344069620",0.00,22.00,0,294.26,298.47,0.0,0.0,0.000,521063.1,521063.1,3783,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471581031,895288.00
08/19/2016 00:30,2,0.000,ALERT,212.38,297.57,59.981,1471581003,"274151322000083","219011344069620",0.00,22.80,0,294.56,299.67,0.0,0.0,0.000,782710.9,782710.9,3761,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471581032,895289.00
08/19/2016 00:30,2,0.000,ALERT,212.61,296.96,59.981,1471581003,"274151322000076","219011344069620",0.00,23.00,0,294.56,299.37,0.0,0.0,0.000,834981.5,834981.5,3763,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471581034,895290.00
08/19/2016 00:30,2,0.000,ALERT,213.06,300.27,59.933,1471581003,"201051344000868","219011344069620",0.00,21.50,0,297.26,301.77,0.0,0.0,0.000,518962.6,518962.6,3787,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471581036,895291.00
08/19/2016 00:30,2,0.000,ALERT,212.16,298.17,59.981,1471581003,"274151322000095","219011344069620",0.00,22.50,0,295.76,300.27,0.0,0.0,0.000,826550.5,826550.5,3769,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471581038,895292.00
08/19/2016 00:30,2,0.000,ALERT,212.83,299.37,59.991,1471581003,"201051344000988","219011344069620",0.00,21.80,0,294.56,300.57,0.0,0.0,0.000,512747.3,512747.3,3799,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471581040,895293.00
08/19/2016 00:30,2,0.000,ALERT,213.06,297.26,59.981,1471581003,"201051344001025","219011344069620",0.00,21.50,0,294.86,299.97,0.0,0.0,0.000,529258.1,529258.1,3785,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471581042,895294.00
08/19/2016 00:30,2,0.000,ALERT,212.83,299.37,59.986,1471581003,"201051344000458","219011344069620",0.00,22.30,0,296.96,301.77,0.0,0.0,0.000,526341.4,526341.4,3783,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471581044,895295.00
08/19/2016 00:30,2,0.000,ALERT,213.51,299.07,59.959,1471581003,"201051344000853","219011344069620",0.00,21.50,0,296.96,301.17,0.0,0.0,0.000,525520.2,525520.2,3783,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471581046,895296.00
08/19/2016 00:30,2,0.000,ALERT,213.51,298.17,59.959,1471581003,"201051344000685","219011344069620",0.00,22.00,0,295.46,299.07,0.0,0.0,0.000,528907.2,528907.2,3793,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471581047,895297.00
08/19/2016 00:30,2,0.000,ALERT,213.29,297.26,59.981,1471581003,"201051344000917","219011344069620",0.00,22.50,0,294.26,298.77,0.0,0.0,0.000,525854.0,525854.0,3801,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471581049,895298.00
08/19/2016 00:30,2,0.000,ALERT,213.51,298.17,59.991,1471581003,"201051344001145","219011344069620",0.00,21.50,0,295.76,299.97,0.0,0.0,0.000,531053.9,531053.9,3801,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471581051,895299.00
08/19/2016 00:30,2,0.000,ALERT,213.29,297.26,59.986,1471581003,"201051344000651","219011344069620",0.00,21.50,0,294.86,298.77,0.0,0.0,0.000,523905.1,523905.1,3781,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471581053,895300.00
08/19/2016 00:30,2,0.000,ALERT,211.70,297.57,59.981,1471581003,"274151322000088","219011344069620",0.00,23.00,0,294.26,299.07,0.0,0.0,0.000,754018.1,754018.1,3756,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471581054,895301.00
08/19/2016 00:30,2,0.000,ALERT,212.61,296.96,59.981,1471581003,"274151322000068","219011344069620",0.00,23.50,0,293.66,298.17,0.0,0.0,0.000,647592.2,647592.2,3814,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471581056,895302.00
08/19/2016 00:30,2,0.000,ALERT,212.83,297.87,59.991,1471581003,"201051344001135","219011344069620",0.00,21.80,0,295.46,299.67,0.0,0.0,0.000,520048.7,520048.7,3779,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471581058,895303.00
08/19/2016 00:30,2,0.000,ALERT,212.83,300.27,59.991,1471581003,"201051344000594","219011344069620",0.00,22.00,0,296.96,301.47,0.0,0.0,0.000,530731.9,530731.9,3786,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471581060,895304.00
08/19/2016 00:30,2,0.000,ALERT,213.06,297.57,59.991,1471581003,"201051344001203","219011344069620",0.00,21.80,0,295.16,300.87,0.0,0.0,0.000,528034.0,528034.0,3791,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471581062,895305.00
08/19/2016 00:30,2,0.000,ALERT,212.16,298.47,59.981,1471581003,"274151322000054","219011344069620",0.00,23.50,0,294.56,299.67,0.0,0.0,0.000,769660.5,769660.5,3753,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471581063,895306.00
08/19/2016 00:30,2,0.000,ALERT,213.29,299.07,59.991,1471581003,"201051344000867","219011344069620",0.00,22.30,0,296.96,301.47,0.0,0.0,0.000,518041.1,518041.1,3785,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471581065,895307.00
08/19/2016 00:30,2,0.000,ALERT,213.29,297.87,59.949,1471581003,"201051344001093","219011344069620",0.00,22.30,0,295.16,299.07,0.0,0.0,0.000,525280.7,525280.7,3802,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471581067,895308.00
08/19/2016 00:30,2,0.000,ALERT,212.83,299.37,59.986,1471581003,"201051344000900","219011344069620",0.00,21.50,0,296.66,300.87,0.0,0.0,0.000,534522.2,534522.2,3797,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471581069,895309.00
08/19/2016 00:30,2,0.000,ALERT,213.29,299.07,59.996,1471581003,"201051344000648","219011344069620",0.00,21.30,0,296.36,301.17,0.0,0.0,0.000,523961.9,523961.9,3781,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471581071,895310.00
08/19/2016 00:30,2,0.000,ALERT,213.06,299.97,59.991,1471581003,"201051344000569","219011344069620",0.00,21.80,0,297.26,301.77,0.0,0.0,0.000,534781.1,534781.1,3783,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471581073,895311.00
08/19/2016 00:30,2,0.000,ALERT,213.06,299.97,59.981,1471581003,"201051344000983","219011344069620",0.00,22.00,0,297.57,301.47,0.0,0.0,0.000,526986.6,526986.6,3777,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471581074,895312.00
08/19/2016 00:30,2,0.000,ALERT,213.06,299.07,59.991,1471581003,"201051344001158","219011344069620",0.00,21.50,0,296.36,300.57,0.0,0.0,0.000,519361.1,519361.1,3787,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471581076,895313.00
08/19/2016 00:30,2,0.000,ALERT,213.51,299.97,59.991,1471581003,"201051344000576","219011344069620",0.00,21.50,0,296.96,301.17,0.0,0.0,0.000,526770.0,526770.0,3786,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471581078,895314.00
08/19/2016 00:30,2,0.000,ALERT,212.38,296.36,59.975,1471581003,"274151322000087","219011344069620",0.00,23.50,0,293.96,299.07,0.0,0.0,0.000,742146.5,742146.5,3802,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471581080,895315.00
08/19/2016 00:45,2,0.000,ALERT,213.74,299.37,60.002,1471581903,"201051344000645","219011344069620",0.00,21.80,0,297.57,301.77,0.0,0.0,0.000,526292.7,526292.7,3787,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471581905,895316.00
08/19/2016 00:45,2,0.000,ALERT,212.61,297.57,60.007,1471581903,"274151322000085","219011344069620",0.00,22.80,0,295.76,299.37,0.0,0.0,0.000,769875.1,769875.1,3754,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471581907,895317.00
08/19/2016 00:45,2,0.000,ALERT,213.74,299.37,60.002,1471581903,"201051344000633","219011344069620",0.00,21.30,0,296.06,301.17,0.0,0.0,0.000,517782.0,517782.0,3783,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471581909,895318.00
08/19/2016 00:45,2,0.000,ALERT,213.29,299.37,60.007,1471581903,"201051344000469","219011344069620",0.00,21.30,0,296.36,301.47,0.0,0.0,0.000,520104.7,520104.7,3799,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471581911,895319.00
08/19/2016 00:45,2,0.000,ALERT,212.83,297.57,60.012,1471581903,"201051344000646","219011344069620",0.00,21.80,0,295.16,299.37,0.0,0.0,0.000,521131.1,521131.1,3782,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471581913,895320.00
08/19/2016 00:45,2,0.000,ALERT,212.38,297.57,60.007,1471581903,"274151322000052","219011344069620",0.00,23.00,0,295.76,299.67,0.0,0.0,0.000,789856.2,789856.2,3752,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471581914,895321.00
08/19/2016 00:45,2,0.000,ALERT,213.51,298.47,60.023,1471581903,"201051344000585","219011344069620",0.00,22.00,0,295.46,299.67,0.0,0.0,0.000,530326.2,530326.2,3779,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471581916,895322.00
08/19/2016 00:45,2,0.000,ALERT,213.06,298.17,60.018,1471581903,"201051344001230","219011344069620",0.00,21.50,0,296.06,299.97,0.0,0.0,0.000,524425.8,524425.8,3801,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471581918,895323.00
08/19/2016 00:45,2,0.000,ALERT,213.74,298.77,60.012,1471581903,"201051344000582","219011344069620",0.00,21.50,0,296.66,300.27,0.0,0.0,0.000,517184.9,517184.9,3781,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471581920,895324.00
08/19/2016 00:45,2,0.000,ALERT,212.83,298.17,60.012,1471581903,"201051344000955","219011344069620",0.00,22.00,0,295.76,299.37,0.0,0.0,0.000,530857.6,530857.6,3789,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471581922,895325.00
08/19/2016 00:45,2,0.000,ALERT,212.61,296.96,60.012,1471581903,"274151322000094","219011344069620",0.00,22.50,0,295.16,298.77,0.0,0.0,0.000,647365.5,647365.5,3821,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471581923,895326.00
08/19/2016 00:45,2,0.000,ALERT,213.29,300.27,60.007,1471581903,"201051344000579","219011344069620",0.00,22.00,0,297.87,302.37,0.0,0.0,0.000,534332.5,534332.5,3793,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471581925,895327.00
08/19/2016 00:45,2,0.000,ALERT,212.83,298.47,60.012,1471581903,"201051344000890","219011344069620",0.00,21.80,0,296.36,300.87,0.0,0.0,0.000,528106.8,528106.8,3783,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471581927,895328.00
08/19/2016 00:45,2,0.000,ALERT,213.06,297.57,60.007,1471581903,"201051344000438","219011344069620",0.00,21.50,0,296.06,299.97,0.0,0.0,0.000,529634.2,529634.2,3790,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471581929,895329.00
08/19/2016 00:45,2,0.000,ALERT,213.51,297.57,60.018,1471581903,"201051344000417","219011344069620",0.00,21.80,0,295.16,299.07,0.0,0.0,0.000,521063.1,521063.1,3785,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471581931,895330.00
08/19/2016 00:45,2,0.000,ALERT,212.61,297.87,60.002,1471581903,"274151322000083","219011344069620",0.00,22.50,0,296.36,299.67,0.0,0.0,0.000,782710.9,782710.9,3763,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471581932,895331.00
08/19/2016 00:45,2,0.000,ALERT,213.06,296.96,60.012,1471581903,"274151322000076","219011344069620",0.00,22.80,0,295.76,299.67,0.0,0.0,0.000,834981.5,834981.5,3765,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471581934,895332.00
08/19/2016 00:45,2,0.000,ALERT,213.29,300.57,60.018,1471581903,"201051344000868","219011344069620",0.00,21.50,0,298.17,302.68,0.0,0.0,0.000,518962.6,518962.6,3789,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471581936,895333.00
08/19/2016 00:45,2,0.000,ALERT,212.61,298.77,60.012,1471581903,"274151322000095","219011344069620",0.00,22.30,0,296.96,300.27,0.0,0.0,0.000,826550.5,826550.5,3771,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471581938,895334.00
