ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/19/2016 00:45,2,0.000,ALERT,213.06,297.26,60.002,1471581903,"201051344001025","219011344069620",0.00,21.30,0,295.46,300.27,0.0,0.0,0.000,529258.1,529258.1,3787,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471581941,895335.00
08/19/2016 00:45,2,0.000,ALERT,213.29,299.97,60.002,1471581903,"201051344000458","219011344069620",0.00,22.30,0,297.57,302.68,0.0,0.0,0.000,526341.4,526341.4,3785,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471581943,895336.00
08/19/2016 00:45,2,0.000,ALERT,213.96,299.67,59.986,1471581903,"201051344000853","219011344069620",0.00,21.30,0,297.57,302.07,0.0,0.0,0.000,525520.2,525520.2,3785,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471581945,895337.00
08/19/2016 00:45,2,0.000,ALERT,213.51,298.17,60.007,1471581903,"201051344000685","219011344069620",0.00,21.80,0,296.06,299.67,0.0,0.0,0.000,528907.2,528907.2,3795,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471581947,895338.00
08/19/2016 00:45,2,0.000,ALERT,213.29,297.57,60.007,1471581903,"201051344000917","219011344069620",0.00,22.30,0,294.86,299.07,0.0,0.0,0.000,525854.0,525854.0,3803,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471581949,895339.00
08/19/2016 00:45,2,0.000,ALERT,213.51,298.47,59.991,1471581903,"201051344001145","219011344069620",0.00,21.50,0,296.66,300.57,0.0,0.0,0.000,531053.9,531053.9,3803,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471581950,895340.00
08/19/2016 00:45,2,0.000,ALERT,213.29,297.26,59.996,1471581903,"201051344000651","219011344069620",0.00,21.30,0,295.46,299.37,0.0,0.0,0.000,523905.1,523905.1,3783,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471581952,895341.00
08/19/2016 00:45,2,0.000,ALERT,212.16,297.26,59.986,1471581903,"274151322000088","219011344069620",0.00,23.00,0,296.06,299.37,0.0,0.0,0.000,754018.1,754018.1,3758,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471581954,895342.00
08/19/2016 00:45,2,0.000,ALERT,213.06,296.36,59.986,1471581903,"274151322000068","219011344069620",0.00,23.30,0,295.46,298.47,0.0,0.0,0.000,647592.2,647592.2,3816,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471581956,895343.00
08/19/2016 00:45,2,0.000,ALERT,213.06,297.87,60.028,1471581903,"201051344001135","219011344069620",0.00,21.80,0,296.06,300.27,0.0,0.0,0.000,520048.7,520048.7,3781,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471581958,895344.00
08/19/2016 00:45,2,0.000,ALERT,213.29,300.87,59.986,1471581903,"201051344000594","219011344069620",0.00,21.80,0,297.57,302.37,0.0,0.0,0.000,530731.9,530731.9,3788,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471581959,895345.00
08/19/2016 00:45,2,0.000,ALERT,213.29,297.57,59.991,1471581903,"201051344001203","219011344069620",0.00,21.50,0,295.76,301.47,0.0,0.0,0.000,528034.0,528034.0,3793,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471581961,895346.00
08/19/2016 00:45,2,0.000,ALERT,212.38,297.87,59.986,1471581903,"274151322000054","219011344069620",0.00,23.30,0,296.36,299.97,0.0,0.0,0.000,769660.5,769660.5,3755,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471581963,895347.00
08/19/2016 00:45,2,0.000,ALERT,213.51,299.67,59.986,1471581903,"201051344000867","219011344069620",0.00,22.00,0,296.96,302.37,0.0,0.0,0.000,518041.1,518041.1,3787,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471581965,895348.00
08/19/2016 00:45,2,0.000,ALERT,213.29,298.17,59.996,1471581903,"201051344001093","219011344069620",0.00,22.00,0,295.76,299.67,0.0,0.0,0.000,525280.7,525280.7,3804,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471581966,895349.00
08/19/2016 00:45,2,0.000,ALERT,213.29,299.97,59.996,1471581903,"201051344000900","219011344069620",0.00,21.50,0,297.26,301.77,0.0,0.0,0.000,534522.2,534522.2,3799,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471581968,895350.00
08/19/2016 00:45,2,0.000,ALERT,213.51,299.37,59.986,1471581903,"201051344000648","219011344069620",0.00,21.00,0,297.26,302.07,0.0,0.0,0.000,523961.9,523961.9,3783,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471581970,895351.00
08/19/2016 00:45,2,0.000,ALERT,213.29,300.57,59.986,1471581903,"201051344000569","219011344069620",0.00,21.80,0,298.17,302.68,0.0,0.0,0.000,534781.1,534781.1,3785,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471581972,895352.00
08/19/2016 00:45,2,0.000,ALERT,213.29,300.27,59.975,1471581903,"201051344000983","219011344069620",0.00,21.80,0,298.17,302.37,0.0,0.0,0.000,526986.6,526986.6,3779,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471581974,895353.00
08/19/2016 00:45,2,0.000,ALERT,213.51,299.67,59.986,1471581903,"201051344001158","219011344069620",0.00,21.50,0,296.96,301.47,0.0,0.0,0.000,519361.1,519361.1,3789,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471581975,895354.00
08/19/2016 00:45,2,0.000,ALERT,213.74,300.57,59.991,1471581903,"201051344000576","219011344069620",0.00,21.30,0,297.57,302.07,0.0,0.0,0.000,526770.0,526770.0,3788,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471581977,895355.00
08/19/2016 00:45,2,0.000,ALERT,212.83,296.66,59.981,1471581903,"274151322000087","219011344069620",0.00,23.30,0,295.46,299.07,0.0,0.0,0.000,742146.5,742146.5,3804,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471581979,895356.00
08/19/2016 00:45,2,0.000,ALERT,213.29,299.97,59.991,1471581903,"201051344000988","219011344069620",0.00,21.80,0,295.16,301.47,0.0,0.0,0.000,512747.3,512747.3,3801,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471581981,895357.00
08/19/2016 01:00,2,0.000,ALERT,213.74,299.67,59.981,1471582804,"201051344000645","219011344069620",0.00,21.80,0,297.57,301.77,0.0,0.0,0.000,526292.7,526292.7,3789,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471582806,895358.00
08/19/2016 01:00,2,0.000,ALERT,212.61,297.87,59.970,1471582804,"274151322000085","219011344069620",0.00,22.50,0,295.46,299.37,0.0,0.0,0.000,769875.1,769875.1,3756,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471582807,895359.00
08/19/2016 01:00,2,0.000,ALERT,213.96,299.67,59.986,1471582804,"201051344000633","219011344069620",0.00,21.00,0,295.76,301.17,0.0,0.0,0.000,517782.0,517782.0,3785,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471582809,895360.00
08/19/2016 01:00,2,0.000,ALERT,213.29,299.67,59.965,1471582804,"201051344000469","219011344069620",0.00,20.70,0,296.66,301.47,0.0,0.0,0.000,520104.7,520104.7,3801,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471582811,895361.00
08/19/2016 01:00,2,0.000,ALERT,213.06,298.17,59.986,1471582804,"201051344000646","219011344069620",0.00,21.50,0,295.16,299.37,0.0,0.0,0.000,521131.1,521131.1,3784,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471582813,895362.00
08/19/2016 01:00,2,0.000,ALERT,212.38,297.26,59.959,1471582804,"274151322000052","219011344069620",0.00,22.80,0,295.46,299.67,0.0,0.0,0.000,789856.2,789856.2,3754,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471582815,895363.00
08/19/2016 01:00,2,0.000,ALERT,213.51,298.17,59.954,1471582804,"201051344000585","219011344069620",0.00,21.80,0,295.76,299.97,0.0,0.0,0.000,530326.2,530326.2,3781,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471582816,895364.00
08/19/2016 01:00,2,0.000,ALERT,213.29,298.47,60.023,1471582804,"201051344001230","219011344069620",0.00,21.30,0,296.06,299.97,0.0,0.0,0.000,524425.8,524425.8,3803,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471582818,895365.00
08/19/2016 01:00,2,0.000,ALERT,213.51,298.47,59.986,1471582804,"201051344000582","219011344069620",0.00,21.30,0,296.66,300.27,0.0,0.0,0.000,517184.9,517184.9,3783,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471582820,895366.00
08/19/2016 01:00,2,0.000,ALERT,212.83,297.87,59.991,1471582804,"201051344000955","219011344069620",0.00,21.50,0,296.06,299.37,0.0,0.0,0.000,530857.6,530857.6,3791,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471582822,895367.00
08/19/2016 01:00,2,0.000,ALERT,212.61,297.26,59.986,1471582804,"274151322000094","219011344069620",0.00,22.30,0,295.16,298.77,0.0,0.0,0.000,647365.5,647365.5,3823,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471582823,895368.00
08/19/2016 01:00,2,0.000,ALERT,213.29,300.87,59.981,1471582804,"201051344000579","219011344069620",0.00,21.80,0,298.47,302.37,0.0,0.0,0.000,534332.5,534332.5,3795,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471582825,895369.00
08/19/2016 01:00,2,0.000,ALERT,213.06,298.77,59.949,1471582804,"201051344000890","219011344069620",0.00,21.80,0,296.36,300.87,0.0,0.0,0.000,528106.8,528106.8,3785,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471582827,895370.00
08/19/2016 01:00,2,0.000,ALERT,213.29,298.17,59.981,1471582804,"201051344000438","219011344069620",0.00,21.30,0,296.36,300.27,0.0,0.0,0.000,529634.2,529634.2,3792,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471582829,895371.00
08/19/2016 01:00,2,0.000,ALERT,213.51,297.57,59.954,1471582804,"201051344000417","219011344069620",0.00,21.50,0,295.46,299.07,0.0,0.0,0.000,521063.1,521063.1,3787,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471582831,895372.00
08/19/2016 01:00,2,0.000,ALERT,212.61,297.87,59.970,1471582804,"274151322000083","219011344069620",0.00,22.30,0,295.76,299.67,0.0,0.0,0.000,782710.9,782710.9,3765,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471582832,895373.00
08/19/2016 01:00,2,0.000,ALERT,213.06,297.57,59.975,1471582804,"274151322000076","219011344069620",0.00,22.50,0,295.46,299.37,0.0,0.0,0.000,834981.5,834981.5,3767,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471582834,895374.00
08/19/2016 01:00,2,0.000,ALERT,213.29,300.57,59.986,1471582804,"201051344000868","219011344069620",0.00,21.30,0,298.47,302.68,0.0,0.0,0.000,518962.6,518962.6,3791,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471582836,895375.00
08/19/2016 01:00,2,0.000,ALERT,212.61,298.77,59.981,1471582804,"274151322000095","219011344069620",0.00,22.00,0,296.66,299.97,0.0,0.0,0.000,826550.5,826550.5,3773,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471582838,895376.00
08/19/2016 01:00,2,0.000,ALERT,213.06,299.97,59.991,1471582804,"201051344000988","219011344069620",0.00,21.50,0,295.76,301.47,0.0,0.0,0.000,512747.3,512747.3,3803,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471582840,895377.00
08/19/2016 01:00,2,0.000,ALERT,213.29,297.57,59.986,1471582804,"201051344001025","219011344069620",0.00,21.00,0,295.46,300.27,0.0,0.0,0.000,529258.1,529258.1,3789,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471582842,895378.00
08/19/2016 01:00,2,0.000,ALERT,213.29,300.57,59.981,1471582804,"201051344000458","219011344069620",0.00,22.00,0,298.17,302.68,0.0,0.0,0.000,526341.4,526341.4,3787,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471582844,895379.00
08/19/2016 01:00,2,0.000,ALERT,213.96,300.27,59.996,1471582804,"201051344000853","219011344069620",0.00,21.30,0,297.87,302.07,0.0,0.0,0.000,525520.2,525520.2,3787,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471582846,895380.00
08/19/2016 01:00,2,0.000,ALERT,213.74,298.17,60.002,1471582804,"201051344000685","219011344069620",0.00,21.50,0,295.76,299.67,0.0,0.0,0.000,528907.2,528907.2,3797,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471582847,895381.00
08/19/2016 01:00,2,0.000,ALERT,213.29,297.57,60.002,1471582804,"201051344000917","219011344069620",0.00,22.00,0,294.86,299.37,0.0,0.0,0.000,525854.0,525854.0,3805,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471582849,895382.00
08/19/2016 01:00,2,0.000,ALERT,213.51,298.17,60.023,1471582804,"201051344001145","219011344069620",0.00,21.30,0,296.36,300.57,0.0,0.0,0.000,531053.9,531053.9,3805,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471582851,895383.00
08/19/2016 01:00,2,0.000,ALERT,213.51,297.57,60.039,1471582804,"201051344000651","219011344069620",0.00,21.00,0,295.76,299.37,0.0,0.0,0.000,523905.1,523905.1,3785,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471582853,895384.00
08/19/2016 01:00,2,0.000,ALERT,212.16,297.87,60.002,1471582804,"274151322000088","219011344069620",0.00,22.80,0,295.46,299.37,0.0,0.0,0.000,754018.1,754018.1,3760,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471582855,895385.00
08/19/2016 01:00,2,0.000,ALERT,213.06,296.96,60.018,1471582804,"274151322000068","219011344069620",0.00,23.00,0,295.16,298.47,0.0,0.0,0.000,647592.2,647592.2,3818,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471582857,895386.00
08/19/2016 01:00,2,0.000,ALERT,213.06,297.87,59.991,1471582804,"201051344001135","219011344069620",0.00,21.50,0,296.36,300.27,0.0,0.0,0.000,520048.7,520048.7,3783,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471582858,895387.00
08/19/2016 01:00,2,0.000,ALERT,213.06,300.87,60.007,1471582804,"201051344000594","219011344069620",0.00,21.50,0,297.87,302.37,0.0,0.0,0.000,530731.9,530731.9,3790,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471582860,895388.00
08/19/2016 01:00,2,0.000,ALERT,213.29,297.87,59.991,1471582804,"201051344001203","219011344069620",0.00,21.50,0,296.06,301.47,0.0,0.0,0.000,528034.0,528034.0,3795,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471582862,895389.00
08/19/2016 01:00,2,0.000,ALERT,212.38,298.17,59.975,1471582804,"274151322000054","219011344069620",0.00,22.80,0,295.76,299.97,0.0,0.0,0.000,769660.5,769660.5,3757,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471582864,895390.00
08/19/2016 01:00,2,0.000,ALERT,213.51,299.97,59.996,1471582804,"201051344000867","219011344069620",0.00,21.80,0,297.87,302.37,0.0,0.0,0.000,518041.1,518041.1,3789,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471582866,895391.00
08/19/2016 01:00,2,0.000,ALERT,213.29,298.17,59.991,1471582804,"201051344001093","219011344069620",0.00,21.80,0,296.06,299.67,0.0,0.0,0.000,525280.7,525280.7,3806,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471582868,895392.00
08/19/2016 01:00,2,0.000,ALERT,213.29,299.97,59.996,1471582804,"201051344000900","219011344069620",0.00,21.30,0,297.87,301.47,0.0,0.0,0.000,534522.2,534522.2,3801,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471582869,895393.00
08/19/2016 01:00,2,0.000,ALERT,213.51,299.97,59.986,1471582804,"201051344000648","219011344069620",0.00,21.00,0,297.57,302.07,0.0,0.0,0.000,523961.9,523961.9,3785,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471582871,895394.00
08/19/2016 01:00,2,0.000,ALERT,213.29,300.57,59.986,1471582804,"201051344000569","219011344069620",0.00,21.50,0,298.77,302.68,0.0,0.0,0.000,534781.1,534781.1,3787,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471582873,895395.00
08/19/2016 01:00,2,0.000,ALERT,213.29,300.57,59.991,1471582804,"201051344000983","219011344069620",0.00,21.50,0,298.47,302.37,0.0,0.0,0.000,526986.6,526986.6,3781,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471582875,895396.00
08/19/2016 01:00,2,0.000,ALERT,213.29,299.97,59.996,1471582804,"201051344001158","219011344069620",0.00,21.30,0,297.57,301.17,0.0,0.0,0.000,519361.1,519361.1,3791,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471582877,895397.00
08/19/2016 01:00,2,0.000,ALERT,213.74,300.57,60.028,1471582804,"201051344000576","219011344069620",0.00,21.00,0,298.17,302.07,0.0,0.0,0.000,526770.0,526770.0,3790,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471582879,895398.00
08/19/2016 01:00,2,0.000,ALERT,212.61,297.26,59.981,1471582804,"274151322000087","219011344069620",0.00,23.00,0,295.16,299.07,0.0,0.0,0.000,742146.5,742146.5,3806,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471582880,895399.00
08/19/2016 01:15,2,0.000,ALERT,213.51,299.07,59.975,1471583704,"201051344000645","219011344069620",0.00,21.50,0,297.57,302.37,0.0,0.0,0.000,526292.7,526292.7,3791,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471583706,895400.00
08/19/2016 01:15,2,0.000,ALERT,212.16,296.96,59.970,1471583704,"274151322000085","219011344069620",0.00,22.30,0,294.86,299.97,0.0,0.0,0.000,769875.1,769875.1,3758,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471583707,895401.00
08/19/2016 01:15,2,0.000,ALERT,213.29,298.77,60.007,1471583704,"201051344000633","219011344069620",0.00,21.00,0,295.76,302.07,0.0,0.0,0.000,517782.0,517782.0,3787,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471583709,895402.00
08/19/2016 01:15,2,0.000,ALERT,212.83,298.77,59.959,1471583704,"201051344000469","219011344069620",0.00,20.70,0,296.66,302.07,0.0,0.0,0.000,520104.7,520104.7,3803,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471583711,895403.00
08/19/2016 01:15,2,0.000,ALERT,212.61,297.57,59.965,1471583704,"201051344000646","219011344069620",0.00,21.30,0,295.46,299.67,0.0,0.0,0.000,521131.1,521131.1,3786,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471583713,895404.00
08/19/2016 01:15,2,0.000,ALERT,211.93,297.57,59.965,1471583704,"274151322000052","219011344069620",0.00,22.50,0,294.86,300.27,0.0,0.0,0.000,789856.2,789856.2,3756,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471583715,895405.00
08/19/2016 01:15,2,0.000,ALERT,213.06,297.57,59.965,1471583704,"201051344000585","219011344069620",0.00,21.50,0,295.76,299.97,0.0,0.0,0.000,530326.2,530326.2,3783,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471583717,895406.00
08/19/2016 01:15,2,0.000,ALERT,212.83,297.87,59.965,1471583704,"201051344001230","219011344069620",0.00,21.30,0,296.36,300.57,0.0,0.0,0.000,524425.8,524425.8,3805,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471583718,895407.00
08/19/2016 01:15,2,0.000,ALERT,213.51,298.47,59.981,1471583704,"201051344000582","219011344069620",0.00,21.30,0,296.96,300.57,0.0,0.0,0.000,517184.9,517184.9,3785,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471583720,895408.00
08/19/2016 01:15,2,0.000,ALERT,212.61,297.57,59.965,1471583704,"201051344000955","219011344069620",0.00,21.50,0,296.06,299.97,0.0,0.0,0.000,530857.6,530857.6,3793,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471583722,895409.00
08/19/2016 01:15,2,0.000,ALERT,212.16,296.36,59.981,1471583704,"274151322000094","219011344069620",0.00,22.30,0,294.56,299.37,0.0,0.0,0.000,647365.5,647365.5,3825,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471583724,895410.00
08/19/2016 01:15,2,0.000,ALERT,212.83,299.67,59.986,1471583704,"201051344000579","219011344069620",0.00,21.50,0,298.17,302.98,0.0,0.0,0.000,534332.5,534332.5,3797,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471583726,895411.00
08/19/2016 01:15,2,0.000,ALERT,212.83,298.47,59.965,1471583704,"201051344000890","219011344069620",0.00,21.50,0,296.66,301.17,0.0,0.0,0.000,528106.8,528106.8,3787,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471583727,895412.00
08/19/2016 01:15,2,0.000,ALERT,213.06,297.57,59.975,1471583704,"201051344000438","219011344069620",0.00,21.30,0,296.66,300.57,0.0,0.0,0.000,529634.2,529634.2,3794,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471583729,895413.00
08/19/2016 01:15,2,0.000,ALERT,213.06,296.96,59.965,1471583704,"201051344000417","219011344069620",0.00,21.50,0,295.46,299.37,0.0,0.0,0.000,521063.1,521063.1,3789,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471583731,895414.00
08/19/2016 01:15,2,0.000,ALERT,211.93,297.26,59.938,1471583704,"274151322000083","219011344069620",0.00,22.00,0,295.16,300.27,0.0,0.0,0.000,782710.9,782710.9,3767,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471583733,895415.00
08/19/2016 01:15,2,0.000,ALERT,212.38,296.96,59.970,1471583704,"274151322000076","219011344069620",0.00,22.30,0,294.86,300.27,0.0,0.0,0.000,834981.5,834981.5,3769,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471583735,895416.00
08/19/2016 01:15,2,0.000,ALERT,212.83,299.67,59.970,1471583704,"201051344000868","219011344069620",0.00,21.30,0,298.47,302.98,0.0,0.0,0.000,518962.6,518962.6,3793,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471583736,895417.00
08/19/2016 01:15,2,0.000,ALERT,211.93,297.57,59.965,1471583704,"274151322000095","219011344069620",0.00,21.80,0,296.06,300.87,0.0,0.0,0.000,826550.5,826550.5,3775,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471583738,895418.00
08/19/2016 01:15,2,0.000,ALERT,212.83,299.07,59.975,1471583704,"201051344000988","219011344069620",0.00,21.50,0,295.16,302.37,0.0,0.0,0.000,512747.3,512747.3,3805,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471583740,895419.00
08/19/2016 01:15,2,0.000,ALERT,212.83,296.96,59.970,1471583704,"201051344001025","219011344069620",0.00,21.00,0,295.76,300.87,0.0,0.0,0.000,529258.1,529258.1,3791,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471583742,895420.00
08/19/2016 01:15,2,0.000,ALERT,212.83,299.07,59.959,1471583704,"201051344000458","219011344069620",0.00,21.80,0,297.87,302.98,0.0,0.0,0.000,526341.4,526341.4,3789,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471583744,895421.00
08/19/2016 01:15,2,0.000,ALERT,213.29,299.07,59.965,1471583704,"201051344000853","219011344069620",0.00,21.00,0,297.57,302.68,0.0,0.0,0.000,525520.2,525520.2,3789,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471583746,895422.00
08/19/2016 01:15,2,0.000,ALERT,213.51,297.87,59.970,1471583704,"201051344000685","219011344069620",0.00,21.50,0,295.76,299.97,0.0,0.0,0.000,528907.2,528907.2,3799,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471583747,895423.00
08/19/2016 01:15,2,0.000,ALERT,213.06,297.26,59.959,1471583704,"201051344000917","219011344069620",0.00,22.00,0,294.86,299.67,0.0,0.0,0.000,525854.0,525854.0,3807,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471583749,895424.00
08/19/2016 01:15,2,0.000,ALERT,213.29,298.17,59.965,1471583704,"201051344001145","219011344069620",0.00,21.30,0,296.66,301.17,0.0,0.0,0.000,531053.9,531053.9,3807,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471583751,895425.00
08/19/2016 01:15,2,0.000,ALERT,213.29,296.96,59.965,1471583704,"201051344000651","219011344069620",0.00,20.70,0,295.76,299.67,0.0,0.0,0.000,523905.1,523905.1,3787,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471583753,895426.00
08/19/2016 01:15,2,0.000,ALERT,211.48,296.66,59.959,1471583704,"274151322000088","219011344069620",0.00,22.50,0,294.86,299.97,0.0,0.0,0.000,754018.1,754018.1,3762,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471583755,895427.00
08/19/2016 01:15,2,0.000,ALERT,212.61,296.06,59.965,1471583704,"274151322000068","219011344069620",0.00,22.80,0,294.26,299.07,0.0,0.0,0.000,647592.2,647592.2,3820,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471583756,895428.00
08/19/2016 01:15,2,0.000,ALERT,212.83,297.57,59.959,1471583704,"201051344001135","219011344069620",0.00,21.30,0,296.06,300.57,0.0,0.0,0.000,520048.7,520048.7,3785,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471583758,895429.00
08/19/2016 01:15,2,0.000,ALERT,212.61,299.67,59.959,1471583704,"201051344000594","219011344069620",0.00,21.50,0,297.57,302.98,0.0,0.0,0.000,530731.9,530731.9,3792,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471583760,895430.00
08/19/2016 01:15,2,0.000,ALERT,213.29,297.57,59.965,1471583704,"201051344001203","219011344069620",0.00,21.30,0,295.76,301.77,0.0,0.0,0.000,528034.0,528034.0,3797,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471583762,895431.00
08/19/2016 01:15,2,0.000,ALERT,211.93,297.26,59.959,1471583704,"274151322000054","219011344069620",0.00,22.80,0,294.86,300.57,0.0,0.0,0.000,769660.5,769660.5,3759,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471583764,895432.00
08/19/2016 01:15,2,0.000,ALERT,213.06,298.77,59.975,1471583704,"201051344000867","219011344069620",0.00,21.80,0,297.57,302.68,0.0,0.0,0.000,518041.1,518041.1,3791,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471583765,895433.00
08/19/2016 01:15,2,0.000,ALERT,213.06,297.57,59.965,1471583704,"201051344001093","219011344069620",0.00,21.80,0,296.06,299.97,0.0,0.0,0.000,525280.7,525280.7,3808,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471583767,895434.00
08/19/2016 01:15,2,0.000,ALERT,212.83,299.07,59.965,1471583704,"201051344000900","219011344069620",0.00,21.00,0,297.26,302.37,0.0,0.0,0.000,534522.2,534522.2,3803,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471583769,895435.00
08/19/2016 01:15,2,0.000,ALERT,213.06,298.77,59.970,1471583704,"201051344000648","219011344069620",0.00,20.70,0,297.26,302.68,0.0,0.0,0.000,523961.9,523961.9,3787,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471583771,895436.00
08/19/2016 01:15,2,0.000,ALERT,212.83,299.67,59.959,1471583704,"201051344000569","219011344069620",0.00,21.30,0,298.17,302.98,0.0,0.0,0.000,534781.1,534781.1,3789,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471583773,895437.00
08/19/2016 01:15,2,0.000,ALERT,212.83,299.37,59.959,1471583704,"201051344000983","219011344069620",0.00,21.30,0,298.17,302.98,0.0,0.0,0.000,526986.6,526986.6,3783,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471583774,895438.00
08/19/2016 01:15,2,0.000,ALERT,212.83,298.77,60.007,1471583704,"201051344001158","219011344069620",0.00,21.00,0,296.96,302.07,0.0,0.0,0.000,519361.1,519361.1,3793,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471583777,895439.00
08/19/2016 01:15,2,0.000,ALERT,213.29,299.67,59.965,1471583704,"201051344000576","219011344069620",0.00,21.00,0,297.87,302.68,0.0,0.0,0.000,526770.0,526770.0,3792,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471583778,895440.00
08/19/2016 01:15,2,0.000,ALERT,212.38,296.66,59.954,1471583704,"274151322000087","219011344069620",0.00,23.00,0,294.56,299.67,0.0,0.0,0.000,742146.5,742146.5,3808,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471583780,895441.00
08/19/2016 01:30,2,0.000,ALERT,213.74,299.97,59.986,1471584603,"201051344000645","219011344069620",0.00,21.50,0,296.96,301.17,0.0,0.0,0.000,526292.7,526292.7,3793,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471584605,895442.00
08/19/2016 01:30,2,0.000,ALERT,212.38,297.57,59.970,1471584603,"274151322000085","219011344069620",0.00,22.30,0,295.16,299.07,0.0,0.0,0.000,769875.1,769875.1,3760,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471584607,895443.00
08/19/2016 01:30,2,0.000,ALERT,213.29,299.07,59.975,1471584603,"201051344000633","219011344069620",0.00,21.00,0,295.16,300.57,0.0,0.0,0.000,517782.0,517782.0,3789,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471584609,895444.00
08/19/2016 01:30,2,0.000,ALERT,213.29,299.97,59.970,1471584603,"201051344000469","219011344069620",0.00,20.70,0,296.06,300.87,0.0,0.0,0.000,520104.7,520104.7,3805,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471584610,895445.00
08/19/2016 01:30,2,0.000,ALERT,212.61,297.87,59.970,1471584603,"201051344000646","219011344069620",0.00,21.00,0,295.16,299.07,0.0,0.0,0.000,521131.1,521131.1,3788,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471584612,895446.00
08/19/2016 01:30,2,0.000,ALERT,212.16,297.57,59.991,1471584603,"274151322000052","219011344069620",0.00,22.50,0,294.56,299.37,0.0,0.0,0.000,789856.2,789856.2,3758,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471584614,895447.00
08/19/2016 01:30,2,0.000,ALERT,213.29,298.47,59.975,1471584603,"201051344000585","219011344069620",0.00,21.50,0,295.46,299.67,0.0,0.0,0.000,530326.2,530326.2,3785,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471584616,895448.00
08/19/2016 01:30,2,0.000,ALERT,213.06,298.47,59.975,1471584603,"201051344001230","219011344069620",0.00,21.00,0,296.06,299.67,0.0,0.0,0.000,524425.8,524425.8,3807,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471584618,895449.00
08/19/2016 01:30,2,0.000,ALERT,213.51,298.77,59.965,1471584603,"201051344000582","219011344069620",0.00,21.00,0,296.36,299.97,0.0,0.0,0.000,517184.9,517184.9,3787,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471584620,895450.00
08/19/2016 01:30,2,0.000,ALERT,212.61,297.87,59.975,1471584603,"201051344000955","219011344069620",0.00,21.50,0,295.76,299.37,0.0,0.0,0.000,530857.6,530857.6,3795,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471584622,895451.00
08/19/2016 01:30,2,0.000,ALERT,212.38,297.57,59.959,1471584603,"274151322000094","219011344069620",0.00,22.00,0,294.86,298.17,0.0,0.0,0.000,647365.5,647365.5,3827,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471584623,895452.00
08/19/2016 01:30,2,0.000,ALERT,213.06,300.27,59.965,1471584603,"201051344000579","219011344069620",0.00,21.50,0,297.87,301.77,0.0,0.0,0.000,534332.5,534332.5,3799,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471584625,895453.00
08/19/2016 01:30,2,0.000,ALERT,212.83,298.47,59.970,1471584603,"201051344000890","219011344069620",0.00,21.50,0,296.36,300.57,0.0,0.0,0.000,528106.8,528106.8,3789,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471584627,895454.00
08/19/2016 01:30,2,0.000,ALERT,213.06,298.17,59.954,1471584603,"201051344000438","219011344069620",0.00,21.00,0,296.06,299.97,0.0,0.0,0.000,529634.2,529634.2,3796,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471584629,895455.00
08/19/2016 01:30,2,0.000,ALERT,213.06,297.26,59.965,1471584603,"201051344000417","219011344069620",0.00,21.50,0,295.16,298.77,0.0,0.0,0.000,521063.1,521063.1,3791,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471584630,895456.00
08/19/2016 01:30,2,0.000,ALERT,212.16,297.57,59.970,1471584603,"274151322000083","219011344069620",0.00,22.00,0,295.76,299.37,0.0,0.0,0.000,782710.9,782710.9,3769,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471584632,895457.00
08/19/2016 01:30,2,0.000,ALERT,212.61,297.87,59.954,1471584603,"274151322000076","219011344069620",0.00,22.30,0,295.16,299.37,0.0,0.0,0.000,834981.5,834981.5,3771,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471584634,895458.00
08/19/2016 01:30,2,0.000,ALERT,213.06,300.27,59.965,1471584603,"201051344000868","219011344069620",0.00,21.00,0,297.57,301.77,0.0,0.0,0.000,518962.6,518962.6,3795,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471584636,895459.00
08/19/2016 01:30,2,0.000,ALERT,212.16,298.77,59.959,1471584603,"274151322000095","219011344069620",0.00,21.80,0,296.36,299.97,0.0,0.0,0.000,826550.5,826550.5,3777,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471584638,895460.00
08/19/2016 01:30,2,0.000,ALERT,213.06,299.67,59.933,1471584603,"201051344000988","219011344069620",0.00,21.30,0,294.56,300.87,0.0,0.0,0.000,512747.3,512747.3,3807,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471584640,895461.00
08/19/2016 01:30,2,0.000,ALERT,212.83,297.57,59.938,1471584603,"201051344001025","219011344069620",0.00,20.70,0,295.46,300.27,0.0,0.0,0.000,529258.1,529258.1,3793,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471584642,895462.00
08/19/2016 01:30,2,0.000,ALERT,213.06,299.97,60.002,1471584603,"201051344000458","219011344069620",0.00,21.80,0,297.26,301.77,0.0,0.0,0.000,526341.4,526341.4,3791,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471584643,895463.00
08/19/2016 01:30,2,0.000,ALERT,213.74,299.97,60.018,1471584603,"201051344000853","219011344069620",0.00,21.00,0,297.26,301.47,0.0,0.0,0.000,525520.2,525520.2,3791,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471584645,895464.00
08/19/2016 01:30,2,0.000,ALERT,213.29,297.87,59.996,1471584603,"201051344000685","219011344069620",0.00,21.30,0,295.76,299.37,0.0,0.0,0.000,528907.2,528907.2,3801,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471584647,895465.00
08/19/2016 01:30,2,0.000,ALERT,212.83,297.57,59.965,1471584603,"201051344000917","219011344069620",0.00,22.00,0,294.56,299.07,0.0,0.0,0.000,525854.0,525854.0,3809,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471584649,895466.00
08/19/2016 01:30,2,0.000,ALERT,213.29,298.17,59.970,1471584603,"201051344001145","219011344069620",0.00,21.00,0,296.36,300.57,0.0,0.0,0.000,531053.9,531053.9,3809,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471584651,895467.00
08/19/2016 01:30,2,0.000,ALERT,213.06,296.96,59.975,1471584603,"201051344000651","219011344069620",0.00,20.30,0,295.16,299.37,0.0,0.0,0.000,523905.1,523905.1,3789,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471584653,895468.00
08/19/2016 01:30,2,0.000,ALERT,211.70,297.57,59.959,1471584603,"274151322000088","219011344069620",0.00,22.30,0,295.46,298.77,0.0,0.0,0.000,754018.1,754018.1,3764,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471584655,895469.00
08/19/2016 01:30,2,0.000,ALERT,212.61,296.96,59.970,1471584603,"274151322000068","219011344069620",0.00,22.80,0,294.86,298.17,0.0,0.0,0.000,647592.2,647592.2,3822,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471584656,895470.00
08/19/2016 01:30,2,0.000,ALERT,212.61,297.87,59.975,1471584603,"201051344001135","219011344069620",0.00,21.30,0,296.06,299.97,0.0,0.0,0.000,520048.7,520048.7,3787,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471584658,895471.00
08/19/2016 01:30,2,0.000,ALERT,212.83,300.57,59.928,1471584603,"201051344000594","219011344069620",0.00,21.50,0,296.96,301.77,0.0,0.0,0.000,530731.9,530731.9,3794,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471584660,895472.00
08/19/2016 01:30,2,0.000,ALERT,213.06,297.57,59.970,1471584603,"201051344001203","219011344069620",0.00,21.30,0,296.06,301.17,0.0,0.0,0.000,528034.0,528034.0,3799,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471584662,895473.00
08/19/2016 01:30,2,0.000,ALERT,212.16,297.87,59.970,1471584603,"274151322000054","219011344069620",0.00,22.50,0,295.46,299.67,0.0,0.0,0.000,769660.5,769660.5,3761,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471584664,895474.00
08/19/2016 01:30,2,0.000,ALERT,213.29,299.67,59.965,1471584603,"201051344000867","219011344069620",0.00,21.50,0,296.96,301.47,0.0,0.0,0.000,518041.1,518041.1,3793,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471584665,895475.00
08/19/2016 01:30,2,0.000,ALERT,213.06,297.87,60.002,1471584603,"201051344001093","219011344069620",0.00,21.80,0,295.76,299.37,0.0,0.0,0.000,525280.7,525280.7,3810,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471584667,895476.00
08/19/2016 01:30,2,0.000,ALERT,212.83,299.67,60.012,1471584603,"201051344000900","219011344069620",0.00,21.00,0,296.66,301.17,0.0,0.0,0.000,534522.2,534522.2,3805,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471584669,895477.00
08/19/2016 01:30,2,0.000,ALERT,213.29,299.07,59.970,1471584603,"201051344000648","219011344069620",0.00,20.70,0,296.66,301.47,0.0,0.0,0.000,523961.9,523961.9,3789,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471584671,895478.00
08/19/2016 01:30,2,0.000,ALERT,213.06,300.27,59.975,1471584603,"201051344000569","219011344069620",0.00,21.30,0,297.87,302.07,0.0,0.0,0.000,534781.1,534781.1,3791,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471584673,895479.00
