ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/19/2016 01:30,2,0.000,ALERT,213.06,299.97,59.975,1471584603,"201051344000983","219011344069620",0.00,21.30,0,297.57,301.77,0.0,0.0,0.000,526986.6,526986.6,3785,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471584675,895480.00
08/19/2016 01:30,2,0.000,ALERT,213.06,299.37,59.970,1471584603,"201051344001158","219011344069620",0.00,21.00,0,296.66,300.57,0.0,0.0,0.000,519361.1,519361.1,3795,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471584676,895481.00
08/19/2016 01:30,2,0.000,ALERT,213.51,300.27,59.928,1471584603,"201051344000576","219011344069620",0.00,21.00,0,297.26,301.47,0.0,0.0,0.000,526770.0,526770.0,3794,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471584678,895482.00
08/19/2016 01:30,2,0.000,ALERT,212.38,296.36,59.954,1471584603,"274151322000087","219011344069620",0.00,22.80,0,294.86,298.77,0.0,0.0,0.000,742146.5,742146.5,3810,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471584680,895483.00
08/19/2016 01:45,2,0.000,ALERT,213.29,299.07,59.986,1471585503,"201051344000645","219011344069620",0.00,21.30,0,297.87,301.47,0.0,0.0,0.000,526292.7,526292.7,3795,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471585505,895484.00
08/19/2016 01:45,2,0.000,ALERT,212.16,297.57,59.975,1471585503,"274151322000085","219011344069620",0.00,22.00,0,294.86,299.07,0.0,0.0,0.000,769875.1,769875.1,3762,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471585507,895485.00
08/19/2016 01:45,2,0.000,ALERT,213.29,299.07,59.996,1471585503,"201051344000633","219011344069620",0.00,20.70,0,296.06,301.17,0.0,0.0,0.000,517782.0,517782.0,3791,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471585509,895486.00
08/19/2016 01:45,2,0.000,ALERT,213.06,299.37,59.991,1471585503,"201051344000469","219011344069620",0.00,20.30,0,296.96,301.17,0.0,0.0,0.000,520104.7,520104.7,3807,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471585511,895487.00
08/19/2016 01:45,2,0.000,ALERT,212.38,297.87,59.996,1471585503,"201051344000646","219011344069620",0.00,21.00,0,295.76,299.37,0.0,0.0,0.000,521131.1,521131.1,3790,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471585512,895488.00
08/19/2016 01:45,2,0.000,ALERT,211.93,296.96,59.991,1471585503,"274151322000052","219011344069620",0.00,22.30,0,294.56,299.37,0.0,0.0,0.000,789856.2,789856.2,3760,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471585514,895489.00
08/19/2016 01:45,2,0.000,ALERT,212.83,298.17,59.991,1471585503,"201051344000585","219011344069620",0.00,21.30,0,295.76,299.97,0.0,0.0,0.000,530326.2,530326.2,3787,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471585516,895490.00
08/19/2016 01:45,2,0.000,ALERT,212.61,298.47,59.949,1471585503,"201051344001230","219011344069620",0.00,20.70,0,296.36,299.67,0.0,0.0,0.000,524425.8,524425.8,3809,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471585518,895491.00
08/19/2016 01:45,2,0.000,ALERT,213.29,298.77,60.012,1471585503,"201051344000582","219011344069620",0.00,21.00,0,296.96,300.27,0.0,0.0,0.000,517184.9,517184.9,3789,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471585520,895492.00
08/19/2016 01:45,2,0.000,ALERT,212.38,297.87,59.981,1471585503,"201051344000955","219011344069620",0.00,21.30,0,296.06,299.37,0.0,0.0,0.000,530857.6,530857.6,3797,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471585522,895493.00
08/19/2016 01:45,2,0.000,ALERT,212.16,296.96,59.986,1471585503,"274151322000094","219011344069620",0.00,21.80,0,294.26,298.47,0.0,0.0,0.000,647365.5,647365.5,3829,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471585523,895494.00
08/19/2016 01:45,2,0.000,ALERT,212.83,299.97,59.991,1471585503,"201051344000579","219011344069620",0.00,21.30,0,298.47,302.07,0.0,0.0,0.000,534332.5,534332.5,3801,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471585525,895495.00
08/19/2016 01:45,2,0.000,ALERT,212.61,298.47,59.991,1471585503,"201051344000890","219011344069620",0.00,21.30,0,296.66,300.87,0.0,0.0,0.000,528106.8,528106.8,3791,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471585527,895496.00
08/19/2016 01:45,2,0.000,ALERT,212.83,297.87,59.986,1471585503,"201051344000438","219011344069620",0.00,21.00,0,296.36,300.27,0.0,0.0,0.000,529634.2,529634.2,3798,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471585529,895497.00
08/19/2016 01:45,2,0.000,ALERT,212.83,297.26,59.981,1471585503,"201051344000417","219011344069620",0.00,21.30,0,295.46,299.07,0.0,0.0,0.000,521063.1,521063.1,3793,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471585531,895498.00
08/19/2016 01:45,2,0.000,ALERT,212.16,298.17,59.981,1471585503,"274151322000083","219011344069620",0.00,21.80,0,295.16,299.37,0.0,0.0,0.000,782710.9,782710.9,3771,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471585533,895499.00
08/19/2016 01:45,2,0.000,ALERT,212.61,296.66,59.981,1471585503,"274151322000076","219011344069620",0.00,22.00,0,294.56,299.37,0.0,0.0,0.000,834981.5,834981.5,3773,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471585534,895500.00
08/19/2016 01:45,2,0.000,ALERT,212.83,299.97,59.944,1471585503,"201051344000868","219011344069620",0.00,21.00,0,298.17,302.37,0.0,0.0,0.000,518962.6,518962.6,3797,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471585536,895501.00
08/19/2016 01:45,2,0.000,ALERT,211.93,298.17,59.975,1471585503,"274151322000095","219011344069620",0.00,21.50,0,296.06,299.97,0.0,0.0,0.000,826550.5,826550.5,3779,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471585538,895502.00
08/19/2016 01:45,2,0.000,ALERT,212.83,299.37,59.991,1471585503,"201051344000988","219011344069620",0.00,21.00,0,295.46,301.17,0.0,0.0,0.000,512747.3,512747.3,3809,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471585540,895503.00
08/19/2016 01:45,2,0.000,ALERT,212.61,297.57,59.975,1471585503,"201051344001025","219011344069620",0.00,20.70,0,295.76,299.97,0.0,0.0,0.000,529258.1,529258.1,3795,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471585542,895504.00
08/19/2016 01:45,2,0.000,ALERT,212.83,299.67,59.981,1471585503,"201051344000458","219011344069620",0.00,21.50,0,298.17,302.07,0.0,0.0,0.000,526341.4,526341.4,3793,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471585544,895505.00
08/19/2016 01:45,2,0.000,ALERT,213.51,299.67,59.981,1471585503,"201051344000853","219011344069620",0.00,20.70,0,297.87,301.77,0.0,0.0,0.000,525520.2,525520.2,3793,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471585545,895506.00
08/19/2016 01:45,2,0.000,ALERT,213.29,298.17,59.981,1471585503,"201051344000685","219011344069620",0.00,21.30,0,295.76,299.67,0.0,0.0,0.000,528907.2,528907.2,3803,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471585547,895507.00
08/19/2016 01:45,2,0.000,ALERT,213.06,297.87,59.975,1471585503,"201051344000917","219011344069620",0.00,21.80,0,294.56,298.77,0.0,0.0,0.000,525854.0,525854.0,3811,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471585549,895508.00
08/19/2016 01:45,2,0.000,ALERT,213.06,298.47,59.970,1471585503,"201051344001145","219011344069620",0.00,20.70,0,296.36,300.27,0.0,0.0,0.000,531053.9,531053.9,3811,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471585551,895509.00
08/19/2016 01:45,2,0.000,ALERT,213.06,297.57,59.986,1471585503,"201051344000651","219011344069620",0.00,20.30,0,295.46,299.07,0.0,0.0,0.000,523905.1,523905.1,3791,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471585552,895510.00
08/19/2016 01:45,2,0.000,ALERT,211.93,297.26,59.981,1471585503,"274151322000088","219011344069620",0.00,22.30,0,294.56,299.07,0.0,0.0,0.000,754018.1,754018.1,3766,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471585554,895511.00
08/19/2016 01:45,2,0.000,ALERT,212.83,296.66,59.986,1471585503,"274151322000068","219011344069620",0.00,22.50,0,294.26,298.17,0.0,0.0,0.000,647592.2,647592.2,3824,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471585556,895512.00
08/19/2016 01:45,2,0.000,ALERT,212.61,298.17,60.023,1471585503,"201051344001135","219011344069620",0.00,21.00,0,296.06,299.97,0.0,0.0,0.000,520048.7,520048.7,3789,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471585558,895513.00
08/19/2016 01:45,2,0.000,ALERT,212.83,300.27,59.986,1471585503,"201051344000594","219011344069620",0.00,21.30,0,297.87,302.07,0.0,0.0,0.000,530731.9,530731.9,3796,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471585560,895514.00
08/19/2016 01:45,2,0.000,ALERT,213.06,297.87,59.986,1471585503,"201051344001203","219011344069620",0.00,21.00,0,296.06,301.17,0.0,0.0,0.000,528034.0,528034.0,3801,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471585562,895515.00
08/19/2016 01:45,2,0.000,ALERT,212.16,298.17,60.007,1471585503,"274151322000054","219011344069620",0.00,22.50,0,294.86,299.67,0.0,0.0,0.000,769660.5,769660.5,3763,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471585563,895516.00
08/19/2016 01:45,2,0.000,ALERT,213.29,299.67,59.986,1471585503,"201051344000867","219011344069620",0.00,21.50,0,297.57,301.77,0.0,0.0,0.000,518041.1,518041.1,3795,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471585565,895517.00
08/19/2016 01:45,2,0.000,ALERT,212.83,298.17,59.996,1471585503,"201051344001093","219011344069620",0.00,21.50,0,295.76,299.37,0.0,0.0,0.000,525280.7,525280.7,3812,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471585567,895518.00
08/19/2016 01:45,2,0.000,ALERT,213.06,299.67,59.996,1471585503,"201051344000900","219011344069620",0.00,21.00,0,297.57,301.17,0.0,0.0,0.000,534522.2,534522.2,3807,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471585569,895519.00
08/19/2016 01:45,2,0.000,ALERT,213.29,299.07,60.007,1471585503,"201051344000648","219011344069620",0.00,20.30,0,297.26,301.77,0.0,0.0,0.000,523961.9,523961.9,3791,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471585571,895520.00
08/19/2016 01:45,2,0.000,ALERT,213.06,299.97,59.996,1471585503,"201051344000569","219011344069620",0.00,21.00,0,298.17,302.37,0.0,0.0,0.000,534781.1,534781.1,3793,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471585573,895521.00
08/19/2016 01:45,2,0.000,ALERT,213.06,299.97,59.991,1471585503,"201051344000983","219011344069620",0.00,21.00,0,298.17,302.07,0.0,0.0,0.000,526986.6,526986.6,3787,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471585574,895522.00
08/19/2016 01:45,2,0.000,ALERT,212.83,299.37,59.991,1471585503,"201051344001158","219011344069620",0.00,20.70,0,297.26,300.87,0.0,0.0,0.000,519361.1,519361.1,3797,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471585576,895523.00
08/19/2016 01:45,2,0.000,ALERT,213.51,299.97,59.986,1471585503,"201051344000576","219011344069620",0.00,20.70,0,297.87,301.47,0.0,0.0,0.000,526770.0,526770.0,3796,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471585578,895524.00
08/19/2016 01:45,2,0.000,ALERT,212.38,296.66,59.991,1471585503,"274151322000087","219011344069620",0.00,22.50,0,294.26,298.77,0.0,0.0,0.000,742146.5,742146.5,3812,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471585580,895525.00
08/19/2016 02:00,2,0.000,ALERT,212.83,299.37,59.981,1471586404,"201051344000645","219011344069620",0.00,21.00,0,297.26,301.17,0.0,0.0,0.000,526292.7,526292.7,3797,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471586406,895526.00
08/19/2016 02:00,2,0.000,ALERT,212.38,297.87,59.970,1471586404,"274151322000085","219011344069620",0.00,21.80,0,295.76,299.67,0.0,0.0,0.000,769875.1,769875.1,3764,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471586407,895527.00
08/19/2016 02:00,2,0.000,ALERT,213.51,299.67,59.933,1471586404,"201051344000633","219011344069620",0.00,20.70,0,295.76,300.87,0.0,0.0,0.000,517782.0,517782.0,3793,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471586409,895528.00
08/19/2016 02:00,2,0.000,ALERT,212.83,299.67,59.975,1471586404,"201051344000469","219011344069620",0.00,20.00,0,296.66,300.87,0.0,0.0,0.000,520104.7,520104.7,3809,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471586411,895529.00
08/19/2016 02:00,2,0.000,ALERT,212.61,298.47,59.975,1471586404,"201051344000646","219011344069620",0.00,20.70,0,295.46,299.67,0.0,0.0,0.000,521131.1,521131.1,3792,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471586413,895530.00
08/19/2016 02:00,2,0.000,ALERT,211.93,298.47,59.975,1471586404,"274151322000052","219011344069620",0.00,22.00,0,295.76,299.97,0.0,0.0,0.000,789856.2,789856.2,3762,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471586415,895531.00
08/19/2016 02:00,2,0.000,ALERT,213.06,298.77,59.970,1471586404,"201051344000585","219011344069620",0.00,21.00,0,295.46,299.97,0.0,0.0,0.000,530326.2,530326.2,3789,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471586417,895532.00
08/19/2016 02:00,2,0.000,ALERT,212.83,299.07,59.970,1471586404,"201051344001230","219011344069620",0.00,20.70,0,296.36,300.27,0.0,0.0,0.000,524425.8,524425.8,3811,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471586419,895533.00
08/19/2016 02:00,2,0.000,ALERT,213.29,299.37,59.954,1471586404,"201051344000582","219011344069620",0.00,20.70,0,296.66,300.57,0.0,0.0,0.000,517184.9,517184.9,3791,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471586421,895534.00
08/19/2016 02:00,2,0.000,ALERT,212.61,298.47,59.970,1471586404,"201051344000955","219011344069620",0.00,21.30,0,295.76,299.67,0.0,0.0,0.000,530857.6,530857.6,3799,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471586422,895535.00
08/19/2016 02:00,2,0.000,ALERT,212.16,297.57,59.944,1471586404,"274151322000094","219011344069620",0.00,21.80,0,295.46,298.77,0.0,0.0,0.000,647365.5,647365.5,3831,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471586424,895536.00
08/19/2016 02:00,2,0.000,ALERT,212.61,300.27,59.981,1471586404,"201051344000579","219011344069620",0.00,21.30,0,297.87,302.07,0.0,0.0,0.000,534332.5,534332.5,3803,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471586426,895537.00
08/19/2016 02:00,2,0.000,ALERT,212.83,299.07,59.965,1471586404,"201051344000890","219011344069620",0.00,21.00,0,296.66,301.17,0.0,0.0,0.000,528106.8,528106.8,3793,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471586428,895538.00
08/19/2016 02:00,2,0.000,ALERT,213.29,298.77,59.986,1471586404,"201051344000438","219011344069620",0.00,20.70,0,296.06,300.27,0.0,0.0,0.000,529634.2,529634.2,3800,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471586430,895539.00
08/19/2016 02:00,2,0.000,ALERT,213.29,298.17,59.959,1471586404,"201051344000417","219011344069620",0.00,21.00,0,295.16,299.07,0.0,0.0,0.000,521063.1,521063.1,3795,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471586431,895540.00
08/19/2016 02:00,2,0.000,ALERT,212.16,298.17,59.975,1471586404,"274151322000083","219011344069620",0.00,21.50,0,296.06,299.97,0.0,0.0,0.000,782710.9,782710.9,3773,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471586433,895541.00
08/19/2016 02:00,2,0.000,ALERT,212.61,297.87,59.975,1471586404,"274151322000076","219011344069620",0.00,22.00,0,295.46,299.67,0.0,0.0,0.000,834981.5,834981.5,3775,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471586435,895542.00
08/19/2016 02:00,2,0.000,ALERT,212.83,300.57,59.986,1471586404,"201051344000868","219011344069620",0.00,20.70,0,298.17,302.07,0.0,0.0,0.000,518962.6,518962.6,3799,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471586437,895543.00
08/19/2016 02:00,2,0.000,ALERT,212.16,298.47,59.981,1471586404,"274151322000095","219011344069620",0.00,21.30,0,296.96,300.27,0.0,0.0,0.000,826550.5,826550.5,3781,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471586439,895544.00
08/19/2016 02:00,2,0.000,ALERT,212.83,299.67,59.975,1471586404,"201051344000988","219011344069620",0.00,21.00,0,294.86,301.17,0.0,0.0,0.000,512747.3,512747.3,3811,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471586441,895545.00
08/19/2016 02:00,2,0.000,ALERT,212.83,298.17,59.981,1471586404,"201051344001025","219011344069620",0.00,20.30,0,295.76,300.57,0.0,0.0,0.000,529258.1,529258.1,3797,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471586443,895546.00
08/19/2016 02:00,2,0.000,ALERT,212.83,299.97,59.975,1471586404,"201051344000458","219011344069620",0.00,21.50,0,297.87,302.07,0.0,0.0,0.000,526341.4,526341.4,3795,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471586445,895547.00
08/19/2016 02:00,2,0.000,ALERT,213.29,299.67,60.012,1471586404,"201051344000853","219011344069620",0.00,20.70,0,297.57,301.47,0.0,0.0,0.000,525520.2,525520.2,3795,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471586446,895548.00
08/19/2016 02:00,2,0.000,ALERT,213.29,298.77,59.986,1471586404,"201051344000685","219011344069620",0.00,21.00,0,296.06,299.97,0.0,0.0,0.000,528907.2,528907.2,3805,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471586448,895549.00
08/19/2016 02:00,2,0.000,ALERT,213.06,298.17,59.991,1471586404,"201051344000917","219011344069620",0.00,21.50,0,294.86,299.37,0.0,0.0,0.000,525854.0,525854.0,3813,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471586450,895550.00
08/19/2016 02:00,2,0.000,ALERT,213.29,299.07,59.959,1471586404,"201051344001145","219011344069620",0.00,20.70,0,296.66,300.87,0.0,0.0,0.000,531053.9,531053.9,3813,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471586452,895551.00
08/19/2016 02:00,2,0.000,ALERT,213.29,297.87,59.970,1471586404,"201051344000651","219011344069620",0.00,20.30,0,296.06,299.67,0.0,0.0,0.000,523905.1,523905.1,3793,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471586454,895552.00
08/19/2016 02:00,2,0.000,ALERT,211.70,297.57,59.981,1471586404,"274151322000088","219011344069620",0.00,22.00,0,296.06,299.37,0.0,0.0,0.000,754018.1,754018.1,3768,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471586455,895553.00
08/19/2016 02:00,2,0.000,ALERT,212.61,296.96,59.938,1471586404,"274151322000068","219011344069620",0.00,22.50,0,295.46,298.77,0.0,0.0,0.000,647592.2,647592.2,3826,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471586457,895554.00
08/19/2016 02:00,2,0.000,ALERT,212.61,298.47,59.975,1471586404,"201051344001135","219011344069620",0.00,20.70,0,296.36,300.27,0.0,0.0,0.000,520048.7,520048.7,3791,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471586459,895555.00
08/19/2016 02:00,2,0.000,ALERT,212.83,300.87,59.991,1471586404,"201051344000594","219011344069620",0.00,21.00,0,297.57,302.07,0.0,0.0,0.000,530731.9,530731.9,3798,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471586461,895556.00
08/19/2016 02:00,2,0.000,ALERT,213.06,298.47,59.944,1471586404,"201051344001203","219011344069620",0.00,20.70,0,296.06,301.47,0.0,0.0,0.000,528034.0,528034.0,3803,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471586462,895557.00
08/19/2016 02:00,2,0.000,ALERT,211.70,297.87,59.970,1471586404,"274151322000054","219011344069620",0.00,22.30,0,296.06,300.27,0.0,0.0,0.000,769660.5,769660.5,3765,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471586464,895558.00
08/19/2016 02:00,2,0.000,ALERT,213.06,299.67,59.981,1471586404,"201051344000867","219011344069620",0.00,21.30,0,297.57,301.77,0.0,0.0,0.000,518041.1,518041.1,3797,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471586466,895559.00
08/19/2016 02:00,2,0.000,ALERT,212.83,298.47,59.975,1471586404,"201051344001093","219011344069620",0.00,21.30,0,296.06,299.67,0.0,0.0,0.000,525280.7,525280.7,3814,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471586468,895560.00
08/19/2016 02:00,2,0.000,ALERT,212.83,300.27,59.986,1471586404,"201051344000900","219011344069620",0.00,20.70,0,297.57,301.17,0.0,0.0,0.000,534522.2,534522.2,3809,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471586470,895561.00
08/19/2016 02:00,2,0.000,ALERT,213.06,299.67,59.981,1471586404,"201051344000648","219011344069620",0.00,20.30,0,297.26,301.47,0.0,0.0,0.000,523961.9,523961.9,3793,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471586471,895562.00
08/19/2016 02:00,2,0.000,ALERT,213.06,300.57,60.018,1471586404,"201051344000569","219011344069620",0.00,21.00,0,298.47,302.07,0.0,0.0,0.000,534781.1,534781.1,3795,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471586473,895563.00
08/19/2016 02:00,2,0.000,ALERT,213.06,300.27,60.012,1471586404,"201051344000983","219011344069620",0.00,21.00,0,298.17,302.07,0.0,0.0,0.000,526986.6,526986.6,3789,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471586475,895564.00
08/19/2016 02:00,2,0.000,ALERT,212.83,299.67,60.007,1471586404,"201051344001158","219011344069620",0.00,20.70,0,296.96,300.87,0.0,0.0,0.000,519361.1,519361.1,3799,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471586477,895565.00
08/19/2016 02:00,2,0.000,ALERT,213.29,300.57,59.991,1471586404,"201051344000576","219011344069620",0.00,20.70,0,297.87,301.47,0.0,0.0,0.000,526770.0,526770.0,3798,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471586479,895566.00
08/19/2016 02:00,2,0.000,ALERT,212.16,297.26,59.949,1471586404,"274151322000087","219011344069620",0.00,22.50,0,295.16,299.07,0.0,0.0,0.000,742146.5,742146.5,3814,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471586481,895567.00
08/19/2016 02:15,2,0.000,ALERT,213.51,300.27,59.981,1471587303,"201051344000645","219011344069620",0.00,21.00,0,297.57,302.07,0.0,0.0,0.000,526292.7,526292.7,3799,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471587305,895568.00
08/19/2016 02:15,2,0.000,ALERT,212.61,298.47,59.970,1471587303,"274151322000085","219011344069620",0.00,21.50,0,295.76,299.97,0.0,0.0,0.000,769875.1,769875.1,3766,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471587307,895569.00
08/19/2016 02:15,2,0.000,ALERT,213.51,300.27,59.975,1471587303,"201051344000633","219011344069620",0.00,20.30,0,296.06,301.47,0.0,0.0,0.000,517782.0,517782.0,3795,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471587309,895570.00
08/19/2016 02:15,2,0.000,ALERT,213.06,300.27,59.975,1471587303,"201051344000469","219011344069620",0.00,19.80,0,296.66,301.77,0.0,0.0,0.000,520104.7,520104.7,3811,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471587311,895571.00
08/19/2016 02:15,2,0.000,ALERT,212.83,298.77,59.970,1471587303,"201051344000646","219011344069620",0.00,20.30,0,296.06,299.97,0.0,0.0,0.000,521131.1,521131.1,3794,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471587313,895572.00
08/19/2016 02:15,2,0.000,ALERT,211.93,299.37,59.981,1471587303,"274151322000052","219011344069620",0.00,22.00,0,295.46,300.27,0.0,0.0,0.000,789856.2,789856.2,3764,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471587314,895573.00
08/19/2016 02:15,2,0.000,ALERT,213.29,299.07,59.986,1471587303,"201051344000585","219011344069620",0.00,20.70,0,296.06,300.27,0.0,0.0,0.000,530326.2,530326.2,3791,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471587316,895574.00
08/19/2016 02:15,2,0.000,ALERT,213.06,299.37,59.965,1471587303,"201051344001230","219011344069620",0.00,20.30,0,296.96,300.27,0.0,0.0,0.000,524425.8,524425.8,3813,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471587318,895575.00
08/19/2016 02:15,2,0.000,ALERT,213.51,299.67,59.965,1471587303,"201051344000582","219011344069620",0.00,20.30,0,297.26,300.57,0.0,0.0,0.000,517184.9,517184.9,3793,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471587320,895576.00
08/19/2016 02:15,2,0.000,ALERT,212.83,298.77,59.970,1471587303,"201051344000955","219011344069620",0.00,20.70,0,296.66,299.97,0.0,0.0,0.000,530857.6,530857.6,3801,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471587322,895577.00
08/19/2016 02:15,2,0.000,ALERT,212.38,298.17,59.959,1471587303,"274151322000094","219011344069620",0.00,21.30,0,295.16,299.37,0.0,0.0,0.000,647365.5,647365.5,3833,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471587323,895578.00
08/19/2016 02:15,2,0.000,ALERT,213.06,300.87,59.959,1471587303,"201051344000579","219011344069620",0.00,21.00,0,298.47,302.68,0.0,0.0,0.000,534332.5,534332.5,3805,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471587325,895579.00
08/19/2016 02:15,2,0.000,ALERT,213.06,299.37,59.970,1471587303,"201051344000890","219011344069620",0.00,21.00,0,297.26,301.17,0.0,0.0,0.000,528106.8,528106.8,3795,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471587327,895580.00
08/19/2016 02:15,2,0.000,ALERT,213.29,298.77,59.954,1471587303,"201051344000438","219011344069620",0.00,20.30,0,296.96,300.57,0.0,0.0,0.000,529634.2,529634.2,3802,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471587329,895581.00
08/19/2016 02:15,2,0.000,ALERT,213.29,298.17,59.970,1471587303,"201051344000417","219011344069620",0.00,20.70,0,296.06,299.67,0.0,0.0,0.000,521063.1,521063.1,3797,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471587331,895582.00
08/19/2016 02:15,2,0.000,ALERT,212.38,298.77,59.986,1471587303,"274151322000083","219011344069620",0.00,21.30,0,295.76,300.27,0.0,0.0,0.000,782710.9,782710.9,3775,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471587332,895583.00
08/19/2016 02:15,2,0.000,ALERT,212.83,298.17,60.002,1471587303,"274151322000076","219011344069620",0.00,21.80,0,295.46,300.27,0.0,0.0,0.000,834981.5,834981.5,3777,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471587334,895584.00
08/19/2016 02:15,2,0.000,ALERT,213.06,301.17,59.965,1471587303,"201051344000868","219011344069620",0.00,20.70,0,298.77,302.98,0.0,0.0,0.000,518962.6,518962.6,3801,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471587336,895585.00
08/19/2016 02:15,2,0.000,ALERT,212.16,299.37,59.965,1471587303,"274151322000095","219011344069620",0.00,21.00,0,296.96,300.57,0.0,0.0,0.000,826550.5,826550.5,3783,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471587339,895586.00
08/19/2016 02:15,2,0.000,ALERT,213.06,300.57,59.965,1471587303,"201051344000988","219011344069620",0.00,20.70,0,295.76,301.77,0.0,0.0,0.000,512747.3,512747.3,3813,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471587341,895587.00
08/19/2016 02:15,2,0.000,ALERT,213.06,298.17,59.970,1471587303,"201051344001025","219011344069620",0.00,20.00,0,296.06,300.87,0.0,0.0,0.000,529258.1,529258.1,3799,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471587342,895588.00
08/19/2016 02:15,2,0.000,ALERT,213.06,300.87,59.975,1471587303,"201051344000458","219011344069620",0.00,21.30,0,298.47,302.68,0.0,0.0,0.000,526341.4,526341.4,3797,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471587344,895589.00
08/19/2016 02:15,2,0.000,ALERT,213.74,300.27,59.965,1471587303,"201051344000853","219011344069620",0.00,20.00,0,298.47,302.07,0.0,0.0,0.000,525520.2,525520.2,3797,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471587346,895590.00
08/19/2016 02:15,2,0.000,ALERT,213.51,299.07,59.965,1471587303,"201051344000685","219011344069620",0.00,20.70,0,296.36,300.27,0.0,0.0,0.000,528907.2,528907.2,3807,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471587348,895591.00
08/19/2016 02:15,2,0.000,ALERT,213.29,298.47,59.986,1471587303,"201051344000917","219011344069620",0.00,21.30,0,295.76,299.67,0.0,0.0,0.000,525854.0,525854.0,3815,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471587350,895592.00
08/19/2016 02:15,2,0.000,ALERT,213.51,299.37,59.959,1471587303,"201051344001145","219011344069620",0.00,20.30,0,297.26,300.87,0.0,0.0,0.000,531053.9,531053.9,3815,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471587351,895593.00
08/19/2016 02:15,2,0.000,ALERT,213.29,298.17,59.965,1471587303,"201051344000651","219011344069620",0.00,19.80,0,296.06,299.67,0.0,0.0,0.000,523905.1,523905.1,3795,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471587353,895594.00
08/19/2016 02:15,2,0.000,ALERT,211.93,298.17,59.954,1471587303,"274151322000088","219011344069620",0.00,21.50,0,295.46,299.97,0.0,0.0,0.000,754018.1,754018.1,3770,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471587355,895595.00
08/19/2016 02:15,2,0.000,ALERT,212.83,297.57,59.965,1471587303,"274151322000068","219011344069620",0.00,22.30,0,295.16,299.07,0.0,0.0,0.000,647592.2,647592.2,3828,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471587357,895596.00
08/19/2016 02:15,2,0.000,ALERT,213.06,298.77,59.970,1471587303,"201051344001135","219011344069620",0.00,20.30,0,296.66,300.57,0.0,0.0,0.000,520048.7,520048.7,3793,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471587358,895597.00
08/19/2016 02:15,2,0.000,ALERT,213.06,301.17,60.002,1471587303,"201051344000594","219011344069620",0.00,21.00,0,297.87,302.68,0.0,0.0,0.000,530731.9,530731.9,3800,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471587360,895598.00
08/19/2016 02:15,2,0.000,ALERT,213.29,298.77,59.965,1471587303,"201051344001203","219011344069620",0.00,20.30,0,296.66,301.77,0.0,0.0,0.000,528034.0,528034.0,3805,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471587362,895599.00
08/19/2016 02:15,2,0.000,ALERT,212.16,299.07,59.965,1471587303,"274151322000054","219011344069620",0.00,22.00,0,295.76,300.57,0.0,0.0,0.000,769660.5,769660.5,3767,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471587364,895600.00
08/19/2016 02:15,2,0.000,ALERT,213.51,300.27,59.970,1471587303,"201051344000867","219011344069620",0.00,21.00,0,297.87,302.37,0.0,0.0,0.000,518041.1,518041.1,3799,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471587366,895601.00
08/19/2016 02:15,2,0.000,ALERT,213.29,298.77,59.970,1471587303,"201051344001093","219011344069620",0.00,21.00,0,296.66,299.97,0.0,0.0,0.000,525280.7,525280.7,3816,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471587367,895602.00
08/19/2016 02:15,2,0.000,ALERT,213.29,300.57,59.975,1471587303,"201051344000900","219011344069620",0.00,20.30,0,297.87,302.07,0.0,0.0,0.000,534522.2,534522.2,3811,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471587369,895603.00
08/19/2016 02:15,2,0.000,ALERT,213.74,300.27,59.981,1471587303,"201051344000648","219011344069620",0.00,20.00,0,297.87,302.07,0.0,0.0,0.000,523961.9,523961.9,3795,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471587371,895604.00
08/19/2016 02:15,2,0.000,ALERT,213.29,301.17,59.975,1471587303,"201051344000569","219011344069620",0.00,20.70,0,298.77,302.98,0.0,0.0,0.000,534781.1,534781.1,3797,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471587373,895605.00
08/19/2016 02:15,2,0.000,ALERT,213.29,300.87,59.938,1471587303,"201051344000983","219011344069620",0.00,20.70,0,298.47,302.68,0.0,0.0,0.000,526986.6,526986.6,3791,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471587375,895606.00
08/19/2016 02:15,2,0.000,ALERT,213.29,300.27,60.002,1471587303,"201051344001158","219011344069620",0.00,20.30,0,297.57,301.47,0.0,0.0,0.000,519361.1,519361.1,3801,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471587376,895607.00
08/19/2016 02:15,2,0.000,ALERT,213.74,301.17,59.970,1471587303,"201051344000576","219011344069620",0.00,20.30,0,298.47,302.37,0.0,0.0,0.000,526770.0,526770.0,3800,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471587378,895608.00
08/19/2016 02:15,2,0.000,ALERT,212.83,298.17,59.970,1471587303,"274151322000087","219011344069620",0.00,22.00,0,295.16,299.67,0.0,0.0,0.000,742146.5,742146.5,3816,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471587380,895609.00
08/19/2016 02:30,2,0.000,ALERT,213.74,300.57,59.991,1471588204,"201051344000645","219011344069620",0.00,21.00,0,298.47,302.68,0.0,0.0,0.000,526292.7,526292.7,3801,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471588206,895610.00
08/19/2016 02:30,2,0.000,ALERT,212.38,299.07,59.981,1471588204,"274151322000085","219011344069620",0.00,21.50,0,296.96,300.27,0.0,0.0,0.000,769875.1,769875.1,3768,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471588207,895611.00
08/19/2016 02:30,2,0.000,ALERT,213.74,300.27,59.981,1471588204,"201051344000633","219011344069620",0.00,20.00,0,296.96,302.07,0.0,0.0,0.000,517782.0,517782.0,3797,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471588209,895612.00
08/19/2016 02:30,2,0.000,ALERT,213.29,301.17,59.991,1471588204,"201051344000469","219011344069620",0.00,19.80,0,297.57,302.37,0.0,0.0,0.000,520104.7,520104.7,3813,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471588211,895613.00
08/19/2016 02:30,2,0.000,ALERT,213.06,299.07,60.028,1471588204,"201051344000646","219011344069620",0.00,20.30,0,296.36,300.27,0.0,0.0,0.000,521131.1,521131.1,3796,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471588213,895614.00
08/19/2016 02:30,2,0.000,ALERT,212.16,299.37,59.981,1471588204,"274151322000052","219011344069620",0.00,21.50,0,296.36,300.87,0.0,0.0,0.000,789856.2,789856.2,3766,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471588215,895615.00
08/19/2016 02:30,2,0.000,ALERT,213.51,299.37,59.991,1471588204,"201051344000585","219011344069620",0.00,20.70,0,296.66,300.57,0.0,0.0,0.000,530326.2,530326.2,3793,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471588216,895616.00
08/19/2016 02:30,2,0.000,ALERT,213.29,299.97,59.981,1471588204,"201051344001230","219011344069620",0.00,20.30,0,297.26,300.87,0.0,0.0,0.000,524425.8,524425.8,3815,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471588218,895617.00
08/19/2016 02:30,2,0.000,ALERT,213.74,299.97,59.981,1471588204,"201051344000582","219011344069620",0.00,20.30,0,297.57,301.17,0.0,0.0,0.000,517184.9,517184.9,3795,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471588220,895618.00
08/19/2016 02:30,2,0.000,ALERT,213.06,299.07,59.991,1471588204,"201051344000955","219011344069620",0.00,20.70,0,296.66,300.27,0.0,0.0,0.000,530857.6,530857.6,3803,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471588222,895619.00
08/19/2016 02:30,2,0.000,ALERT,212.38,297.87,59.986,1471588204,"274151322000094","219011344069620",0.00,21.30,0,296.36,299.67,0.0,0.0,0.000,647365.5,647365.5,3835,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471588224,895620.00
08/19/2016 02:30,2,0.000,ALERT,213.29,301.17,59.991,1471588204,"201051344000579","219011344069620",0.00,20.70,0,299.37,303.28,0.0,0.0,0.000,534332.5,534332.5,3807,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471588226,895621.00
08/19/2016 02:30,2,0.000,ALERT,213.29,299.67,59.981,1471588204,"201051344000890","219011344069620",0.00,20.70,0,297.26,301.47,0.0,0.0,0.000,528106.8,528106.8,3797,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471588227,895622.00
08/19/2016 02:30,2,0.000,ALERT,213.51,299.37,59.981,1471588204,"201051344000438","219011344069620",0.00,20.00,0,296.96,300.87,0.0,0.0,0.000,529634.2,529634.2,3804,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471588229,895623.00
08/19/2016 02:30,2,0.000,ALERT,213.51,298.77,59.986,1471588204,"201051344000417","219011344069620",0.00,20.70,0,296.06,299.97,0.0,0.0,0.000,521063.1,521063.1,3799,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471588231,895624.00
