ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/19/2016 02:30,2,0.000,ALERT,212.38,299.07,59.975,1471588204,"274151322000083","219011344069620",0.00,21.30,0,297.26,300.87,0.0,0.0,0.000,782710.9,782710.9,3777,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471588233,895625.00
08/19/2016 02:30,2,0.000,ALERT,212.83,298.77,59.975,1471588204,"274151322000076","219011344069620",0.00,21.50,0,296.36,300.57,0.0,0.0,0.000,834981.5,834981.5,3779,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471588235,895626.00
08/19/2016 02:30,2,0.000,ALERT,213.29,301.17,59.970,1471588204,"201051344000868","219011344069620",0.00,20.30,0,299.07,303.28,0.0,0.0,0.000,518962.6,518962.6,3803,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471588237,895627.00
08/19/2016 02:30,2,0.000,ALERT,212.38,299.37,59.970,1471588204,"274151322000095","219011344069620",0.00,21.00,0,297.87,301.17,0.0,0.0,0.000,826550.5,826550.5,3785,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471588238,895628.00
08/19/2016 02:30,2,0.000,ALERT,213.06,300.57,59.981,1471588204,"201051344000988","219011344069620",0.00,20.70,0,296.06,302.37,0.0,0.0,0.000,512747.3,512747.3,3815,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471588240,895629.00
08/19/2016 02:30,2,0.000,ALERT,213.29,298.47,59.975,1471588204,"201051344001025","219011344069620",0.00,20.00,0,296.36,301.17,0.0,0.0,0.000,529258.1,529258.1,3801,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471588242,895630.00
08/19/2016 02:30,2,0.000,ALERT,213.29,300.57,59.975,1471588204,"201051344000458","219011344069620",0.00,21.30,0,298.77,303.58,0.0,0.0,0.000,526341.4,526341.4,3799,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471588244,895631.00
08/19/2016 02:30,2,0.000,ALERT,213.74,300.57,59.959,1471588204,"201051344000853","219011344069620",0.00,20.30,0,298.77,302.98,0.0,0.0,0.000,525520.2,525520.2,3799,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471588246,895632.00
08/19/2016 02:30,2,0.000,ALERT,213.74,299.37,59.970,1471588204,"201051344000685","219011344069620",0.00,20.30,0,296.96,300.57,0.0,0.0,0.000,528907.2,528907.2,3809,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471588248,895633.00
08/19/2016 02:30,2,0.000,ALERT,213.51,298.77,60.023,1471588204,"201051344000917","219011344069620",0.00,21.30,0,295.76,299.97,0.0,0.0,0.000,525854.0,525854.0,3817,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471588249,895634.00
08/19/2016 02:30,2,0.000,ALERT,213.51,299.37,59.965,1471588204,"201051344001145","219011344069620",0.00,20.00,0,297.26,301.47,0.0,0.0,0.000,531053.9,531053.9,3817,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471588251,895635.00
08/19/2016 02:30,2,0.000,ALERT,213.51,298.47,59.970,1471588204,"201051344000651","219011344069620",0.00,19.80,0,296.66,299.97,0.0,0.0,0.000,523905.1,523905.1,3797,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471588253,895636.00
08/19/2016 02:30,2,0.000,ALERT,211.93,298.17,59.970,1471588204,"274151322000088","219011344069620",0.00,21.80,0,296.36,300.27,0.0,0.0,0.000,754018.1,754018.1,3772,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471588255,895637.00
08/19/2016 02:30,2,0.000,ALERT,213.06,297.57,59.965,1471588204,"274151322000068","219011344069620",0.00,22.00,0,296.06,299.37,0.0,0.0,0.000,647592.2,647592.2,3830,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471588257,895638.00
08/19/2016 02:30,2,0.000,ALERT,213.06,299.07,59.970,1471588204,"201051344001135","219011344069620",0.00,20.30,0,297.26,301.17,0.0,0.0,0.000,520048.7,520048.7,3795,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471588259,895639.00
08/19/2016 02:30,2,0.000,ALERT,213.06,301.47,59.965,1471588204,"201051344000594","219011344069620",0.00,20.70,0,298.47,303.28,0.0,0.0,0.000,530731.9,530731.9,3802,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471588261,895640.00
08/19/2016 02:30,2,0.000,ALERT,213.51,298.77,59.970,1471588204,"201051344001203","219011344069620",0.00,20.30,0,297.26,302.37,0.0,0.0,0.000,528034.0,528034.0,3807,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471588262,895641.00
08/19/2016 02:30,2,0.000,ALERT,212.38,299.07,59.970,1471588204,"274151322000054","219011344069620",0.00,22.00,0,296.66,301.17,0.0,0.0,0.000,769660.5,769660.5,3769,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471588264,895642.00
08/19/2016 02:30,2,0.000,ALERT,213.51,300.27,59.912,1471588204,"201051344000867","219011344069620",0.00,21.00,0,298.47,302.98,0.0,0.0,0.000,518041.1,518041.1,3801,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471588266,895643.00
08/19/2016 02:30,2,0.000,ALERT,213.51,299.07,59.965,1471588204,"201051344001093","219011344069620",0.00,21.00,0,296.96,300.27,0.0,0.0,0.000,525280.7,525280.7,3818,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471588268,895644.00
08/19/2016 02:30,2,0.000,ALERT,213.06,300.87,59.933,1471588204,"201051344000900","219011344069620",0.00,20.30,0,298.17,302.37,0.0,0.0,0.000,534522.2,534522.2,3813,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471588270,895645.00
08/19/2016 02:30,2,0.000,ALERT,213.51,300.27,59.912,1471588204,"201051344000648","219011344069620",0.00,20.00,0,298.17,302.98,0.0,0.0,0.000,523961.9,523961.9,3797,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471588272,895646.00
08/19/2016 02:30,2,0.000,ALERT,213.29,301.17,59.996,1471588204,"201051344000569","219011344069620",0.00,20.70,0,299.37,303.58,0.0,0.0,0.000,534781.1,534781.1,3799,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471588273,895647.00
08/19/2016 02:30,2,0.000,ALERT,213.29,300.87,59.954,1471588204,"201051344000983","219011344069620",0.00,20.70,0,299.07,303.28,0.0,0.0,0.000,526986.6,526986.6,3793,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471588275,895648.00
08/19/2016 02:30,2,0.000,ALERT,213.29,300.27,59.965,1471588204,"201051344001158","219011344069620",0.00,20.00,0,298.17,302.07,0.0,0.0,0.000,519361.1,519361.1,3803,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471588277,895649.00
08/19/2016 02:30,2,0.000,ALERT,213.74,301.17,59.965,1471588204,"201051344000576","219011344069620",0.00,20.30,0,299.37,302.98,0.0,0.0,0.000,526770.0,526770.0,3802,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471588279,895650.00
08/19/2016 02:30,2,0.000,ALERT,212.61,297.87,59.970,1471588204,"274151322000087","219011344069620",0.00,22.00,0,296.36,299.97,0.0,0.0,0.000,742146.5,742146.5,3818,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471588281,895651.00
08/19/2016 02:45,2,0.000,ALERT,213.96,301.17,59.981,1471589104,"201051344000645","219011344069620",0.00,21.00,0,298.47,302.37,0.0,0.0,0.000,526292.7,526292.7,3803,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471589106,895652.00
08/19/2016 02:45,2,0.000,ALERT,212.61,299.37,59.970,1471589104,"274151322000085","219011344069620",0.00,21.30,0,296.66,300.57,0.0,0.0,0.000,769875.1,769875.1,3770,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471589107,895653.00
08/19/2016 02:45,2,0.000,ALERT,213.96,300.87,60.018,1471589104,"201051344000633","219011344069620",0.00,20.00,0,296.96,302.07,0.0,0.0,0.000,517782.0,517782.0,3799,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471589109,895654.00
08/19/2016 02:45,2,0.000,ALERT,213.51,300.87,59.975,1471589104,"201051344000469","219011344069620",0.00,20.00,0,297.57,302.07,0.0,0.0,0.000,520104.7,520104.7,3815,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471589111,895655.00
08/19/2016 02:45,2,0.000,ALERT,212.83,298.77,59.975,1471589104,"201051344000646","219011344069620",0.00,20.00,0,296.66,300.57,0.0,0.0,0.000,521131.1,521131.1,3798,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471589113,895656.00
08/19/2016 02:45,2,0.000,ALERT,212.38,299.07,59.965,1471589104,"274151322000052","219011344069620",0.00,21.50,0,296.96,300.87,0.0,0.0,0.000,789856.2,789856.2,3768,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471589115,895657.00
08/19/2016 02:45,2,0.000,ALERT,213.51,299.37,59.975,1471589104,"201051344000585","219011344069620",0.00,20.70,0,296.96,300.87,0.0,0.0,0.000,530326.2,530326.2,3795,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471589116,895658.00
08/19/2016 02:45,2,0.000,ALERT,213.29,299.37,60.012,1471589104,"201051344001230","219011344069620",0.00,20.00,0,297.87,301.17,0.0,0.0,0.000,524425.8,524425.8,3817,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471589118,895659.00
08/19/2016 02:45,2,0.000,ALERT,213.74,299.67,59.981,1471589104,"201051344000582","219011344069620",0.00,20.00,0,298.17,301.77,0.0,0.0,0.000,517184.9,517184.9,3797,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471589120,895660.00
08/19/2016 02:45,2,0.000,ALERT,212.83,298.77,59.970,1471589104,"201051344000955","219011344069620",0.00,20.70,0,297.26,300.87,0.0,0.0,0.000,530857.6,530857.6,3805,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471589122,895661.00
08/19/2016 02:45,2,0.000,ALERT,212.61,298.47,59.981,1471589104,"274151322000094","219011344069620",0.00,21.00,0,296.66,299.97,0.0,0.0,0.000,647365.5,647365.5,3837,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471589124,895662.00
08/19/2016 02:45,2,0.000,ALERT,213.29,301.47,59.975,1471589104,"201051344000579","219011344069620",0.00,20.70,0,299.07,302.98,0.0,0.0,0.000,534332.5,534332.5,3809,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471589125,895663.00
08/19/2016 02:45,2,0.000,ALERT,213.06,299.37,59.975,1471589104,"201051344000890","219011344069620",0.00,20.70,0,297.87,302.07,0.0,0.0,0.000,528106.8,528106.8,3799,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471589127,895664.00
08/19/2016 02:45,2,0.000,ALERT,213.29,299.07,59.965,1471589104,"201051344000438","219011344069620",0.00,20.00,0,297.57,300.87,0.0,0.0,0.000,529634.2,529634.2,3806,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471589129,895665.00
08/19/2016 02:45,2,0.000,ALERT,213.29,298.17,60.018,1471589104,"201051344000417","219011344069620",0.00,20.30,0,296.66,300.27,0.0,0.0,0.000,521063.1,521063.1,3801,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471589131,895666.00
08/19/2016 02:45,2,0.000,ALERT,212.61,299.97,59.954,1471589104,"274151322000083","219011344069620",0.00,21.00,0,297.26,300.87,0.0,0.0,0.000,782710.9,782710.9,3779,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471589133,895667.00
08/19/2016 02:45,2,0.000,ALERT,213.06,298.77,59.970,1471589104,"274151322000076","219011344069620",0.00,21.50,0,296.66,300.87,0.0,0.0,0.000,834981.5,834981.5,3781,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471589134,895668.00
08/19/2016 02:45,2,0.000,ALERT,213.06,301.47,59.970,1471589104,"201051344000868","219011344069620",0.00,20.70,0,299.07,302.98,0.0,0.0,0.000,518962.6,518962.6,3805,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471589136,895669.00
08/19/2016 02:45,2,0.000,ALERT,212.38,300.57,59.996,1471589104,"274151322000095","219011344069620",0.00,21.00,0,298.17,301.47,0.0,0.0,0.000,826550.5,826550.5,3787,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471589138,895670.00
08/19/2016 02:45,2,0.000,ALERT,213.06,300.57,59.933,1471589104,"201051344000988","219011344069620",0.00,20.70,0,296.06,302.07,0.0,0.0,0.000,512747.3,512747.3,3817,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471589140,895671.00
08/19/2016 02:45,2,0.000,ALERT,213.06,298.17,59.975,1471589104,"201051344001025","219011344069620",0.00,19.80,0,296.66,301.17,0.0,0.0,0.000,529258.1,529258.1,3803,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471589142,895672.00
08/19/2016 02:45,2,0.000,ALERT,213.29,301.17,59.970,1471589104,"201051344000458","219011344069620",0.00,21.30,0,298.77,302.98,0.0,0.0,0.000,526341.4,526341.4,3801,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471589144,895673.00
08/19/2016 02:45,2,0.000,ALERT,213.96,300.87,59.949,1471589104,"201051344000853","219011344069620",0.00,20.30,0,298.47,302.68,0.0,0.0,0.000,525520.2,525520.2,3801,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471589145,895674.00
08/19/2016 02:45,2,0.000,ALERT,213.51,299.07,59.975,1471589104,"201051344000685","219011344069620",0.00,20.30,0,296.96,300.57,0.0,0.0,0.000,528907.2,528907.2,3811,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471589147,895675.00
08/19/2016 02:45,2,0.000,ALERT,213.29,298.47,59.970,1471589104,"201051344000917","219011344069620",0.00,21.30,0,295.76,299.97,0.0,0.0,0.000,525854.0,525854.0,3819,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471589149,895676.00
08/19/2016 02:45,2,0.000,ALERT,213.51,299.07,59.981,1471589104,"201051344001145","219011344069620",0.00,20.00,0,297.57,301.47,0.0,0.0,0.000,531053.9,531053.9,3819,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471589151,895677.00
08/19/2016 02:45,2,0.000,ALERT,213.29,298.17,59.986,1471589104,"201051344000651","219011344069620",0.00,19.80,0,296.66,300.27,0.0,0.0,0.000,523905.1,523905.1,3799,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471589153,895678.00
08/19/2016 02:45,2,0.000,ALERT,212.16,299.07,59.965,1471589104,"274151322000088","219011344069620",0.00,21.80,0,296.96,300.57,0.0,0.0,0.000,754018.1,754018.1,3774,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471589154,895679.00
08/19/2016 02:45,2,0.000,ALERT,213.29,298.47,59.970,1471589104,"274151322000068","219011344069620",0.00,22.00,0,296.36,299.67,0.0,0.0,0.000,647592.2,647592.2,3832,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471589156,895680.00
08/19/2016 02:45,2,0.000,ALERT,213.06,298.77,59.975,1471589104,"201051344001135","219011344069620",0.00,20.30,0,297.57,301.17,0.0,0.0,0.000,520048.7,520048.7,3797,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471589158,895681.00
08/19/2016 02:45,2,0.000,ALERT,213.06,301.47,59.981,1471589104,"201051344000594","219011344069620",0.00,20.70,0,298.47,302.98,0.0,0.0,0.000,530731.9,530731.9,3804,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471589160,895682.00
08/19/2016 02:45,2,0.000,ALERT,213.29,298.77,59.981,1471589104,"201051344001203","219011344069620",0.00,20.30,0,297.26,302.07,0.0,0.0,0.000,528034.0,528034.0,3809,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471589162,895683.00
08/19/2016 02:45,2,0.000,ALERT,212.16,299.37,59.959,1471589104,"274151322000054","219011344069620",0.00,21.80,0,297.26,301.17,0.0,0.0,0.000,769660.5,769660.5,3771,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471589164,895684.00
08/19/2016 02:45,2,0.000,ALERT,213.51,300.87,59.975,1471589104,"201051344000867","219011344069620",0.00,21.00,0,298.47,302.68,0.0,0.0,0.000,518041.1,518041.1,3803,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471589165,895685.00
08/19/2016 02:45,2,0.000,ALERT,213.29,299.07,59.975,1471589104,"201051344001093","219011344069620",0.00,21.00,0,297.26,300.57,0.0,0.0,0.000,525280.7,525280.7,3820,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471589167,895686.00
08/19/2016 02:45,2,0.000,ALERT,213.29,300.87,59.975,1471589104,"201051344000900","219011344069620",0.00,20.30,0,298.17,302.07,0.0,0.0,0.000,534522.2,534522.2,3815,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471589169,895687.00
08/19/2016 02:45,2,0.000,ALERT,213.51,300.27,59.933,1471589104,"201051344000648","219011344069620",0.00,20.00,0,298.17,302.68,0.0,0.0,0.000,523961.9,523961.9,3799,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471589171,895688.00
08/19/2016 02:45,2,0.000,ALERT,213.29,301.77,59.975,1471589104,"201051344000569","219011344069620",0.00,20.70,0,299.07,302.98,0.0,0.0,0.000,534781.1,534781.1,3801,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471589173,895689.00
08/19/2016 02:45,2,0.000,ALERT,213.29,301.47,59.975,1471589104,"201051344000983","219011344069620",0.00,20.70,0,299.07,302.98,0.0,0.0,0.000,526986.6,526986.6,3795,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471589174,895690.00
08/19/2016 02:45,2,0.000,ALERT,213.29,300.87,59.949,1471589104,"201051344001158","219011344069620",0.00,20.00,0,298.17,301.77,0.0,0.0,0.000,519361.1,519361.1,3805,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471589176,895691.00
08/19/2016 02:45,2,0.000,ALERT,213.74,301.47,59.970,1471589104,"201051344000576","219011344069620",0.00,20.30,0,298.47,302.37,0.0,0.0,0.000,526770.0,526770.0,3804,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471589178,895692.00
08/19/2016 02:45,2,0.000,ALERT,212.61,299.37,59.970,1471589104,"274151322000087","219011344069620",0.00,21.80,0,296.66,300.27,0.0,0.0,0.000,742146.5,742146.5,3820,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471589180,895693.00
08/19/2016 03:00,2,0.000,ALERT,213.29,299.67,59.991,1471590003,"201051344000645","219011344069620",0.00,21.00,0,299.07,302.98,0.0,0.0,0.000,526292.7,526292.7,3805,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471590005,895694.00
08/19/2016 03:00,2,0.000,ALERT,212.16,297.87,59.996,1471590003,"274151322000085","219011344069620",0.00,21.30,0,296.36,300.57,0.0,0.0,0.000,769875.1,769875.1,3772,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471590006,895695.00
08/19/2016 03:00,2,0.000,ALERT,213.29,299.97,59.991,1471590003,"201051344000633","219011344069620",0.00,20.30,0,297.26,302.37,0.0,0.0,0.000,517782.0,517782.0,3801,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471590008,895696.00
08/19/2016 03:00,2,0.000,ALERT,212.83,299.67,60.007,1471590003,"201051344000469","219011344069620",0.00,20.00,0,297.87,302.37,0.0,0.0,0.000,520104.7,520104.7,3817,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471590010,895697.00
08/19/2016 03:00,2,0.000,ALERT,212.61,298.17,59.996,1471590003,"201051344000646","219011344069620",0.00,20.30,0,296.36,300.27,0.0,0.0,0.000,521131.1,521131.1,3800,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471590012,895698.00
08/19/2016 03:00,2,0.000,ALERT,211.70,297.57,59.996,1471590003,"274151322000052","219011344069620",0.00,21.50,0,296.36,301.17,0.0,0.0,0.000,789856.2,789856.2,3770,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471590014,895699.00
08/19/2016 03:00,2,0.000,ALERT,213.06,298.47,60.034,1471590003,"201051344000585","219011344069620",0.00,20.70,0,296.66,300.57,0.0,0.0,0.000,530326.2,530326.2,3797,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471590016,895700.00
08/19/2016 03:00,2,0.000,ALERT,212.83,298.77,60.002,1471590003,"201051344001230","219011344069620",0.00,20.30,0,297.26,300.87,0.0,0.0,0.000,524425.8,524425.8,3819,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471590018,895701.00
08/19/2016 03:00,2,0.000,ALERT,213.29,299.37,59.991,1471590003,"201051344000582","219011344069620",0.00,20.30,0,297.87,301.17,0.0,0.0,0.000,517184.9,517184.9,3799,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471590020,895702.00
08/19/2016 03:00,2,0.000,ALERT,212.61,298.47,59.986,1471590003,"201051344000955","219011344069620",0.00,20.70,0,296.96,300.57,0.0,0.0,0.000,530857.6,530857.6,3807,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471590021,895703.00
08/19/2016 03:00,2,0.000,ALERT,212.16,297.57,59.986,1471590003,"274151322000094","219011344069620",0.00,21.00,0,295.76,299.97,0.0,0.0,0.000,647365.5,647365.5,3839,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471590023,895704.00
08/19/2016 03:00,2,0.000,ALERT,212.61,300.57,59.996,1471590003,"201051344000579","219011344069620",0.00,20.70,0,299.67,303.28,0.0,0.0,0.000,534332.5,534332.5,3811,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471590025,895705.00
08/19/2016 03:00,2,0.000,ALERT,213.06,299.07,59.991,1471590003,"201051344000890","219011344069620",0.00,20.70,0,297.26,301.77,0.0,0.0,0.000,528106.8,528106.8,3801,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471590027,895706.00
08/19/2016 03:00,2,0.000,ALERT,213.29,298.47,59.991,1471590003,"201051344000438","219011344069620",0.00,20.30,0,297.26,301.17,0.0,0.0,0.000,529634.2,529634.2,3808,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471590029,895707.00
08/19/2016 03:00,2,0.000,ALERT,213.06,297.87,59.996,1471590003,"201051344000417","219011344069620",0.00,20.70,0,296.36,299.97,0.0,0.0,0.000,521063.1,521063.1,3803,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471590030,895708.00
08/19/2016 03:00,2,0.000,ALERT,212.16,297.87,59.991,1471590003,"274151322000083","219011344069620",0.00,21.00,0,296.96,301.17,0.0,0.0,0.000,782710.9,782710.9,3781,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471590032,895709.00
08/19/2016 03:00,2,0.000,ALERT,212.83,298.17,59.981,1471590003,"274151322000076","219011344069620",0.00,21.50,0,296.36,300.87,0.0,0.0,0.000,834981.5,834981.5,3783,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471590034,895710.00
08/19/2016 03:00,2,0.000,ALERT,212.83,300.57,59.981,1471590003,"201051344000868","219011344069620",0.00,20.70,0,299.67,303.28,0.0,0.0,0.000,518962.6,518962.6,3807,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471590036,895711.00
08/19/2016 03:00,2,0.000,ALERT,211.93,298.77,59.938,1471590003,"274151322000095","219011344069620",0.00,21.00,0,297.57,301.47,0.0,0.0,0.000,826550.5,826550.5,3789,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471590038,895712.00
08/19/2016 03:00,2,0.000,ALERT,212.83,299.67,59.991,1471590003,"201051344000988","219011344069620",0.00,20.70,0,296.36,302.07,0.0,0.0,0.000,512747.3,512747.3,3819,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471590039,895713.00
08/19/2016 03:00,2,0.000,ALERT,212.83,297.57,59.986,1471590003,"201051344001025","219011344069620",0.00,20.00,0,296.36,301.47,0.0,0.0,0.000,529258.1,529258.1,3805,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471590041,895714.00
08/19/2016 03:00,2,0.000,ALERT,212.83,299.97,59.981,1471590003,"201051344000458","219011344069620",0.00,21.30,0,299.07,303.58,0.0,0.0,0.000,526341.4,526341.4,3803,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471590043,895715.00
08/19/2016 03:00,2,0.000,ALERT,213.29,299.37,60.023,1471590003,"201051344000853","219011344069620",0.00,20.30,0,298.77,302.68,0.0,0.0,0.000,525520.2,525520.2,3803,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471590045,895716.00
08/19/2016 03:00,2,0.000,ALERT,213.51,298.47,60.002,1471590003,"201051344000685","219011344069620",0.00,20.30,0,296.96,300.57,0.0,0.0,0.000,528907.2,528907.2,3813,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471590047,895717.00
08/19/2016 03:00,2,0.000,ALERT,213.06,297.87,59.981,1471590003,"201051344000917","219011344069620",0.00,21.30,0,295.76,299.97,0.0,0.0,0.000,525854.0,525854.0,3821,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471590048,895718.00
08/19/2016 03:00,2,0.000,ALERT,213.29,298.47,59.991,1471590003,"201051344001145","219011344069620",0.00,20.30,0,297.57,301.77,0.0,0.0,0.000,531053.9,531053.9,3821,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471590050,895719.00
08/19/2016 03:00,2,0.000,ALERT,213.06,297.57,59.996,1471590003,"201051344000651","219011344069620",0.00,19.80,0,296.66,300.27,0.0,0.0,0.000,523905.1,523905.1,3801,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471590052,895720.00
08/19/2016 03:00,2,0.000,ALERT,211.70,297.57,59.981,1471590003,"274151322000088","219011344069620",0.00,21.50,0,296.36,300.57,0.0,0.0,0.000,754018.1,754018.1,3776,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471590054,895721.00
08/19/2016 03:00,2,0.000,ALERT,212.83,297.26,59.975,1471590003,"274151322000068","219011344069620",0.00,22.00,0,296.06,299.97,0.0,0.0,0.000,647592.2,647592.2,3834,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471590056,895722.00
08/19/2016 03:00,2,0.000,ALERT,212.61,298.17,59.954,1471590003,"201051344001135","219011344069620",0.00,20.30,0,296.96,301.47,0.0,0.0,0.000,520048.7,520048.7,3799,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471590058,895723.00
08/19/2016 03:00,2,0.000,ALERT,212.83,300.57,59.981,1471590003,"201051344000594","219011344069620",0.00,20.70,0,298.77,302.98,0.0,0.0,0.000,530731.9,530731.9,3806,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471590060,895724.00
08/19/2016 03:00,2,0.000,ALERT,213.06,297.87,60.018,1471590003,"201051344001203","219011344069620",0.00,20.30,0,296.96,302.37,0.0,0.0,0.000,528034.0,528034.0,3811,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471590061,895725.00
08/19/2016 03:00,2,0.000,ALERT,212.16,298.77,59.944,1471590003,"274151322000054","219011344069620",0.00,21.80,0,296.36,301.17,0.0,0.0,0.000,769660.5,769660.5,3773,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471590063,895726.00
08/19/2016 03:00,2,0.000,ALERT,213.29,299.97,59.975,1471590003,"201051344000867","219011344069620",0.00,21.30,0,298.77,302.98,0.0,0.0,0.000,518041.1,518041.1,3805,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471590065,895727.00
08/19/2016 03:00,2,0.000,ALERT,213.06,298.47,59.954,1471590003,"201051344001093","219011344069620",0.00,21.00,0,296.96,300.27,0.0,0.0,0.000,525280.7,525280.7,3822,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471590067,895728.00
08/19/2016 03:00,2,0.000,ALERT,212.83,299.97,59.944,1471590003,"201051344000900","219011344069620",0.00,20.70,0,298.77,302.37,0.0,0.0,0.000,534522.2,534522.2,3817,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471590068,895729.00
08/19/2016 03:00,2,0.000,ALERT,213.29,299.67,59.986,1471590003,"201051344000648","219011344069620",0.00,20.00,0,298.47,302.68,0.0,0.0,0.000,523961.9,523961.9,3801,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471590070,895730.00
08/19/2016 03:00,2,0.000,ALERT,213.06,300.57,59.975,1471590003,"201051344000569","219011344069620",0.00,21.00,0,299.37,303.28,0.0,0.0,0.000,534781.1,534781.1,3803,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471590072,895731.00
08/19/2016 03:00,2,0.000,ALERT,213.06,300.57,59.975,1471590003,"201051344000983","219011344069620",0.00,20.70,0,299.37,302.98,0.0,0.0,0.000,526986.6,526986.6,3797,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471590074,895732.00
08/19/2016 03:00,2,0.000,ALERT,213.06,299.97,59.970,1471590003,"201051344001158","219011344069620",0.00,20.30,0,298.47,302.37,0.0,0.0,0.000,519361.1,519361.1,3807,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471590076,895733.00
08/19/2016 03:00,2,0.000,ALERT,213.51,300.57,59.986,1471590003,"201051344000576","219011344069620",0.00,20.70,0,299.07,302.98,0.0,0.0,0.000,526770.0,526770.0,3806,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471590078,895734.00
08/19/2016 03:00,2,0.000,ALERT,212.38,298.47,59.970,1471590003,"274151322000087","219011344069620",0.00,22.00,0,296.06,300.57,0.0,0.0,0.000,742146.5,742146.5,3822,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471590079,895735.00
08/19/2016 03:15,2,0.000,ALERT,213.74,300.57,59.975,1471590903,"201051344000645","219011344069620",0.00,21.30,0,298.17,302.07,0.0,0.0,0.000,526292.7,526292.7,3807,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471590905,895736.00
08/19/2016 03:15,2,0.000,ALERT,212.61,299.07,59.970,1471590903,"274151322000085","219011344069620",0.00,21.50,0,296.36,299.97,0.0,0.0,0.000,769875.1,769875.1,3774,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471590907,895737.00
08/19/2016 03:15,2,0.000,ALERT,213.74,300.57,59.981,1471590903,"201051344000633","219011344069620",0.00,20.30,0,296.36,301.77,0.0,0.0,0.000,517782.0,517782.0,3803,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471590909,895738.00
08/19/2016 03:15,2,0.000,ALERT,213.29,300.57,59.975,1471590903,"201051344000469","219011344069620",0.00,20.30,0,296.96,301.77,0.0,0.0,0.000,520104.7,520104.7,3819,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471590910,895739.00
08/19/2016 03:15,2,0.000,ALERT,212.61,298.17,59.975,1471590903,"201051344000646","219011344069620",0.00,20.30,0,296.06,299.67,0.0,0.0,0.000,521131.1,521131.1,3802,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471590912,895740.00
08/19/2016 03:15,2,0.000,ALERT,212.38,298.17,59.959,1471590903,"274151322000052","219011344069620",0.00,21.50,0,296.06,300.27,0.0,0.0,0.000,789856.2,789856.2,3772,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471590914,895741.00
08/19/2016 03:15,2,0.000,ALERT,213.29,298.77,59.970,1471590903,"201051344000585","219011344069620",0.00,21.00,0,296.06,299.97,0.0,0.0,0.000,530326.2,530326.2,3799,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471590916,895742.00
08/19/2016 03:15,2,0.000,ALERT,213.06,298.77,59.970,1471590903,"201051344001230","219011344069620",0.00,20.30,0,296.96,300.27,0.0,0.0,0.000,524425.8,524425.8,3821,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471590917,895743.00
08/19/2016 03:15,2,0.000,ALERT,213.29,298.77,59.970,1471590903,"201051344000582","219011344069620",0.00,20.30,0,297.26,300.57,0.0,0.0,0.000,517184.9,517184.9,3801,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471590919,895744.00
08/19/2016 03:15,2,0.000,ALERT,212.61,298.17,59.970,1471590903,"201051344000955","219011344069620",0.00,20.70,0,296.36,299.97,0.0,0.0,0.000,530857.6,530857.6,3809,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471590921,895745.00
08/19/2016 03:15,2,0.000,ALERT,212.38,298.17,60.007,1471590903,"274151322000094","219011344069620",0.00,21.00,0,296.06,299.37,0.0,0.0,0.000,647365.5,647365.5,3841,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471590923,895746.00
08/19/2016 03:15,2,0.000,ALERT,213.06,301.17,59.970,1471590903,"201051344000579","219011344069620",0.00,21.00,0,298.47,302.68,0.0,0.0,0.000,534332.5,534332.5,3813,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471590925,895747.00
08/19/2016 03:15,2,0.000,ALERT,212.83,298.77,59.970,1471590903,"201051344000890","219011344069620",0.00,20.70,0,296.96,300.87,0.0,0.0,0.000,528106.8,528106.8,3803,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471590926,895748.00
08/19/2016 03:15,2,0.000,ALERT,213.06,298.17,59.981,1471590903,"201051344000438","219011344069620",0.00,20.30,0,296.36,300.27,0.0,0.0,0.000,529634.2,529634.2,3810,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471590928,895749.00
08/19/2016 03:15,2,0.000,ALERT,213.06,297.57,59.991,1471590903,"201051344000417","219011344069620",0.00,20.70,0,296.06,299.37,0.0,0.0,0.000,521063.1,521063.1,3805,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471590930,895750.00
08/19/2016 03:15,2,0.000,ALERT,212.38,298.47,60.002,1471590903,"274151322000083","219011344069620",0.00,21.00,0,296.66,300.27,0.0,0.0,0.000,782710.9,782710.9,3783,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471590932,895751.00
08/19/2016 03:15,2,0.000,ALERT,212.83,298.77,59.965,1471590903,"274151322000076","219011344069620",0.00,21.50,0,296.06,300.27,0.0,0.0,0.000,834981.5,834981.5,3785,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471590934,895752.00
08/19/2016 03:15,2,0.000,ALERT,213.06,301.47,59.965,1471590903,"201051344000868","219011344069620",0.00,20.70,0,298.47,302.98,0.0,0.0,0.000,518962.6,518962.6,3809,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471590935,895753.00
08/19/2016 03:15,2,0.000,ALERT,212.38,299.97,59.965,1471590903,"274151322000095","219011344069620",0.00,20.70,0,297.26,300.87,0.0,0.0,0.000,826550.5,826550.5,3791,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471590937,895754.00
08/19/2016 03:15,2,0.000,ALERT,212.83,300.57,59.970,1471590903,"201051344000988","219011344069620",0.00,21.00,0,295.76,302.07,0.0,0.0,0.000,512747.3,512747.3,3821,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471590939,895755.00
08/19/2016 03:15,2,0.000,ALERT,212.83,297.87,59.970,1471590903,"201051344001025","219011344069620",0.00,20.00,0,296.06,300.57,0.0,0.0,0.000,529258.1,529258.1,3807,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471590941,895756.00
08/19/2016 03:15,2,0.000,ALERT,213.06,300.57,59.970,1471590903,"201051344000458","219011344069620",0.00,21.50,0,297.87,302.98,0.0,0.0,0.000,526341.4,526341.4,3805,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471590943,895757.00
08/19/2016 03:15,2,0.000,ALERT,213.74,300.57,59.970,1471590903,"201051344000853","219011344069620",0.00,20.70,0,297.57,302.37,0.0,0.0,0.000,525520.2,525520.2,3805,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471590945,895758.00
08/19/2016 03:15,2,0.000,ALERT,213.29,298.47,59.933,1471590903,"201051344000685","219011344069620",0.00,20.70,0,296.06,299.97,0.0,0.0,0.000,528907.2,528907.2,3815,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471590946,895759.00
08/19/2016 03:15,2,0.000,ALERT,213.29,298.17,59.975,1471590903,"201051344000917","219011344069620",0.00,21.30,0,294.86,299.37,0.0,0.0,0.000,525854.0,525854.0,3823,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471590948,895760.00
08/19/2016 03:15,2,0.000,ALERT,213.29,298.77,59.970,1471590903,"201051344001145","219011344069620",0.00,20.30,0,296.96,300.57,0.0,0.0,0.000,531053.9,531053.9,3823,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471590950,895761.00
08/19/2016 03:15,2,0.000,ALERT,213.29,297.57,59.975,1471590903,"201051344000651","219011344069620",0.00,19.80,0,296.06,299.37,0.0,0.0,0.000,523905.1,523905.1,3803,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471590952,895762.00
08/19/2016 03:15,2,0.000,ALERT,212.16,298.47,60.018,1471590903,"274151322000088","219011344069620",0.00,21.80,0,296.66,299.97,0.0,0.0,0.000,754018.1,754018.1,3778,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471590953,895763.00
08/19/2016 03:15,2,0.000,ALERT,213.06,298.47,59.949,1471590903,"274151322000068","219011344069620",0.00,22.00,0,296.06,299.07,0.0,0.0,0.000,647592.2,647592.2,3836,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471590955,895764.00
08/19/2016 03:15,2,0.000,ALERT,212.61,298.17,59.949,1471590903,"201051344001135","219011344069620",0.00,20.30,0,296.36,300.27,0.0,0.0,0.000,520048.7,520048.7,3801,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471590957,895765.00
08/19/2016 03:15,2,0.000,ALERT,212.83,301.47,59.975,1471590903,"201051344000594","219011344069620",0.00,20.70,0,297.57,302.68,0.0,0.0,0.000,530731.9,530731.9,3808,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471590959,895766.00
08/19/2016 03:15,2,0.000,ALERT,213.06,298.17,59.986,1471590903,"201051344001203","219011344069620",0.00,20.30,0,296.06,301.47,0.0,0.0,0.000,528034.0,528034.0,3813,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471590961,895767.00
08/19/2016 03:15,2,0.000,ALERT,212.38,299.07,59.975,1471590903,"274151322000054","219011344069620",0.00,21.80,0,296.96,300.57,0.0,0.0,0.000,769660.5,769660.5,3775,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471590962,895768.00
08/19/2016 03:15,2,0.000,ALERT,213.51,300.57,59.981,1471590903,"201051344000867","219011344069620",0.00,21.30,0,297.87,302.68,0.0,0.0,0.000,518041.1,518041.1,3807,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471590964,895769.00
