ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/19/2016 03:15,2,0.000,ALERT,213.06,298.47,59.970,1471590903,"201051344001093","219011344069620",0.00,21.30,0,296.66,299.67,0.0,0.0,0.000,525280.7,525280.7,3824,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471590966,895770.00
08/19/2016 03:15,2,0.000,ALERT,213.06,300.87,59.938,1471590903,"201051344000900","219011344069620",0.00,20.70,0,297.87,302.07,0.0,0.0,0.000,534522.2,534522.2,3819,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471590968,895771.00
08/19/2016 03:15,2,0.000,ALERT,213.51,300.27,59.975,1471590903,"201051344000648","219011344069620",0.00,20.30,0,297.26,302.37,0.0,0.0,0.000,523961.9,523961.9,3803,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471590970,895772.00
08/19/2016 03:15,2,0.000,ALERT,213.29,301.47,59.954,1471590903,"201051344000569","219011344069620",0.00,21.00,0,298.47,302.98,0.0,0.0,0.000,534781.1,534781.1,3805,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471590971,895773.00
08/19/2016 03:15,2,0.000,ALERT,213.29,301.17,59.986,1471590903,"201051344000983","219011344069620",0.00,21.00,0,298.47,302.68,0.0,0.0,0.000,526986.6,526986.6,3799,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471590973,895774.00
08/19/2016 03:15,2,0.000,ALERT,213.29,300.57,59.981,1471590903,"201051344001158","219011344069620",0.00,20.30,0,297.87,301.77,0.0,0.0,0.000,519361.1,519361.1,3809,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471590975,895775.00
08/19/2016 03:15,2,0.000,ALERT,213.51,301.17,59.996,1471590903,"201051344000576","219011344069620",0.00,20.70,0,298.47,302.37,0.0,0.0,0.000,526770.0,526770.0,3808,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471590977,895776.00
08/19/2016 03:15,2,0.000,ALERT,212.61,298.17,59.986,1471590903,"274151322000087","219011344069620",0.00,21.80,0,296.66,299.67,0.0,0.0,0.000,742146.5,742146.5,3824,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471590979,895777.00
08/19/2016 03:30,2,0.000,ALERT,213.74,301.17,59.996,1471591803,"201051344000645","219011344069620",0.00,21.30,0,298.77,302.37,0.0,0.0,0.000,526292.7,526292.7,3809,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471591805,895778.00
08/19/2016 03:30,2,0.000,ALERT,212.61,299.67,59.986,1471591803,"274151322000085","219011344069620",0.00,21.50,0,296.06,300.57,0.0,0.0,0.000,769875.1,769875.1,3776,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471591807,895779.00
08/19/2016 03:30,2,0.000,ALERT,213.74,300.87,60.002,1471591803,"201051344000633","219011344069620",0.00,20.30,0,297.26,302.07,0.0,0.0,0.000,517782.0,517782.0,3805,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471591808,895780.00
08/19/2016 03:30,2,0.000,ALERT,213.51,301.47,60.028,1471591803,"201051344000469","219011344069620",0.00,20.70,0,297.57,302.07,0.0,0.0,0.000,520104.7,520104.7,3821,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471591810,895781.00
08/19/2016 03:30,2,0.000,ALERT,212.61,299.07,59.996,1471591803,"201051344000646","219011344069620",0.00,20.70,0,296.06,300.27,0.0,0.0,0.000,521131.1,521131.1,3804,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471591812,895782.00
08/19/2016 03:30,2,0.000,ALERT,211.93,299.67,59.981,1471591803,"274151322000052","219011344069620",0.00,21.80,0,295.76,300.87,0.0,0.0,0.000,789856.2,789856.2,3774,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471591814,895783.00
08/19/2016 03:30,2,0.000,ALERT,213.06,299.37,60.028,1471591803,"201051344000585","219011344069620",0.00,21.00,0,296.06,300.27,0.0,0.0,0.000,530326.2,530326.2,3801,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471591816,895784.00
08/19/2016 03:30,2,0.000,ALERT,212.83,299.37,60.002,1471591803,"201051344001230","219011344069620",0.00,20.70,0,296.06,300.57,0.0,0.0,0.000,524425.8,524425.8,3823,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471591818,895785.00
08/19/2016 03:30,2,0.000,ALERT,213.51,300.27,60.002,1471591803,"201051344000582","219011344069620",0.00,20.70,0,296.96,300.87,0.0,0.0,0.000,517184.9,517184.9,3803,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471591819,895786.00
08/19/2016 03:30,2,0.000,ALERT,212.61,299.07,60.007,1471591803,"201051344000955","219011344069620",0.00,21.00,0,296.36,300.27,0.0,0.0,0.000,530857.6,530857.6,3811,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471591821,895787.00
08/19/2016 03:30,2,0.000,ALERT,212.61,298.47,60.002,1471591803,"274151322000094","219011344069620",0.00,21.30,0,295.46,299.97,0.0,0.0,0.000,647365.5,647365.5,3843,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471591823,895788.00
08/19/2016 03:30,2,0.000,ALERT,213.06,301.77,60.002,1471591803,"201051344000579","219011344069620",0.00,21.00,0,299.37,303.28,0.0,0.0,0.000,534332.5,534332.5,3815,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471591825,895789.00
08/19/2016 03:30,2,0.000,ALERT,213.06,299.97,60.002,1471591803,"201051344000890","219011344069620",0.00,21.00,0,296.96,301.47,0.0,0.0,0.000,528106.8,528106.8,3805,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471591827,895790.00
08/19/2016 03:30,2,0.000,ALERT,213.29,299.37,59.981,1471591803,"201051344000438","219011344069620",0.00,20.30,0,296.66,300.87,0.0,0.0,0.000,529634.2,529634.2,3812,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471591828,895791.00
08/19/2016 03:30,2,0.000,ALERT,213.29,298.77,60.002,1471591803,"201051344000417","219011344069620",0.00,20.70,0,295.76,299.67,0.0,0.0,0.000,521063.1,521063.1,3807,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471591830,895792.00
08/19/2016 03:30,2,0.000,ALERT,212.38,299.97,59.996,1471591803,"274151322000083","219011344069620",0.00,21.00,0,296.36,301.17,0.0,0.0,0.000,782710.9,782710.9,3785,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471591832,895793.00
08/19/2016 03:30,2,0.000,ALERT,212.83,299.07,60.002,1471591803,"274151322000076","219011344069620",0.00,21.50,0,295.76,300.57,0.0,0.0,0.000,834981.5,834981.5,3787,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471591834,895794.00
08/19/2016 03:30,2,0.000,ALERT,213.06,301.47,59.996,1471591803,"201051344000868","219011344069620",0.00,21.00,0,299.37,303.58,0.0,0.0,0.000,518962.6,518962.6,3811,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471591836,895795.00
08/19/2016 03:30,2,0.000,ALERT,212.61,300.57,59.996,1471591803,"274151322000095","219011344069620",0.00,21.00,0,296.96,301.17,0.0,0.0,0.000,826550.5,826550.5,3793,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471591838,895796.00
08/19/2016 03:30,2,0.000,ALERT,213.06,300.87,60.028,1471591803,"201051344000988","219011344069620",0.00,21.30,0,296.36,302.37,0.0,0.0,0.000,512747.3,512747.3,3823,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471591839,895797.00
08/19/2016 03:30,2,0.000,ALERT,212.83,298.77,60.002,1471591803,"201051344001025","219011344069620",0.00,20.30,0,296.06,301.17,0.0,0.0,0.000,529258.1,529258.1,3809,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471591841,895798.00
08/19/2016 03:30,2,0.000,ALERT,213.06,301.47,59.965,1471591803,"201051344000458","219011344069620",0.00,21.50,0,298.77,303.28,0.0,0.0,0.000,526341.4,526341.4,3807,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471591843,895799.00
08/19/2016 03:30,2,0.000,ALERT,213.74,301.17,60.002,1471591803,"201051344000853","219011344069620",0.00,21.00,0,298.47,302.98,0.0,0.0,0.000,525520.2,525520.2,3807,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471591845,895800.00
08/19/2016 03:30,2,0.000,ALERT,213.29,299.37,59.991,1471591803,"201051344000685","219011344069620",0.00,20.70,0,296.36,300.27,0.0,0.0,0.000,528907.2,528907.2,3817,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471591847,895801.00
08/19/2016 03:30,2,0.000,ALERT,213.29,298.77,60.002,1471591803,"201051344000917","219011344069620",0.00,21.50,0,295.16,299.97,0.0,0.0,0.000,525854.0,525854.0,3825,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471591849,895802.00
08/19/2016 03:30,2,0.000,ALERT,213.29,299.67,59.996,1471591803,"201051344001145","219011344069620",0.00,20.70,0,296.96,301.17,0.0,0.0,0.000,531053.9,531053.9,3825,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471591851,895803.00
08/19/2016 03:30,2,0.000,ALERT,213.29,298.47,59.954,1471591803,"201051344000651","219011344069620",0.00,20.00,0,296.06,299.97,0.0,0.0,0.000,523905.1,523905.1,3805,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471591852,895804.00
08/19/2016 03:30,2,0.000,ALERT,212.16,299.07,59.991,1471591803,"274151322000088","219011344069620",0.00,21.80,0,296.06,300.27,0.0,0.0,0.000,754018.1,754018.1,3780,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471591854,895805.00
08/19/2016 03:30,2,0.000,ALERT,213.06,298.47,59.991,1471591803,"274151322000068","219011344069620",0.00,22.00,0,295.46,299.67,0.0,0.0,0.000,647592.2,647592.2,3838,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471591856,895806.00
08/19/2016 03:30,2,0.000,ALERT,212.83,299.07,60.018,1471591803,"201051344001135","219011344069620",0.00,20.70,0,296.66,300.87,0.0,0.0,0.000,520048.7,520048.7,3803,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471591858,895807.00
08/19/2016 03:30,2,0.000,ALERT,213.06,302.07,60.002,1471591803,"201051344000594","219011344069620",0.00,21.00,0,298.77,302.98,0.0,0.0,0.000,530731.9,530731.9,3810,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471591859,895808.00
08/19/2016 03:30,2,0.000,ALERT,213.29,298.77,60.012,1471591803,"201051344001203","219011344069620",0.00,20.70,0,296.66,302.07,0.0,0.0,0.000,528034.0,528034.0,3815,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471591861,895809.00
08/19/2016 03:30,2,0.000,ALERT,212.16,299.67,60.002,1471591803,"274151322000054","219011344069620",0.00,22.00,0,296.36,301.17,0.0,0.0,0.000,769660.5,769660.5,3777,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471591863,895810.00
08/19/2016 03:30,2,0.000,ALERT,213.51,300.87,59.959,1471591803,"201051344000867","219011344069620",0.00,21.30,0,298.47,302.98,0.0,0.0,0.000,518041.1,518041.1,3809,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471591865,895811.00
08/19/2016 03:30,2,0.000,ALERT,213.06,299.37,60.012,1471591803,"201051344001093","219011344069620",0.00,21.30,0,296.36,300.27,0.0,0.0,0.000,525280.7,525280.7,3826,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471591867,895812.00
08/19/2016 03:30,2,0.000,ALERT,213.29,301.17,60.012,1471591803,"201051344000900","219011344069620",0.00,21.00,0,298.47,302.37,0.0,0.0,0.000,534522.2,534522.2,3821,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471591869,895813.00
08/19/2016 03:30,2,0.000,ALERT,213.51,300.57,60.012,1471591803,"201051344000648","219011344069620",0.00,20.30,0,298.47,302.98,0.0,0.0,0.000,523961.9,523961.9,3805,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471591870,895814.00
08/19/2016 03:30,2,0.000,ALERT,213.29,301.77,60.007,1471591803,"201051344000569","219011344069620",0.00,21.30,0,299.67,303.58,0.0,0.0,0.000,534781.1,534781.1,3807,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471591872,895815.00
08/19/2016 03:30,2,0.000,ALERT,213.29,301.47,60.002,1471591803,"201051344000983","219011344069620",0.00,21.30,0,299.37,303.28,0.0,0.0,0.000,526986.6,526986.6,3801,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471591874,895816.00
08/19/2016 03:30,2,0.000,ALERT,213.06,300.87,60.039,1471591803,"201051344001158","219011344069620",0.00,20.70,0,298.47,302.07,0.0,0.0,0.000,519361.1,519361.1,3811,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471591876,895817.00
08/19/2016 03:30,2,0.000,ALERT,213.74,301.47,60.002,1471591803,"201051344000576","219011344069620",0.00,21.00,0,298.77,302.68,0.0,0.0,0.000,526770.0,526770.0,3810,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471591878,895818.00
08/19/2016 03:30,2,0.000,ALERT,212.61,298.77,60.012,1471591803,"274151322000087","219011344069620",0.00,22.00,0,295.76,300.27,0.0,0.0,0.000,742146.5,742146.5,3826,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471591880,895819.00
08/19/2016 03:45,2,0.000,ALERT,213.51,300.57,59.986,1471592703,"201051344000645","219011344069620",0.00,21.50,0,299.37,302.68,0.0,0.0,0.000,526292.7,526292.7,3811,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471592706,895820.00
08/19/2016 03:45,2,0.000,ALERT,212.16,298.47,59.986,1471592703,"274151322000085","219011344069620",0.00,21.80,0,296.66,300.57,0.0,0.0,0.000,769875.1,769875.1,3778,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471592708,895821.00
08/19/2016 03:45,2,0.000,ALERT,213.51,300.57,59.970,1471592703,"201051344000633","219011344069620",0.00,20.70,0,297.87,302.37,0.0,0.0,0.000,517782.0,517782.0,3807,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471592709,895822.00
08/19/2016 03:45,2,0.000,ALERT,213.06,300.87,59.949,1471592703,"201051344000469","219011344069620",0.00,20.70,0,298.47,302.68,0.0,0.0,0.000,520104.7,520104.7,3823,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471592711,895823.00
08/19/2016 03:45,2,0.000,ALERT,212.61,299.07,59.996,1471592703,"201051344000646","219011344069620",0.00,21.00,0,296.66,300.27,0.0,0.0,0.000,521131.1,521131.1,3806,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471592713,895824.00
08/19/2016 03:45,2,0.000,ALERT,211.93,299.67,59.981,1471592703,"274151322000052","219011344069620",0.00,21.80,0,296.96,301.17,0.0,0.0,0.000,789856.2,789856.2,3776,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471592715,895825.00
08/19/2016 03:45,2,0.000,ALERT,213.29,299.37,59.981,1471592703,"201051344000585","219011344069620",0.00,21.30,0,296.96,300.87,0.0,0.0,0.000,530326.2,530326.2,3803,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471592717,895826.00
08/19/2016 03:45,2,0.000,ALERT,213.06,299.37,59.981,1471592703,"201051344001230","219011344069620",0.00,20.70,0,297.57,300.87,0.0,0.0,0.000,524425.8,524425.8,3825,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471592718,895827.00
08/19/2016 03:45,2,0.000,ALERT,213.51,299.67,59.991,1471592703,"201051344000582","219011344069620",0.00,20.70,0,298.17,301.47,0.0,0.0,0.000,517184.9,517184.9,3805,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471592720,895828.00
08/19/2016 03:45,2,0.000,ALERT,212.83,299.37,59.991,1471592703,"201051344000955","219011344069620",0.00,21.30,0,297.26,300.57,0.0,0.0,0.000,530857.6,530857.6,3813,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471592722,895829.00
08/19/2016 03:45,2,0.000,ALERT,212.16,298.47,59.928,1471592703,"274151322000094","219011344069620",0.00,21.30,0,296.66,299.97,0.0,0.0,0.000,647365.5,647365.5,3845,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471592724,895830.00
08/19/2016 03:45,2,0.000,ALERT,213.06,301.47,60.007,1471592703,"201051344000579","219011344069620",0.00,21.30,0,299.97,303.28,0.0,0.0,0.000,534332.5,534332.5,3817,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471592726,895831.00
08/19/2016 03:45,2,0.000,ALERT,213.06,299.67,59.975,1471592703,"201051344000890","219011344069620",0.00,21.00,0,297.87,301.77,0.0,0.0,0.000,528106.8,528106.8,3807,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471592727,895832.00
08/19/2016 03:45,2,0.000,ALERT,213.29,299.07,59.981,1471592703,"201051344000438","219011344069620",0.00,20.70,0,297.26,301.17,0.0,0.0,0.000,529634.2,529634.2,3814,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471592729,895833.00
08/19/2016 03:45,2,0.000,ALERT,213.29,298.47,59.965,1471592703,"201051344000417","219011344069620",0.00,21.00,0,296.66,299.97,0.0,0.0,0.000,521063.1,521063.1,3809,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471592731,895834.00
08/19/2016 03:45,2,0.000,ALERT,212.16,299.67,59.975,1471592703,"274151322000083","219011344069620",0.00,21.30,0,297.26,301.17,0.0,0.0,0.000,782710.9,782710.9,3787,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471592733,895835.00
08/19/2016 03:45,2,0.000,ALERT,212.83,299.07,59.975,1471592703,"274151322000076","219011344069620",0.00,21.80,0,296.66,300.87,0.0,0.0,0.000,834981.5,834981.5,3789,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471592735,895836.00
08/19/2016 03:45,2,0.000,ALERT,213.06,301.77,59.975,1471592703,"201051344000868","219011344069620",0.00,21.30,0,299.67,303.58,0.0,0.0,0.000,518962.6,518962.6,3813,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471592737,895837.00
08/19/2016 03:45,2,0.000,ALERT,212.16,299.97,59.981,1471592703,"274151322000095","219011344069620",0.00,21.00,0,298.17,301.77,0.0,0.0,0.000,826550.5,826550.5,3795,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471592738,895838.00
08/19/2016 03:45,2,0.000,ALERT,213.06,301.17,59.933,1471592703,"201051344000988","219011344069620",0.00,21.30,0,296.96,302.37,0.0,0.0,0.000,512747.3,512747.3,3825,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471592740,895839.00
08/19/2016 03:45,2,0.000,ALERT,213.06,298.47,59.986,1471592703,"201051344001025","219011344069620",0.00,20.30,0,296.96,301.47,0.0,0.0,0.000,529258.1,529258.1,3811,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471592742,895840.00
08/19/2016 03:45,2,0.000,ALERT,212.83,300.87,59.981,1471592703,"201051344000458","219011344069620",0.00,21.80,0,299.37,303.58,0.0,0.0,0.000,526341.4,526341.4,3809,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471592744,895841.00
08/19/2016 03:45,2,0.000,ALERT,213.51,301.17,60.023,1471592703,"201051344000853","219011344069620",0.00,21.00,0,299.37,302.98,0.0,0.0,0.000,525520.2,525520.2,3809,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471592746,895842.00
08/19/2016 03:45,2,0.000,ALERT,213.51,299.37,59.981,1471592703,"201051344000685","219011344069620",0.00,21.00,0,297.26,300.87,0.0,0.0,0.000,528907.2,528907.2,3819,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471592748,895843.00
08/19/2016 03:45,2,0.000,ALERT,213.06,298.77,59.981,1471592703,"201051344000917","219011344069620",0.00,21.80,0,296.36,300.27,0.0,0.0,0.000,525854.0,525854.0,3827,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471592749,895844.00
08/19/2016 03:45,2,0.000,ALERT,213.29,299.67,59.986,1471592703,"201051344001145","219011344069620",0.00,20.70,0,297.57,301.47,0.0,0.0,0.000,531053.9,531053.9,3827,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471592751,895845.00
08/19/2016 03:45,2,0.000,ALERT,213.29,298.77,59.981,1471592703,"201051344000651","219011344069620",0.00,20.30,0,296.96,300.27,0.0,0.0,0.000,523905.1,523905.1,3807,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471592753,895846.00
08/19/2016 03:45,2,0.000,ALERT,211.70,298.77,59.986,1471592703,"274151322000088","219011344069620",0.00,21.80,0,296.96,300.57,0.0,0.0,0.000,754018.1,754018.1,3782,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471592755,895847.00
08/19/2016 03:45,2,0.000,ALERT,212.83,298.47,59.981,1471592703,"274151322000068","219011344069620",0.00,22.30,0,296.36,299.97,0.0,0.0,0.000,647592.2,647592.2,3840,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471592757,895848.00
08/19/2016 03:45,2,0.000,ALERT,212.61,299.37,59.981,1471592703,"201051344001135","219011344069620",0.00,21.00,0,297.57,301.17,0.0,0.0,0.000,520048.7,520048.7,3805,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471592758,895849.00
08/19/2016 03:45,2,0.000,ALERT,212.83,301.77,59.986,1471592703,"201051344000594","219011344069620",0.00,21.00,0,299.07,303.28,0.0,0.0,0.000,530731.9,530731.9,3812,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471592760,895850.00
08/19/2016 03:45,2,0.000,ALERT,213.06,298.77,59.970,1471592703,"201051344001203","219011344069620",0.00,21.00,0,297.26,302.37,0.0,0.0,0.000,528034.0,528034.0,3817,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471592762,895851.00
08/19/2016 03:45,2,0.000,ALERT,212.16,299.07,59.959,1471592703,"274151322000054","219011344069620",0.00,22.00,0,296.96,301.17,0.0,0.0,0.000,769660.5,769660.5,3779,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471592764,895852.00
08/19/2016 03:45,2,0.000,ALERT,213.29,300.57,59.970,1471592703,"201051344000867","219011344069620",0.00,21.50,0,298.77,303.28,0.0,0.0,0.000,518041.1,518041.1,3811,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471592766,895853.00
08/19/2016 03:45,2,0.000,ALERT,213.29,299.07,59.959,1471592703,"201051344001093","219011344069620",0.00,21.50,0,297.26,300.57,0.0,0.0,0.000,525280.7,525280.7,3828,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471592767,895854.00
08/19/2016 03:45,2,0.000,ALERT,213.06,300.87,59.996,1471592703,"201051344000900","219011344069620",0.00,21.30,0,299.07,302.37,0.0,0.0,0.000,534522.2,534522.2,3823,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471592769,895855.00
08/19/2016 03:45,2,0.000,ALERT,213.29,300.57,59.981,1471592703,"201051344000648","219011344069620",0.00,20.70,0,298.47,302.68,0.0,0.0,0.000,523961.9,523961.9,3807,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471592771,895856.00
08/19/2016 03:45,2,0.000,ALERT,213.29,301.77,59.970,1471592703,"201051344000569","219011344069620",0.00,21.30,0,299.67,303.58,0.0,0.0,0.000,534781.1,534781.1,3809,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471592773,895857.00
08/19/2016 03:45,2,0.000,ALERT,213.29,301.47,59.970,1471592703,"201051344000983","219011344069620",0.00,21.30,0,299.37,302.98,0.0,0.0,0.000,526986.6,526986.6,3803,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471592775,895858.00
08/19/2016 03:45,2,0.000,ALERT,213.06,300.87,59.944,1471592703,"201051344001158","219011344069620",0.00,20.70,0,298.77,302.07,0.0,0.0,0.000,519361.1,519361.1,3813,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471592776,895859.00
08/19/2016 03:45,2,0.000,ALERT,213.06,301.17,59.944,1471592703,"201051344000576","219011344069620",0.00,21.00,0,299.37,302.98,0.0,0.0,0.000,526770.0,526770.0,3812,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471592778,895860.00
08/19/2016 03:45,2,0.000,ALERT,212.38,298.47,59.965,1471592703,"274151322000087","219011344069620",0.00,22.00,0,296.66,300.57,0.0,0.0,0.000,742146.5,742146.5,3828,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471592780,895861.00
08/19/2016 04:00,2,0.000,ALERT,213.74,300.57,59.981,1471593603,"201051344000645","219011344069620",0.00,21.50,0,298.47,302.68,0.0,0.0,0.000,526292.7,526292.7,3813,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471593605,895862.00
08/19/2016 04:00,2,0.000,ALERT,212.61,299.07,59.970,1471593603,"274151322000085","219011344069620",0.00,21.80,0,296.96,301.17,0.0,0.0,0.000,769875.1,769875.1,3780,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471593607,895863.00
08/19/2016 04:00,2,0.000,ALERT,213.74,300.57,59.970,1471593603,"201051344000633","219011344069620",0.00,20.70,0,296.96,302.37,0.0,0.0,0.000,517782.0,517782.0,3809,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471593609,895864.00
08/19/2016 04:00,2,0.000,ALERT,213.29,300.87,59.975,1471593603,"201051344000469","219011344069620",0.00,20.70,0,297.87,302.37,0.0,0.0,0.000,520104.7,520104.7,3825,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471593611,895865.00
08/19/2016 04:00,2,0.000,ALERT,212.83,298.77,59.981,1471593603,"201051344000646","219011344069620",0.00,21.00,0,296.66,300.27,0.0,0.0,0.000,521131.1,521131.1,3808,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471593613,895866.00
08/19/2016 04:00,2,0.000,ALERT,212.38,299.97,59.965,1471593603,"274151322000052","219011344069620",0.00,22.00,0,296.96,301.47,0.0,0.0,0.000,789856.2,789856.2,3778,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471593614,895867.00
08/19/2016 04:00,2,0.000,ALERT,213.29,299.07,59.975,1471593603,"201051344000585","219011344069620",0.00,21.30,0,296.66,300.57,0.0,0.0,0.000,530326.2,530326.2,3805,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471593616,895868.00
08/19/2016 04:00,2,0.000,ALERT,213.06,299.07,59.970,1471593603,"201051344001230","219011344069620",0.00,20.70,0,297.87,300.87,0.0,0.0,0.000,524425.8,524425.8,3827,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471593618,895869.00
08/19/2016 04:00,2,0.000,ALERT,213.74,299.67,59.981,1471593603,"201051344000582","219011344069620",0.00,21.00,0,297.87,301.47,0.0,0.0,0.000,517184.9,517184.9,3807,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471593620,895870.00
08/19/2016 04:00,2,0.000,ALERT,212.83,298.77,59.965,1471593603,"201051344000955","219011344069620",0.00,21.30,0,297.26,300.87,0.0,0.0,0.000,530857.6,530857.6,3815,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471593622,895871.00
08/19/2016 04:00,2,0.000,ALERT,212.61,298.47,59.970,1471593603,"274151322000094","219011344069620",0.00,21.30,0,296.66,300.57,0.0,0.0,0.000,647365.5,647365.5,3847,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471593624,895872.00
08/19/2016 04:00,2,0.000,ALERT,213.29,301.47,59.981,1471593603,"201051344000579","219011344069620",0.00,21.50,0,299.67,303.58,0.0,0.0,0.000,534332.5,534332.5,3819,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471593625,895873.00
08/19/2016 04:00,2,0.000,ALERT,213.06,299.37,59.975,1471593603,"201051344000890","219011344069620",0.00,21.30,0,297.57,302.07,0.0,0.0,0.000,528106.8,528106.8,3809,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471593627,895874.00
08/19/2016 04:00,2,0.000,ALERT,213.29,298.77,59.944,1471593603,"201051344000438","219011344069620",0.00,20.70,0,297.57,301.17,0.0,0.0,0.000,529634.2,529634.2,3816,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471593629,895875.00
08/19/2016 04:00,2,0.000,ALERT,213.29,298.17,59.965,1471593603,"201051344000417","219011344069620",0.00,21.30,0,296.66,300.27,0.0,0.0,0.000,521063.1,521063.1,3811,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471593631,895876.00
08/19/2016 04:00,2,0.000,ALERT,212.61,299.37,59.959,1471593603,"274151322000083","219011344069620",0.00,21.50,0,297.57,301.47,0.0,0.0,0.000,782710.9,782710.9,3789,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471593633,895877.00
08/19/2016 04:00,2,0.000,ALERT,213.06,299.37,59.954,1471593603,"274151322000076","219011344069620",0.00,21.80,0,296.66,301.17,0.0,0.0,0.000,834981.5,834981.5,3791,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471593634,895878.00
08/19/2016 04:00,2,0.000,ALERT,213.29,301.77,59.944,1471593603,"201051344000868","219011344069620",0.00,21.30,0,299.97,303.58,0.0,0.0,0.000,518962.6,518962.6,3815,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471593636,895879.00
08/19/2016 04:00,2,0.000,ALERT,212.38,299.97,59.959,1471593603,"274151322000095","219011344069620",0.00,21.00,0,298.17,301.77,0.0,0.0,0.000,826550.5,826550.5,3797,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471593638,895880.00
08/19/2016 04:00,2,0.000,ALERT,213.29,300.87,59.975,1471593603,"201051344000988","219011344069620",0.00,21.50,0,296.96,302.68,0.0,0.0,0.000,512747.3,512747.3,3827,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471593640,895881.00
08/19/2016 04:00,2,0.000,ALERT,213.06,298.47,59.933,1471593603,"201051344001025","219011344069620",0.00,20.70,0,296.66,301.17,0.0,0.0,0.000,529258.1,529258.1,3813,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471593642,895882.00
08/19/2016 04:00,2,0.000,ALERT,213.06,301.17,59.959,1471593603,"201051344000458","219011344069620",0.00,21.80,0,299.37,303.58,0.0,0.0,0.000,526341.4,526341.4,3811,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471593643,895883.00
08/19/2016 04:00,2,0.000,ALERT,213.74,300.57,60.007,1471593603,"201051344000853","219011344069620",0.00,21.30,0,299.37,302.98,0.0,0.0,0.000,525520.2,525520.2,3811,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471593645,895884.00
08/19/2016 04:00,2,0.000,ALERT,213.29,298.77,59.959,1471593603,"201051344000685","219011344069620",0.00,21.30,0,296.66,300.87,0.0,0.0,0.000,528907.2,528907.2,3821,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471593647,895885.00
08/19/2016 04:00,2,0.000,ALERT,213.29,298.47,59.965,1471593603,"201051344000917","219011344069620",0.00,21.80,0,295.76,300.27,0.0,0.0,0.000,525854.0,525854.0,3829,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471593649,895886.00
08/19/2016 04:00,2,0.000,ALERT,213.51,299.37,59.959,1471593603,"201051344001145","219011344069620",0.00,21.00,0,297.87,301.47,0.0,0.0,0.000,531053.9,531053.9,3829,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471593651,895887.00
08/19/2016 04:00,2,0.000,ALERT,213.29,298.17,59.959,1471593603,"201051344000651","219011344069620",0.00,20.30,0,296.96,300.27,0.0,0.0,0.000,523905.1,523905.1,3809,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471593652,895888.00
08/19/2016 04:00,2,0.000,ALERT,212.16,298.77,59.922,1471593603,"274151322000088","219011344069620",0.00,22.00,0,296.96,300.87,0.0,0.0,0.000,754018.1,754018.1,3784,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471593655,895889.00
08/19/2016 04:00,2,0.000,ALERT,213.06,298.17,59.944,1471593603,"274151322000068","219011344069620",0.00,22.30,0,296.36,299.97,0.0,0.0,0.000,647592.2,647592.2,3842,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471593656,895890.00
08/19/2016 04:00,2,0.000,ALERT,212.83,298.77,59.949,1471593603,"201051344001135","219011344069620",0.00,21.00,0,297.57,301.17,0.0,0.0,0.000,520048.7,520048.7,3807,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471593658,895891.00
08/19/2016 04:00,2,0.000,ALERT,212.83,301.17,59.959,1471593603,"201051344000594","219011344069620",0.00,21.00,0,299.07,303.28,0.0,0.0,0.000,530731.9,530731.9,3814,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471593660,895892.00
08/19/2016 04:00,2,0.000,ALERT,213.29,298.77,59.965,1471593603,"201051344001203","219011344069620",0.00,21.00,0,297.26,302.37,0.0,0.0,0.000,528034.0,528034.0,3819,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471593662,895893.00
08/19/2016 04:00,2,0.000,ALERT,212.38,298.77,59.938,1471593603,"274151322000054","219011344069620",0.00,22.30,0,296.96,301.47,0.0,0.0,0.000,769660.5,769660.5,3781,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471593663,895894.00
08/19/2016 04:00,2,0.000,ALERT,213.51,300.57,59.944,1471593603,"201051344000867","219011344069620",0.00,21.50,0,298.47,303.28,0.0,0.0,0.000,518041.1,518041.1,3813,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471593665,895895.00
08/19/2016 04:00,2,0.000,ALERT,213.06,298.77,59.949,1471593603,"201051344001093","219011344069620",0.00,21.50,0,296.96,300.57,0.0,0.0,0.000,525280.7,525280.7,3830,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471593667,895896.00
08/19/2016 04:00,2,0.000,ALERT,213.06,300.87,59.949,1471593603,"201051344000900","219011344069620",0.00,21.30,0,298.77,302.68,0.0,0.0,0.000,534522.2,534522.2,3825,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471593669,895897.00
08/19/2016 04:00,2,0.000,ALERT,213.51,300.27,59.959,1471593603,"201051344000648","219011344069620",0.00,20.70,0,298.77,302.98,0.0,0.0,0.000,523961.9,523961.9,3809,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471593671,895898.00
08/19/2016 04:00,2,0.000,ALERT,213.29,301.17,59.901,1471593603,"201051344000569","219011344069620",0.00,21.50,0,299.97,303.58,0.0,0.0,0.000,534781.1,534781.1,3811,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471593672,895899.00
08/19/2016 04:00,2,0.000,ALERT,213.29,301.17,59.959,1471593603,"201051344000983","219011344069620",0.00,21.30,0,299.67,303.58,0.0,0.0,0.000,526986.6,526986.6,3805,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471593674,895900.00
08/19/2016 04:00,2,0.000,ALERT,213.29,300.57,59.959,1471593603,"201051344001158","219011344069620",0.00,20.70,0,298.17,302.37,0.0,0.0,0.000,519361.1,519361.1,3815,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471593676,895901.00
08/19/2016 04:00,2,0.000,ALERT,213.74,301.17,59.954,1471593603,"201051344000576","219011344069620",0.00,21.00,0,298.77,302.98,0.0,0.0,0.000,526770.0,526770.0,3814,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471593678,895902.00
08/19/2016 04:00,2,0.000,ALERT,212.61,298.77,59.986,1471593603,"274151322000087","219011344069620",0.00,22.30,0,296.66,300.57,0.0,0.0,0.000,742146.5,742146.5,3830,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471593680,895903.00
08/19/2016 04:15,2,0.000,ALERT,213.96,301.17,59.981,1471594504,"201051344000645","219011344069620",0.00,21.50,0,287.35,302.37,0.0,0.0,0.000,526292.7,526292.7,3815,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471594506,895904.00
08/19/2016 04:15,2,0.000,ALERT,212.38,299.37,59.970,1471594504,"274151322000085","219011344069620",0.00,21.80,0,285.54,301.47,0.0,0.0,0.000,769875.1,769875.1,3782,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471594508,895905.00
08/19/2016 04:15,2,0.000,ALERT,213.74,300.57,59.970,1471594504,"201051344000633","219011344069620",0.00,20.70,0,285.54,302.07,0.0,0.0,0.000,517782.0,517782.0,3811,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471594509,895906.00
08/19/2016 04:15,2,0.000,ALERT,213.29,300.57,59.922,1471594504,"201051344000469","219011344069620",0.00,20.70,0,286.44,302.07,0.0,0.0,0.000,520104.7,520104.7,3827,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471594512,895907.00
08/19/2016 04:15,2,0.000,ALERT,212.61,298.77,59.965,1471594504,"201051344000646","219011344069620",0.00,21.00,0,285.24,299.97,0.0,0.0,0.000,521131.1,521131.1,3810,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471594514,895908.00
08/19/2016 04:15,2,0.000,ALERT,212.38,299.97,59.959,1471594504,"274151322000052","219011344069620",0.00,22.00,0,285.24,301.47,0.0,0.0,0.000,789856.2,789856.2,3780,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471594516,895909.00
08/19/2016 04:15,2,0.000,ALERT,213.29,298.77,59.970,1471594504,"201051344000585","219011344069620",0.00,21.30,0,285.24,300.57,0.0,0.0,0.000,530326.2,530326.2,3807,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471594518,895910.00
08/19/2016 04:15,2,0.000,ALERT,213.06,299.37,59.965,1471594504,"201051344001230","219011344069620",0.00,21.00,0,286.14,300.87,0.0,0.0,0.000,524425.8,524425.8,3829,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471594519,895911.00
08/19/2016 04:15,2,0.000,ALERT,213.51,299.97,59.970,1471594504,"201051344000582","219011344069620",0.00,21.00,0,286.44,300.87,0.0,0.0,0.000,517184.9,517184.9,3809,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471594521,895912.00
08/19/2016 04:15,2,0.000,ALERT,212.83,299.07,59.965,1471594504,"201051344000955","219011344069620",0.00,21.30,0,285.54,300.57,0.0,0.0,0.000,530857.6,530857.6,3817,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471594523,895913.00
08/19/2016 04:15,2,0.000,ALERT,212.61,299.07,59.959,1471594504,"274151322000094","219011344069620",0.00,21.50,0,285.24,300.87,0.0,0.0,0.000,647365.5,647365.5,3849,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471594525,895914.00
