ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/19/2016 04:15,2,0.000,ALERT,213.29,302.07,59.959,1471594504,"201051344000579","219011344069620",0.00,21.50,0,287.95,303.28,0.0,0.0,0.000,534332.5,534332.5,3821,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471594527,895915.00
08/19/2016 04:15,2,0.000,ALERT,213.06,299.37,59.965,1471594504,"201051344000890","219011344069620",0.00,21.30,0,286.14,301.47,0.0,0.0,0.000,528106.8,528106.8,3811,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471594528,895916.00
08/19/2016 04:15,2,0.000,ALERT,213.29,299.07,59.954,1471594504,"201051344000438","219011344069620",0.00,21.00,0,285.84,300.87,0.0,0.0,0.000,529634.2,529634.2,3818,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471594530,895917.00
08/19/2016 04:15,2,0.000,ALERT,213.29,298.17,59.959,1471594504,"201051344000417","219011344069620",0.00,21.00,0,285.24,299.67,0.0,0.0,0.000,521063.1,521063.1,3813,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471594532,895918.00
08/19/2016 04:15,2,0.000,ALERT,212.38,299.67,59.922,1471594504,"274151322000083","219011344069620",0.00,21.50,0,285.84,301.77,0.0,0.0,0.000,782710.9,782710.9,3791,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471594534,895919.00
08/19/2016 04:15,2,0.000,ALERT,212.83,299.07,59.944,1471594504,"274151322000076","219011344069620",0.00,21.80,0,285.54,301.47,0.0,0.0,0.000,834981.5,834981.5,3793,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471594536,895920.00
08/19/2016 04:15,2,0.000,ALERT,213.29,302.07,59.965,1471594504,"201051344000868","219011344069620",0.00,21.30,0,287.95,303.28,0.0,0.0,0.000,518962.6,518962.6,3817,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471594538,895921.00
08/19/2016 04:15,2,0.000,ALERT,212.38,300.27,59.970,1471594504,"274151322000095","219011344069620",0.00,21.30,0,286.74,302.07,0.0,0.0,0.000,826550.5,826550.5,3799,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471594540,895922.00
08/19/2016 04:15,2,0.000,ALERT,213.06,301.17,59.959,1471594504,"201051344000988","219011344069620",0.00,21.50,0,284.94,302.37,0.0,0.0,0.000,512747.3,512747.3,3829,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471594541,895923.00
08/19/2016 04:15,2,0.000,ALERT,212.83,298.17,59.975,1471594504,"201051344001025","219011344069620",0.00,20.70,0,285.24,301.17,0.0,0.0,0.000,529258.1,529258.1,3815,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471594543,895924.00
08/19/2016 04:15,2,0.000,ALERT,213.29,301.17,59.922,1471594504,"201051344000458","219011344069620",0.00,21.80,0,287.65,303.28,0.0,0.0,0.000,526341.4,526341.4,3813,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471594545,895925.00
08/19/2016 04:15,2,0.000,ALERT,213.96,301.17,59.970,1471594504,"201051344000853","219011344069620",0.00,21.30,0,287.35,302.68,0.0,0.0,0.000,525520.2,525520.2,3813,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471594547,895926.00
08/19/2016 04:15,2,0.000,ALERT,213.29,299.07,59.970,1471594504,"201051344000685","219011344069620",0.00,21.30,0,285.54,300.27,0.0,0.0,0.000,528907.2,528907.2,3823,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471594549,895927.00
08/19/2016 04:15,2,0.000,ALERT,213.06,298.47,59.975,1471594504,"201051344000917","219011344069620",0.00,21.80,0,284.64,299.97,0.0,0.0,0.000,525854.0,525854.0,3831,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471594550,895928.00
08/19/2016 04:15,2,0.000,ALERT,213.29,299.37,59.938,1471594504,"201051344001145","219011344069620",0.00,21.00,0,286.14,301.17,0.0,0.0,0.000,531053.9,531053.9,3831,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471594552,895929.00
08/19/2016 04:15,2,0.000,ALERT,213.29,298.17,59.970,1471594504,"201051344000651","219011344069620",0.00,20.30,0,285.24,299.97,0.0,0.0,0.000,523905.1,523905.1,3811,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471594554,895930.00
08/19/2016 04:15,2,0.000,ALERT,211.93,299.67,59.959,1471594504,"274151322000088","219011344069620",0.00,22.00,0,285.24,300.87,0.0,0.0,0.000,754018.1,754018.1,3786,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471594556,895931.00
08/19/2016 04:15,2,0.000,ALERT,213.29,299.07,59.965,1471594504,"274151322000068","219011344069620",0.00,22.30,0,284.94,299.97,0.0,0.0,0.000,647592.2,647592.2,3844,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471594558,895932.00
08/19/2016 04:15,2,0.000,ALERT,212.83,298.77,59.981,1471594504,"201051344001135","219011344069620",0.00,21.00,0,285.84,300.87,0.0,0.0,0.000,520048.7,520048.7,3809,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471594559,895933.00
08/19/2016 04:15,2,0.000,ALERT,213.06,301.77,59.965,1471594504,"201051344000594","219011344069620",0.00,21.00,0,287.05,303.28,0.0,0.0,0.000,530731.9,530731.9,3816,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471594561,895934.00
08/19/2016 04:15,2,0.000,ALERT,213.29,298.77,60.007,1471594504,"201051344001203","219011344069620",0.00,21.00,0,285.54,302.07,0.0,0.0,0.000,528034.0,528034.0,3821,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471594563,895935.00
08/19/2016 04:15,2,0.000,ALERT,212.61,299.97,59.933,1471594504,"274151322000054","219011344069620",0.00,22.00,0,285.84,301.47,0.0,0.0,0.000,769660.5,769660.5,3783,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471594565,895936.00
08/19/2016 04:15,2,0.000,ALERT,213.74,301.17,59.975,1471594504,"201051344000867","219011344069620",0.00,21.50,0,287.35,302.98,0.0,0.0,0.000,518041.1,518041.1,3815,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471594567,895937.00
08/19/2016 04:15,2,0.000,ALERT,213.29,299.07,59.975,1471594504,"201051344001093","219011344069620",0.00,21.50,0,285.84,300.27,0.0,0.0,0.000,525280.7,525280.7,3832,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471594568,895938.00
08/19/2016 04:15,2,0.000,ALERT,213.29,301.17,60.007,1471594504,"201051344000900","219011344069620",0.00,21.30,0,287.05,302.37,0.0,0.0,0.000,534522.2,534522.2,3827,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471594570,895939.00
08/19/2016 04:15,2,0.000,ALERT,213.51,300.87,60.002,1471594504,"201051344000648","219011344069620",0.00,20.70,0,287.05,302.68,0.0,0.0,0.000,523961.9,523961.9,3811,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471594572,895940.00
08/19/2016 04:15,2,0.000,ALERT,213.29,302.07,59.959,1471594504,"201051344000569","219011344069620",0.00,21.50,0,288.25,303.28,0.0,0.0,0.000,534781.1,534781.1,3813,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471594574,895941.00
08/19/2016 04:15,2,0.000,ALERT,213.51,301.77,59.959,1471594504,"201051344000983","219011344069620",0.00,21.50,0,287.95,303.28,0.0,0.0,0.000,526986.6,526986.6,3807,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471594576,895942.00
08/19/2016 04:15,2,0.000,ALERT,213.29,301.17,59.975,1471594504,"201051344001158","219011344069620",0.00,21.00,0,286.74,302.07,0.0,0.0,0.000,519361.1,519361.1,3817,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471594577,895943.00
08/19/2016 04:15,2,0.000,ALERT,213.96,301.77,59.965,1471594504,"201051344000576","219011344069620",0.00,21.00,0,287.65,302.98,0.0,0.0,0.000,526770.0,526770.0,3816,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471594579,895944.00
08/19/2016 04:15,2,0.000,ALERT,212.61,298.77,59.959,1471594504,"274151322000087","219011344069620",0.00,22.30,0,284.94,300.57,0.0,0.0,0.000,742146.5,742146.5,3832,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471594581,895945.00
08/19/2016 04:30,2,0.000,ALERT,213.51,300.87,59.981,1471595403,"201051344000645","219011344069620",0.00,21.50,0,299.07,302.98,0.0,0.0,0.000,526292.7,526292.7,3817,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471595405,895946.00
08/19/2016 04:30,2,0.000,ALERT,212.38,299.07,59.970,1471595403,"274151322000085","219011344069620",0.00,21.80,0,297.26,301.17,0.0,0.0,0.000,769875.1,769875.1,3784,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471595407,895947.00
08/19/2016 04:30,2,0.000,ALERT,213.51,300.57,60.012,1471595403,"201051344000633","219011344069620",0.00,20.70,0,297.26,302.68,0.0,0.0,0.000,517782.0,517782.0,3813,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471595408,895948.00
08/19/2016 04:30,2,0.000,ALERT,213.29,300.57,60.023,1471595403,"201051344000469","219011344069620",0.00,20.70,0,298.17,302.68,0.0,0.0,0.000,520104.7,520104.7,3829,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471595410,895949.00
08/19/2016 04:30,2,0.000,ALERT,212.61,298.77,59.981,1471595403,"201051344000646","219011344069620",0.00,21.00,0,296.36,300.27,0.0,0.0,0.000,521131.1,521131.1,3812,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471595412,895950.00
08/19/2016 04:30,2,0.000,ALERT,212.16,298.77,59.954,1471595403,"274151322000052","219011344069620",0.00,22.00,0,296.96,301.47,0.0,0.0,0.000,789856.2,789856.2,3782,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471595414,895951.00
08/19/2016 04:30,2,0.000,ALERT,213.29,299.37,59.991,1471595403,"201051344000585","219011344069620",0.00,21.30,0,296.36,300.87,0.0,0.0,0.000,530326.2,530326.2,3809,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471595416,895952.00
08/19/2016 04:30,2,0.000,ALERT,213.06,299.37,59.991,1471595403,"201051344001230","219011344069620",0.00,21.00,0,296.96,300.87,0.0,0.0,0.000,524425.8,524425.8,3831,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471595418,895953.00
08/19/2016 04:30,2,0.000,ALERT,213.51,299.67,59.959,1471595403,"201051344000582","219011344069620",0.00,21.00,0,297.87,301.17,0.0,0.0,0.000,517184.9,517184.9,3811,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471595420,895954.00
08/19/2016 04:30,2,0.000,ALERT,212.61,299.07,59.986,1471595403,"201051344000955","219011344069620",0.00,21.30,0,296.96,300.27,0.0,0.0,0.000,530857.6,530857.6,3819,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471595422,895955.00
08/19/2016 04:30,2,0.000,ALERT,212.38,298.47,60.028,1471595403,"274151322000094","219011344069620",0.00,21.50,0,296.96,300.57,0.0,0.0,0.000,647365.5,647365.5,3851,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471595423,895956.00
08/19/2016 04:30,2,0.000,ALERT,213.06,301.47,59.991,1471595403,"201051344000579","219011344069620",0.00,21.50,0,299.97,303.58,0.0,0.0,0.000,534332.5,534332.5,3823,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471595425,895957.00
08/19/2016 04:30,2,0.000,ALERT,212.83,299.37,59.965,1471595403,"201051344000890","219011344069620",0.00,21.30,0,297.57,301.77,0.0,0.0,0.000,528106.8,528106.8,3813,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471595427,895958.00
08/19/2016 04:30,2,0.000,ALERT,213.06,298.77,59.996,1471595403,"201051344000438","219011344069620",0.00,21.00,0,297.26,300.87,0.0,0.0,0.000,529634.2,529634.2,3820,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471595429,895959.00
08/19/2016 04:30,2,0.000,ALERT,213.29,298.17,59.996,1471595403,"201051344000417","219011344069620",0.00,21.30,0,296.36,299.97,0.0,0.0,0.000,521063.1,521063.1,3815,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471595430,895960.00
08/19/2016 04:30,2,0.000,ALERT,212.38,299.97,59.991,1471595403,"274151322000083","219011344069620",0.00,21.50,0,297.57,301.47,0.0,0.0,0.000,782710.9,782710.9,3793,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471595433,895961.00
08/19/2016 04:30,2,0.000,ALERT,212.83,298.77,60.007,1471595403,"274151322000076","219011344069620",0.00,21.80,0,296.96,301.17,0.0,0.0,0.000,834981.5,834981.5,3795,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471595434,895962.00
08/19/2016 04:30,2,0.000,ALERT,213.06,301.47,59.986,1471595403,"201051344000868","219011344069620",0.00,21.30,0,299.97,303.88,0.0,0.0,0.000,518962.6,518962.6,3819,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471595436,895963.00
08/19/2016 04:30,2,0.000,ALERT,212.38,300.27,59.981,1471595403,"274151322000095","219011344069620",0.00,21.30,0,298.47,301.77,0.0,0.0,0.000,826550.5,826550.5,3801,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471595438,895964.00
08/19/2016 04:30,2,0.000,ALERT,212.83,300.87,59.981,1471595403,"201051344000988","219011344069620",0.00,21.30,0,296.96,302.68,0.0,0.0,0.000,512747.3,512747.3,3831,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471595440,895965.00
08/19/2016 04:30,2,0.000,ALERT,212.83,298.17,60.018,1471595403,"201051344001025","219011344069620",0.00,20.70,0,296.36,301.17,0.0,0.0,0.000,529258.1,529258.1,3817,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471595442,895966.00
08/19/2016 04:30,2,0.000,ALERT,212.83,300.87,59.981,1471595403,"201051344000458","219011344069620",0.00,21.80,0,299.37,303.88,0.0,0.0,0.000,526341.4,526341.4,3815,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471595443,895967.00
08/19/2016 04:30,2,0.000,ALERT,213.74,301.17,60.012,1471595403,"201051344000853","219011344069620",0.00,21.30,0,299.07,303.28,0.0,0.0,0.000,525520.2,525520.2,3815,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471595445,895968.00
08/19/2016 04:30,2,0.000,ALERT,213.29,299.07,59.986,1471595403,"201051344000685","219011344069620",0.00,21.30,0,296.96,300.57,0.0,0.0,0.000,528907.2,528907.2,3825,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471595447,895969.00
08/19/2016 04:30,2,0.000,ALERT,213.06,298.47,59.981,1471595403,"201051344000917","219011344069620",0.00,21.80,0,295.76,300.27,0.0,0.0,0.000,525854.0,525854.0,3833,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471595449,895970.00
08/19/2016 04:30,2,0.000,ALERT,213.29,299.37,59.991,1471595403,"201051344001145","219011344069620",0.00,21.00,0,297.26,301.47,0.0,0.0,0.000,531053.9,531053.9,3833,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471595451,895971.00
08/19/2016 04:30,2,0.000,ALERT,213.06,298.47,59.986,1471595403,"201051344000651","219011344069620",0.00,20.70,0,296.36,300.27,0.0,0.0,0.000,523905.1,523905.1,3813,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471595453,895972.00
08/19/2016 04:30,2,0.000,ALERT,212.16,298.77,59.996,1471595403,"274151322000088","219011344069620",0.00,22.00,0,297.26,301.17,0.0,0.0,0.000,754018.1,754018.1,3788,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471595454,895973.00
08/19/2016 04:30,2,0.000,ALERT,212.83,298.17,59.981,1471595403,"274151322000068","219011344069620",0.00,22.30,0,296.66,300.27,0.0,0.0,0.000,647592.2,647592.2,3846,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471595456,895974.00
08/19/2016 04:30,2,0.000,ALERT,212.61,298.77,59.975,1471595403,"201051344001135","219011344069620",0.00,21.00,0,296.96,301.17,0.0,0.0,0.000,520048.7,520048.7,3811,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471595458,895975.00
08/19/2016 04:30,2,0.000,ALERT,212.83,301.47,60.007,1471595403,"201051344000594","219011344069620",0.00,21.00,0,299.37,303.58,0.0,0.0,0.000,530731.9,530731.9,3818,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471595460,895976.00
08/19/2016 04:30,2,0.000,ALERT,213.06,298.47,59.975,1471595403,"201051344001203","219011344069620",0.00,21.00,0,296.96,302.37,0.0,0.0,0.000,528034.0,528034.0,3823,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471595461,895977.00
08/19/2016 04:30,2,0.000,ALERT,212.16,299.67,59.954,1471595403,"274151322000054","219011344069620",0.00,22.30,0,297.26,301.77,0.0,0.0,0.000,769660.5,769660.5,3785,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471595463,895978.00
08/19/2016 04:30,2,0.000,ALERT,213.29,300.57,59.986,1471595403,"201051344000867","219011344069620",0.00,21.50,0,299.07,303.58,0.0,0.0,0.000,518041.1,518041.1,3817,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471595465,895979.00
08/19/2016 04:30,2,0.000,ALERT,213.06,298.77,59.975,1471595403,"201051344001093","219011344069620",0.00,21.50,0,296.96,300.57,0.0,0.0,0.000,525280.7,525280.7,3834,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471595467,895980.00
08/19/2016 04:30,2,0.000,ALERT,213.06,300.87,60.012,1471595403,"201051344000900","219011344069620",0.00,21.30,0,299.07,302.98,0.0,0.0,0.000,534522.2,534522.2,3829,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471595469,895981.00
08/19/2016 04:30,2,0.000,ALERT,213.29,300.27,59.981,1471595403,"201051344000648","219011344069620",0.00,20.70,0,299.07,303.28,0.0,0.0,0.000,523961.9,523961.9,3813,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471595471,895982.00
08/19/2016 04:30,2,0.000,ALERT,213.06,301.17,59.981,1471595403,"201051344000569","219011344069620",0.00,21.50,0,300.27,303.88,0.0,0.0,0.000,534781.1,534781.1,3815,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471595472,895983.00
08/19/2016 04:30,2,0.000,ALERT,213.06,300.87,59.981,1471595403,"201051344000983","219011344069620",0.00,21.30,0,300.27,303.88,0.0,0.0,0.000,526986.6,526986.6,3809,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471595474,895984.00
08/19/2016 04:30,2,0.000,ALERT,213.06,300.57,59.981,1471595403,"201051344001158","219011344069620",0.00,21.00,0,298.77,302.68,0.0,0.0,0.000,519361.1,519361.1,3819,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471595476,895985.00
08/19/2016 04:30,2,0.000,ALERT,213.51,301.47,59.975,1471595403,"201051344000576","219011344069620",0.00,21.00,0,299.67,303.28,0.0,0.0,0.000,526770.0,526770.0,3818,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471595478,895986.00
08/19/2016 04:30,2,0.000,ALERT,212.38,299.07,59.975,1471595403,"274151322000087","219011344069620",0.00,22.30,0,296.66,300.87,0.0,0.0,0.000,742146.5,742146.5,3834,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471595479,895987.00
08/19/2016 04:45,2,0.000,ALERT,213.06,299.97,59.986,1471596303,"201051344000645","219011344069620",0.00,21.50,0,299.07,302.68,0.0,0.0,0.000,526292.7,526292.7,3819,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471596305,895988.00
08/19/2016 04:45,2,0.000,ALERT,212.16,297.87,60.007,1471596303,"274151322000085","219011344069620",0.00,21.80,0,296.96,300.57,0.0,0.0,0.000,769875.1,769875.1,3786,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471596307,895989.00
08/19/2016 04:45,2,0.000,ALERT,213.29,299.67,59.996,1471596303,"201051344000633","219011344069620",0.00,20.70,0,297.26,302.07,0.0,0.0,0.000,517782.0,517782.0,3815,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471596308,895990.00
08/19/2016 04:45,2,0.000,ALERT,212.83,299.97,59.991,1471596303,"201051344000469","219011344069620",0.00,20.70,0,297.87,302.37,0.0,0.0,0.000,520104.7,520104.7,3831,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471596310,895991.00
08/19/2016 04:45,2,0.000,ALERT,211.93,298.17,60.007,1471596303,"201051344000646","219011344069620",0.00,21.00,0,296.36,300.27,0.0,0.0,0.000,521131.1,521131.1,3814,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471596312,895992.00
08/19/2016 04:45,2,0.000,ALERT,211.93,298.17,59.991,1471596303,"274151322000052","219011344069620",0.00,22.00,0,296.66,301.17,0.0,0.0,0.000,789856.2,789856.2,3784,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471596314,895993.00
08/19/2016 04:45,2,0.000,ALERT,212.61,298.77,60.002,1471596303,"201051344000585","219011344069620",0.00,21.50,0,296.66,300.57,0.0,0.0,0.000,530326.2,530326.2,3811,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471596316,895994.00
08/19/2016 04:45,2,0.000,ALERT,212.16,298.77,60.002,1471596303,"201051344001230","219011344069620",0.00,21.00,0,297.57,300.87,0.0,0.0,0.000,524425.8,524425.8,3833,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471596317,895995.00
08/19/2016 04:45,2,0.000,ALERT,212.83,299.37,59.975,1471596303,"201051344000582","219011344069620",0.00,21.00,0,297.57,301.17,0.0,0.0,0.000,517184.9,517184.9,3813,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471596319,895996.00
08/19/2016 04:45,2,0.000,ALERT,212.16,298.47,59.996,1471596303,"201051344000955","219011344069620",0.00,21.30,0,296.96,300.27,0.0,0.0,0.000,530857.6,530857.6,3821,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471596321,895997.00
08/19/2016 04:45,2,0.000,ALERT,212.16,298.17,59.991,1471596303,"274151322000094","219011344069620",0.00,21.50,0,296.36,299.97,0.0,0.0,0.000,647365.5,647365.5,3853,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471596323,895998.00
08/19/2016 04:45,2,0.000,ALERT,212.61,300.57,59.986,1471596303,"201051344000579","219011344069620",0.00,21.50,0,299.67,302.98,0.0,0.0,0.000,534332.5,534332.5,3825,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471596325,895999.00
08/19/2016 04:45,2,0.000,ALERT,212.16,299.07,59.996,1471596303,"201051344000890","219011344069620",0.00,21.30,0,297.57,301.47,0.0,0.0,0.000,528106.8,528106.8,3815,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471596327,896000.00
08/19/2016 04:45,2,0.000,ALERT,212.61,298.77,59.986,1471596303,"201051344000438","219011344069620",0.00,21.00,0,297.26,300.57,0.0,0.0,0.000,529634.2,529634.2,3822,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471596329,896001.00
08/19/2016 04:45,2,0.000,ALERT,212.61,297.87,59.954,1471596303,"201051344000417","219011344069620",0.00,21.30,0,296.36,299.67,0.0,0.0,0.000,521063.1,521063.1,3817,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471596330,896002.00
08/19/2016 04:45,2,0.000,ALERT,211.93,298.47,59.996,1471596303,"274151322000083","219011344069620",0.00,21.50,0,297.26,301.17,0.0,0.0,0.000,782710.9,782710.9,3795,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471596332,896003.00
08/19/2016 04:45,2,0.000,ALERT,212.61,297.87,59.981,1471596303,"274151322000076","219011344069620",0.00,22.00,0,296.66,300.57,0.0,0.0,0.000,834981.5,834981.5,3797,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471596334,896004.00
08/19/2016 04:45,2,0.000,ALERT,212.61,300.57,59.981,1471596303,"201051344000868","219011344069620",0.00,21.30,0,299.67,303.28,0.0,0.0,0.000,518962.6,518962.6,3821,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471596336,896005.00
08/19/2016 04:45,2,0.000,ALERT,212.16,299.37,59.981,1471596303,"274151322000095","219011344069620",0.00,21.30,0,298.17,301.47,0.0,0.0,0.000,826550.5,826550.5,3803,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471596338,896006.00
08/19/2016 04:45,2,0.000,ALERT,212.61,299.97,59.959,1471596303,"201051344000988","219011344069620",0.00,21.50,0,296.66,302.37,0.0,0.0,0.000,512747.3,512747.3,3833,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471596339,896007.00
08/19/2016 04:45,2,0.000,ALERT,212.16,297.57,59.986,1471596303,"201051344001025","219011344069620",0.00,20.70,0,296.36,300.87,0.0,0.0,0.000,529258.1,529258.1,3819,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471596341,896008.00
08/19/2016 04:45,2,0.000,ALERT,212.61,299.97,59.981,1471596303,"201051344000458","219011344069620",0.00,21.80,0,299.07,303.28,0.0,0.0,0.000,526341.4,526341.4,3817,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471596343,896009.00
08/19/2016 04:45,2,0.000,ALERT,213.29,299.67,59.986,1471596303,"201051344000853","219011344069620",0.00,21.30,0,299.07,302.98,0.0,0.0,0.000,525520.2,525520.2,3817,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471596345,896010.00
08/19/2016 04:45,2,0.000,ALERT,212.61,298.47,60.012,1471596303,"201051344000685","219011344069620",0.00,21.30,0,296.96,300.87,0.0,0.0,0.000,528907.2,528907.2,3827,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471596346,896011.00
08/19/2016 04:45,2,0.000,ALERT,212.38,297.87,59.996,1471596303,"201051344000917","219011344069620",0.00,21.80,0,295.76,299.67,0.0,0.0,0.000,525854.0,525854.0,3835,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471596348,896012.00
08/19/2016 04:45,2,0.000,ALERT,212.61,298.77,60.002,1471596303,"201051344001145","219011344069620",0.00,21.00,0,297.57,301.47,0.0,0.0,0.000,531053.9,531053.9,3835,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471596350,896013.00
08/19/2016 04:45,2,0.000,ALERT,212.61,297.57,59.991,1471596303,"201051344000651","219011344069620",0.00,20.30,0,296.66,299.97,0.0,0.0,0.000,523905.1,523905.1,3815,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471596352,896014.00
08/19/2016 04:45,2,0.000,ALERT,211.70,298.47,59.975,1471596303,"274151322000088","219011344069620",0.00,22.00,0,296.66,300.57,0.0,0.0,0.000,754018.1,754018.1,3790,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471596354,896015.00
08/19/2016 04:45,2,0.000,ALERT,212.83,297.57,59.981,1471596303,"274151322000068","219011344069620",0.00,22.30,0,296.36,299.67,0.0,0.0,0.000,647592.2,647592.2,3848,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471596356,896016.00
08/19/2016 04:45,2,0.000,ALERT,212.16,298.47,59.981,1471596303,"201051344001135","219011344069620",0.00,21.00,0,296.96,300.87,0.0,0.0,0.000,520048.7,520048.7,3813,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471596358,896017.00
08/19/2016 04:45,2,0.000,ALERT,212.38,300.87,59.975,1471596303,"201051344000594","219011344069620",0.00,21.30,0,298.77,303.28,0.0,0.0,0.000,530731.9,530731.9,3820,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471596360,896018.00
08/19/2016 04:45,2,0.000,ALERT,212.38,298.17,59.981,1471596303,"201051344001203","219011344069620",0.00,21.00,0,296.96,302.07,0.0,0.0,0.000,528034.0,528034.0,3825,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471596361,896019.00
08/19/2016 04:45,2,0.000,ALERT,211.93,299.37,59.981,1471596303,"274151322000054","219011344069620",0.00,22.30,0,296.96,300.87,0.0,0.0,0.000,769660.5,769660.5,3787,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471596363,896020.00
08/19/2016 04:45,2,0.000,ALERT,212.83,299.97,59.970,1471596303,"201051344000867","219011344069620",0.00,21.50,0,298.47,302.68,0.0,0.0,0.000,518041.1,518041.1,3819,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471596365,896021.00
08/19/2016 04:45,2,0.000,ALERT,212.38,298.17,59.991,1471596303,"201051344001093","219011344069620",0.00,21.50,0,296.96,299.97,0.0,0.0,0.000,525280.7,525280.7,3836,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471596367,896022.00
08/19/2016 04:45,2,0.000,ALERT,212.38,299.97,59.981,1471596303,"201051344000900","219011344069620",0.00,21.30,0,298.47,302.37,0.0,0.0,0.000,534522.2,534522.2,3831,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471596368,896023.00
08/19/2016 04:45,2,0.000,ALERT,212.83,299.37,59.986,1471596303,"201051344000648","219011344069620",0.00,20.70,0,298.17,302.68,0.0,0.0,0.000,523961.9,523961.9,3815,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471596370,896024.00
08/19/2016 04:45,2,0.000,ALERT,212.61,300.57,59.975,1471596303,"201051344000569","219011344069620",0.00,21.30,0,299.37,303.28,0.0,0.0,0.000,534781.1,534781.1,3817,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471596372,896025.00
08/19/2016 04:45,2,0.000,ALERT,212.61,300.27,59.981,1471596303,"201051344000983","219011344069620",0.00,21.30,0,299.37,302.98,0.0,0.0,0.000,526986.6,526986.6,3811,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471596374,896026.00
08/19/2016 04:45,2,0.000,ALERT,212.61,299.97,59.981,1471596303,"201051344001158","219011344069620",0.00,20.70,0,298.17,302.07,0.0,0.0,0.000,519361.1,519361.1,3821,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471596376,896027.00
08/19/2016 04:45,2,0.000,ALERT,213.06,300.27,59.981,1471596303,"201051344000576","219011344069620",0.00,21.00,0,299.07,302.68,0.0,0.0,0.000,526770.0,526770.0,3820,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471596377,896028.00
08/19/2016 04:45,2,0.000,ALERT,212.16,297.57,59.970,1471596303,"274151322000087","219011344069620",0.00,22.30,0,296.66,300.27,0.0,0.0,0.000,742146.5,742146.5,3836,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471596379,896029.00
08/19/2016 05:00,2,0.000,ALERT,212.61,299.67,59.922,1471597203,"201051344000645","219011344069620",0.00,21.50,0,298.17,301.77,0.0,0.0,0.000,526292.7,526292.7,3821,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471597205,896030.00
08/19/2016 05:00,2,0.000,ALERT,211.48,298.47,59.949,1471597203,"274151322000085","219011344069620",0.00,22.00,0,296.66,300.57,0.0,0.0,0.000,769875.1,769875.1,3788,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471597207,896031.00
08/19/2016 05:00,2,0.000,ALERT,212.61,299.37,59.954,1471597203,"201051344000633","219011344069620",0.00,20.70,0,296.36,301.47,0.0,0.0,0.000,517782.0,517782.0,3817,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471597209,896032.00
08/19/2016 05:00,2,0.000,ALERT,212.16,299.67,59.938,1471597203,"201051344000469","219011344069620",0.00,20.70,0,297.26,301.47,0.0,0.0,0.000,520104.7,520104.7,3833,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471597211,896033.00
08/19/2016 05:00,2,0.000,ALERT,211.93,297.57,59.933,1471597203,"201051344000646","219011344069620",0.00,21.00,0,296.06,299.67,0.0,0.0,0.000,521131.1,521131.1,3816,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471597213,896034.00
08/19/2016 05:00,2,0.000,ALERT,211.25,297.87,59.938,1471597203,"274151322000052","219011344069620",0.00,22.00,0,296.36,300.87,0.0,0.0,0.000,789856.2,789856.2,3786,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471597215,896035.00
08/19/2016 05:00,2,0.000,ALERT,212.38,297.87,59.944,1471597203,"201051344000585","219011344069620",0.00,21.30,0,296.06,299.97,0.0,0.0,0.000,530326.2,530326.2,3813,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471597217,896036.00
08/19/2016 05:00,2,0.000,ALERT,212.16,298.17,59.944,1471597203,"201051344001230","219011344069620",0.00,21.00,0,296.66,300.27,0.0,0.0,0.000,524425.8,524425.8,3835,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471597218,896037.00
08/19/2016 05:00,2,0.000,ALERT,212.61,298.47,59.928,1471597203,"201051344000582","219011344069620",0.00,21.00,0,297.26,300.57,0.0,0.0,0.000,517184.9,517184.9,3815,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471597220,896038.00
08/19/2016 05:00,2,0.000,ALERT,211.70,297.57,59.949,1471597203,"201051344000955","219011344069620",0.00,21.30,0,296.36,299.97,0.0,0.0,0.000,530857.6,530857.6,3823,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471597222,896039.00
08/19/2016 05:00,2,0.000,ALERT,211.48,297.57,59.938,1471597203,"274151322000094","219011344069620",0.00,21.50,0,296.36,299.97,0.0,0.0,0.000,647365.5,647365.5,3855,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471597224,896040.00
08/19/2016 05:00,2,0.000,ALERT,212.16,300.27,59.933,1471597203,"201051344000579","219011344069620",0.00,21.30,0,298.77,302.68,0.0,0.0,0.000,534332.5,534332.5,3827,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471597225,896041.00
08/19/2016 05:00,2,0.000,ALERT,212.16,298.47,59.938,1471597203,"201051344000890","219011344069620",0.00,21.30,0,297.26,301.17,0.0,0.0,0.000,528106.8,528106.8,3817,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471597227,896042.00
08/19/2016 05:00,2,0.000,ALERT,212.38,297.87,59.938,1471597203,"201051344000438","219011344069620",0.00,21.00,0,296.66,300.57,0.0,0.0,0.000,529634.2,529634.2,3824,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471597229,896043.00
08/19/2016 05:00,2,0.000,ALERT,212.38,297.26,59.938,1471597203,"201051344000417","219011344069620",0.00,21.30,0,295.76,299.37,0.0,0.0,0.000,521063.1,521063.1,3819,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471597231,896044.00
08/19/2016 05:00,2,0.000,ALERT,211.48,298.17,59.917,1471597203,"274151322000083","219011344069620",0.00,21.50,0,296.96,300.87,0.0,0.0,0.000,782710.9,782710.9,3797,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471597233,896045.00
08/19/2016 05:00,2,0.000,ALERT,212.16,298.47,59.938,1471597203,"274151322000076","219011344069620",0.00,21.80,0,296.36,300.87,0.0,0.0,0.000,834981.5,834981.5,3799,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471597235,896046.00
08/19/2016 05:00,2,0.000,ALERT,212.38,300.57,59.949,1471597203,"201051344000868","219011344069620",0.00,21.00,0,298.77,302.68,0.0,0.0,0.000,518962.6,518962.6,3823,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471597236,896047.00
08/19/2016 05:00,2,0.000,ALERT,211.48,299.07,59.938,1471597203,"274151322000095","219011344069620",0.00,21.30,0,297.87,301.17,0.0,0.0,0.000,826550.5,826550.5,3805,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471597238,896048.00
08/19/2016 05:00,2,0.000,ALERT,212.16,300.27,59.954,1471597203,"201051344000988","219011344069620",0.00,21.30,0,295.76,301.77,0.0,0.0,0.000,512747.3,512747.3,3835,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471597240,896049.00
08/19/2016 05:00,2,0.000,ALERT,212.16,297.26,59.944,1471597203,"201051344001025","219011344069620",0.00,20.70,0,296.06,300.57,0.0,0.0,0.000,529258.1,529258.1,3821,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471597242,896050.00
08/19/2016 05:00,2,0.000,ALERT,212.16,300.27,59.959,1471597203,"201051344000458","219011344069620",0.00,21.80,0,298.17,302.68,0.0,0.0,0.000,526341.4,526341.4,3819,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471597244,896051.00
08/19/2016 05:00,2,0.000,ALERT,212.83,299.97,59.954,1471597203,"201051344000853","219011344069620",0.00,21.30,0,297.87,302.07,0.0,0.0,0.000,525520.2,525520.2,3819,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471597245,896052.00
08/19/2016 05:00,2,0.000,ALERT,212.61,297.87,59.954,1471597203,"201051344000685","219011344069620",0.00,21.30,0,296.36,299.97,0.0,0.0,0.000,528907.2,528907.2,3829,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471597247,896053.00
08/19/2016 05:00,2,0.000,ALERT,212.38,297.57,59.959,1471597203,"201051344000917","219011344069620",0.00,21.80,0,295.46,299.67,0.0,0.0,0.000,525854.0,525854.0,3837,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471597249,896054.00
08/19/2016 05:00,2,0.000,ALERT,212.61,298.47,59.954,1471597203,"201051344001145","219011344069620",0.00,21.00,0,296.96,300.87,0.0,0.0,0.000,531053.9,531053.9,3837,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471597251,896055.00
08/19/2016 05:00,2,0.000,ALERT,212.38,297.57,59.954,1471597203,"201051344000651","219011344069620",0.00,20.70,0,296.06,299.67,0.0,0.0,0.000,523905.1,523905.1,3817,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471597253,896056.00
08/19/2016 05:00,2,0.000,ALERT,211.25,298.47,59.954,1471597203,"274151322000088","219011344069620",0.00,22.00,0,296.66,300.57,0.0,0.0,0.000,754018.1,754018.1,3792,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471597254,896057.00
08/19/2016 05:00,2,0.000,ALERT,212.16,297.57,59.938,1471597203,"274151322000068","219011344069620",0.00,22.30,0,296.06,299.67,0.0,0.0,0.000,647592.2,647592.2,3850,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471597256,896058.00
08/19/2016 05:00,2,0.000,ALERT,212.16,297.87,59.965,1471597203,"201051344001135","219011344069620",0.00,21.00,0,296.66,300.57,0.0,0.0,0.000,520048.7,520048.7,3815,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471597258,896059.00
