ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/19/2016 05:00,2,0.000,ALERT,212.16,300.87,59.975,1471597203,"201051344000594","219011344069620",0.00,21.00,0,298.17,302.37,0.0,0.0,0.000,530731.9,530731.9,3822,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471597260,896060.00
08/19/2016 05:00,2,0.000,ALERT,212.38,297.87,59.954,1471597203,"201051344001203","219011344069620",0.00,21.00,0,296.36,301.77,0.0,0.0,0.000,528034.0,528034.0,3827,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471597262,896061.00
08/19/2016 05:00,2,0.000,ALERT,211.48,298.17,59.949,1471597203,"274151322000054","219011344069620",0.00,22.30,0,296.66,301.17,0.0,0.0,0.000,769660.5,769660.5,3789,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471597263,896062.00
08/19/2016 05:00,2,0.000,ALERT,212.61,299.97,59.965,1471597203,"201051344000867","219011344069620",0.00,21.50,0,297.87,302.37,0.0,0.0,0.000,518041.1,518041.1,3821,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471597265,896063.00
08/19/2016 05:00,2,0.000,ALERT,212.38,298.17,59.959,1471597203,"201051344001093","219011344069620",0.00,21.50,0,296.06,299.97,0.0,0.0,0.000,525280.7,525280.7,3838,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471597267,896064.00
08/19/2016 05:00,2,0.000,ALERT,212.16,299.97,59.959,1471597203,"201051344000900","219011344069620",0.00,21.30,0,297.87,301.77,0.0,0.0,0.000,534522.2,534522.2,3833,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471597269,896065.00
08/19/2016 05:00,2,0.000,ALERT,212.61,299.67,59.959,1471597203,"201051344000648","219011344069620",0.00,20.70,0,297.57,302.07,0.0,0.0,0.000,523961.9,523961.9,3817,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471597271,896066.00
08/19/2016 05:00,2,0.000,ALERT,212.16,300.27,59.986,1471597203,"201051344000569","219011344069620",0.00,21.30,0,298.77,302.68,0.0,0.0,0.000,534781.1,534781.1,3819,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471597272,896067.00
08/19/2016 05:00,2,0.000,ALERT,212.38,300.57,59.954,1471597203,"201051344000983","219011344069620",0.00,21.30,0,298.47,302.37,0.0,0.0,0.000,526986.6,526986.6,3813,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471597274,896068.00
08/19/2016 05:00,2,0.000,ALERT,212.38,299.97,60.012,1471597203,"201051344001158","219011344069620",0.00,21.00,0,297.57,301.47,0.0,0.0,0.000,519361.1,519361.1,3823,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471597276,896069.00
08/19/2016 05:00,2,0.000,ALERT,212.83,300.27,60.002,1471597203,"201051344000576","219011344069620",0.00,21.00,0,298.17,302.07,0.0,0.0,0.000,526770.0,526770.0,3822,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471597278,896070.00
08/19/2016 05:00,2,0.000,ALERT,211.70,297.26,59.954,1471597203,"274151322000087","219011344069620",0.00,22.30,0,296.06,300.27,0.0,0.0,0.000,742146.5,742146.5,3838,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471597280,896071.00
08/19/2016 05:15,2,0.000,ALERT,212.61,299.97,59.986,1471598103,"201051344000645","219011344069620",0.00,21.50,0,297.57,301.47,0.0,0.0,0.000,526292.7,526292.7,3823,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471598105,896072.00
08/19/2016 05:15,2,0.000,ALERT,211.70,298.47,59.981,1471598103,"274151322000085","219011344069620",0.00,22.00,0,296.06,299.67,0.0,0.0,0.000,769875.1,769875.1,3790,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471598107,896073.00
08/19/2016 05:15,2,0.000,ALERT,212.83,299.67,59.954,1471598103,"201051344000633","219011344069620",0.00,20.70,0,295.76,301.17,0.0,0.0,0.000,517782.0,517782.0,3819,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471598109,896074.00
08/19/2016 05:15,2,0.000,ALERT,212.38,299.97,59.981,1471598103,"201051344000469","219011344069620",0.00,20.70,0,296.36,301.17,0.0,0.0,0.000,520104.7,520104.7,3835,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471598110,896075.00
08/19/2016 05:15,2,0.000,ALERT,211.70,297.57,59.954,1471598103,"201051344000646","219011344069620",0.00,21.00,0,295.16,299.07,0.0,0.0,0.000,521131.1,521131.1,3818,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471598112,896076.00
08/19/2016 05:15,2,0.000,ALERT,211.48,298.77,59.970,1471598103,"274151322000052","219011344069620",0.00,22.00,0,296.06,299.97,0.0,0.0,0.000,789856.2,789856.2,3788,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471598114,896077.00
08/19/2016 05:15,2,0.000,ALERT,212.16,298.17,59.981,1471598103,"201051344000585","219011344069620",0.00,21.30,0,295.16,299.37,0.0,0.0,0.000,530326.2,530326.2,3815,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471598116,896078.00
08/19/2016 05:15,2,0.000,ALERT,211.93,297.87,59.991,1471598103,"201051344001230","219011344069620",0.00,21.00,0,296.06,299.67,0.0,0.0,0.000,524425.8,524425.8,3837,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471598118,896079.00
08/19/2016 05:15,2,0.000,ALERT,212.61,298.47,59.991,1471598103,"201051344000582","219011344069620",0.00,21.00,0,296.06,299.97,0.0,0.0,0.000,517184.9,517184.9,3817,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471598119,896080.00
08/19/2016 05:15,2,0.000,ALERT,211.70,297.87,59.944,1471598103,"201051344000955","219011344069620",0.00,21.30,0,295.46,299.07,0.0,0.0,0.000,530857.6,530857.6,3825,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471598121,896081.00
08/19/2016 05:15,2,0.000,ALERT,211.70,297.57,59.991,1471598103,"274151322000094","219011344069620",0.00,21.50,0,295.76,299.07,0.0,0.0,0.000,647365.5,647365.5,3857,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471598123,896082.00
08/19/2016 05:15,2,0.000,ALERT,211.93,299.97,59.991,1471598103,"201051344000579","219011344069620",0.00,21.30,0,298.17,302.37,0.0,0.0,0.000,534332.5,534332.5,3829,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471598125,896083.00
08/19/2016 05:15,2,0.000,ALERT,211.93,298.17,59.991,1471598103,"201051344000890","219011344069620",0.00,21.30,0,296.06,300.57,0.0,0.0,0.000,528106.8,528106.8,3819,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471598127,896084.00
08/19/2016 05:15,2,0.000,ALERT,212.16,297.87,59.981,1471598103,"201051344000438","219011344069620",0.00,21.00,0,295.76,299.67,0.0,0.0,0.000,529634.2,529634.2,3826,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471598128,896085.00
08/19/2016 05:15,2,0.000,ALERT,212.38,297.26,59.975,1471598103,"201051344000417","219011344069620",0.00,21.30,0,295.16,298.77,0.0,0.0,0.000,521063.1,521063.1,3821,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471598130,896086.00
08/19/2016 05:15,2,0.000,ALERT,211.70,298.77,59.975,1471598103,"274151322000083","219011344069620",0.00,21.50,0,296.66,299.97,0.0,0.0,0.000,782710.9,782710.9,3799,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471598132,896087.00
08/19/2016 05:15,2,0.000,ALERT,212.16,298.17,59.986,1471598103,"274151322000076","219011344069620",0.00,21.80,0,296.06,299.97,0.0,0.0,0.000,834981.5,834981.5,3801,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471598134,896088.00
08/19/2016 05:15,2,0.000,ALERT,212.16,300.87,59.986,1471598103,"201051344000868","219011344069620",0.00,21.00,0,298.17,302.37,0.0,0.0,0.000,518962.6,518962.6,3825,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471598136,896089.00
08/19/2016 05:15,2,0.000,ALERT,211.48,299.37,59.986,1471598103,"274151322000095","219011344069620",0.00,21.30,0,297.26,300.57,0.0,0.0,0.000,826550.5,826550.5,3807,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471598138,896090.00
08/19/2016 05:15,2,0.000,ALERT,212.16,299.67,59.986,1471598103,"201051344000988","219011344069620",0.00,21.30,0,295.16,301.77,0.0,0.0,0.000,512747.3,512747.3,3837,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471598139,896091.00
08/19/2016 05:15,2,0.000,ALERT,211.93,296.96,60.023,1471598103,"201051344001025","219011344069620",0.00,20.70,0,294.86,299.97,0.0,0.0,0.000,529258.1,529258.1,3823,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471598141,896092.00
08/19/2016 05:15,2,0.000,ALERT,212.16,299.97,59.991,1471598103,"201051344000458","219011344069620",0.00,21.80,0,297.87,302.37,0.0,0.0,0.000,526341.4,526341.4,3821,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471598143,896093.00
08/19/2016 05:15,2,0.000,ALERT,212.83,299.97,59.986,1471598103,"201051344000853","219011344069620",0.00,21.30,0,297.57,302.07,0.0,0.0,0.000,525520.2,525520.2,3821,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471598145,896094.00
08/19/2016 05:15,2,0.000,ALERT,212.38,297.87,59.986,1471598103,"201051344000685","219011344069620",0.00,21.30,0,295.76,299.37,0.0,0.0,0.000,528907.2,528907.2,3831,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471598147,896095.00
08/19/2016 05:15,2,0.000,ALERT,212.16,297.26,59.991,1471598103,"201051344000917","219011344069620",0.00,21.80,0,294.86,299.07,0.0,0.0,0.000,525854.0,525854.0,3839,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471598148,896096.00
08/19/2016 05:15,2,0.000,ALERT,212.38,298.17,59.991,1471598103,"201051344001145","219011344069620",0.00,21.00,0,296.06,300.27,0.0,0.0,0.000,531053.9,531053.9,3839,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471598150,896097.00
08/19/2016 05:15,2,0.000,ALERT,212.16,296.96,59.996,1471598103,"201051344000651","219011344069620",0.00,20.30,0,295.16,299.07,0.0,0.0,0.000,523905.1,523905.1,3819,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471598152,896098.00
08/19/2016 05:15,2,0.000,ALERT,211.03,298.17,59.986,1471598103,"274151322000088","219011344069620",0.00,22.00,0,296.06,299.67,0.0,0.0,0.000,754018.1,754018.1,3794,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471598154,896099.00
08/19/2016 05:15,2,0.000,ALERT,212.38,297.57,59.991,1471598103,"274151322000068","219011344069620",0.00,22.30,0,295.46,298.77,0.0,0.0,0.000,647592.2,647592.2,3852,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471598156,896100.00
08/19/2016 05:15,2,0.000,ALERT,211.70,297.57,59.981,1471598103,"201051344001135","219011344069620",0.00,21.00,0,295.76,299.97,0.0,0.0,0.000,520048.7,520048.7,3817,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471598157,896101.00
08/19/2016 05:15,2,0.000,ALERT,212.16,300.87,59.996,1471598103,"201051344000594","219011344069620",0.00,21.30,0,297.26,302.68,0.0,0.0,0.000,530731.9,530731.9,3824,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471598159,896102.00
08/19/2016 05:15,2,0.000,ALERT,212.16,297.57,60.002,1471598103,"201051344001203","219011344069620",0.00,21.00,0,295.16,301.17,0.0,0.0,0.000,528034.0,528034.0,3829,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471598161,896103.00
08/19/2016 05:15,2,0.000,ALERT,211.48,298.77,59.986,1471598103,"274151322000054","219011344069620",0.00,22.30,0,296.36,300.27,0.0,0.0,0.000,769660.5,769660.5,3791,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471598163,896104.00
08/19/2016 05:15,2,0.000,ALERT,212.38,299.37,59.991,1471598103,"201051344000867","219011344069620",0.00,21.80,0,297.26,302.07,0.0,0.0,0.000,518041.1,518041.1,3823,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471598165,896105.00
08/19/2016 05:15,2,0.000,ALERT,212.16,297.87,59.986,1471598103,"201051344001093","219011344069620",0.00,21.50,0,295.76,299.37,0.0,0.0,0.000,525280.7,525280.7,3840,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471598167,896106.00
08/19/2016 05:15,2,0.000,ALERT,211.93,299.67,59.986,1471598103,"201051344000900","219011344069620",0.00,21.30,0,297.26,301.47,0.0,0.0,0.000,534522.2,534522.2,3835,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471598169,896107.00
08/19/2016 05:15,2,0.000,ALERT,212.38,299.37,59.981,1471598103,"201051344000648","219011344069620",0.00,20.70,0,296.96,301.77,0.0,0.0,0.000,523961.9,523961.9,3819,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471598170,896108.00
08/19/2016 05:15,2,0.000,ALERT,212.16,300.57,59.996,1471598103,"201051344000569","219011344069620",0.00,21.30,0,298.17,302.37,0.0,0.0,0.000,534781.1,534781.1,3821,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471598172,896109.00
08/19/2016 05:15,2,0.000,ALERT,212.16,299.97,59.986,1471598103,"201051344000983","219011344069620",0.00,21.30,0,297.87,302.07,0.0,0.0,0.000,526986.6,526986.6,3815,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471598174,896110.00
08/19/2016 05:15,2,0.000,ALERT,211.93,299.37,59.981,1471598103,"201051344001158","219011344069620",0.00,20.70,0,296.96,301.17,0.0,0.0,0.000,519361.1,519361.1,3825,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471598176,896111.00
08/19/2016 05:15,2,0.000,ALERT,212.38,300.27,59.991,1471598103,"201051344000576","219011344069620",0.00,21.00,0,297.57,301.77,0.0,0.0,0.000,526770.0,526770.0,3824,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471598178,896112.00
08/19/2016 05:15,2,0.000,ALERT,211.70,297.57,59.975,1471598103,"274151322000087","219011344069620",0.00,22.30,0,296.06,299.07,0.0,0.0,0.000,742146.5,742146.5,3841,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471598180,896113.00
08/19/2016 05:30,2,0.000,ALERT,212.61,299.37,60.007,1471599004,"201051344000645","219011344069620",0.00,21.50,0,298.17,301.77,0.0,0.0,0.000,526292.7,526292.7,3825,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471599006,896114.00
08/19/2016 05:30,2,0.000,ALERT,211.48,298.17,59.949,1471599004,"274151322000085","219011344069620",0.00,21.80,0,295.76,299.67,0.0,0.0,0.000,769875.1,769875.1,3792,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471599007,896115.00
08/19/2016 05:30,2,0.000,ALERT,212.83,299.37,59.975,1471599004,"201051344000633","219011344069620",0.00,20.70,0,296.36,301.47,0.0,0.0,0.000,517782.0,517782.0,3821,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471599009,896116.00
08/19/2016 05:30,2,0.000,ALERT,212.38,299.67,59.986,1471599004,"201051344000469","219011344069620",0.00,20.70,0,297.26,301.47,0.0,0.0,0.000,520104.7,520104.7,3837,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471599011,896117.00
08/19/2016 05:30,2,0.000,ALERT,211.48,296.96,59.975,1471599004,"201051344000646","219011344069620",0.00,21.00,0,295.16,299.07,0.0,0.0,0.000,521131.1,521131.1,3820,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471599013,896118.00
08/19/2016 05:30,2,0.000,ALERT,211.03,297.57,59.965,1471599004,"274151322000052","219011344069620",0.00,22.00,0,295.46,300.27,0.0,0.0,0.000,789856.2,789856.2,3790,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471599015,896119.00
08/19/2016 05:30,2,0.000,ALERT,211.93,297.57,59.970,1471599004,"201051344000585","219011344069620",0.00,21.30,0,295.46,299.37,0.0,0.0,0.000,530326.2,530326.2,3817,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471599016,896120.00
08/19/2016 05:30,2,0.000,ALERT,211.93,297.57,59.938,1471599004,"201051344001230","219011344069620",0.00,21.00,0,296.06,299.67,0.0,0.0,0.000,524425.8,524425.8,3839,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471599018,896121.00
08/19/2016 05:30,2,0.000,ALERT,212.38,298.17,59.996,1471599004,"201051344000582","219011344069620",0.00,21.00,0,296.36,299.97,0.0,0.0,0.000,517184.9,517184.9,3819,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471599020,896122.00
08/19/2016 05:30,2,0.000,ALERT,211.48,296.96,59.975,1471599004,"201051344000955","219011344069620",0.00,21.30,0,295.76,299.07,0.0,0.0,0.000,530857.6,530857.6,3827,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471599022,896123.00
08/19/2016 05:30,2,0.000,ALERT,211.70,297.26,59.965,1471599004,"274151322000094","219011344069620",0.00,21.50,0,295.46,299.07,0.0,0.0,0.000,647365.5,647365.5,3859,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471599024,896124.00
08/19/2016 05:30,2,0.000,ALERT,212.16,300.27,59.965,1471599004,"201051344000579","219011344069620",0.00,21.30,0,298.17,302.07,0.0,0.0,0.000,534332.5,534332.5,3831,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471599025,896125.00
08/19/2016 05:30,2,0.000,ALERT,211.70,297.87,59.965,1471599004,"201051344000890","219011344069620",0.00,21.30,0,296.36,300.27,0.0,0.0,0.000,528106.8,528106.8,3821,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471599027,896126.00
08/19/2016 05:30,2,0.000,ALERT,211.93,297.26,59.965,1471599004,"201051344000438","219011344069620",0.00,21.00,0,296.06,299.67,0.0,0.0,0.000,529634.2,529634.2,3828,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471599029,896127.00
08/19/2016 05:30,2,0.000,ALERT,211.93,296.66,59.965,1471599004,"201051344000417","219011344069620",0.00,21.30,0,294.86,298.77,0.0,0.0,0.000,521063.1,521063.1,3823,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471599031,896128.00
08/19/2016 05:30,2,0.000,ALERT,211.48,297.87,59.970,1471599004,"274151322000083","219011344069620",0.00,21.50,0,296.06,300.27,0.0,0.0,0.000,782710.9,782710.9,3801,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471599032,896129.00
08/19/2016 05:30,2,0.000,ALERT,211.93,298.17,59.965,1471599004,"274151322000076","219011344069620",0.00,21.80,0,295.46,299.97,0.0,0.0,0.000,834981.5,834981.5,3803,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471599034,896130.00
08/19/2016 05:30,2,0.000,ALERT,212.16,300.27,59.975,1471599004,"201051344000868","219011344069620",0.00,21.30,0,298.77,302.37,0.0,0.0,0.000,518962.6,518962.6,3827,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471599036,896131.00
08/19/2016 05:30,2,0.000,ALERT,211.25,298.77,59.965,1471599004,"274151322000095","219011344069620",0.00,21.30,0,296.96,300.57,0.0,0.0,0.000,826550.5,826550.5,3809,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471599038,896132.00
08/19/2016 05:30,2,0.000,ALERT,211.93,299.37,59.991,1471599004,"201051344000988","219011344069620",0.00,21.30,0,295.46,301.17,0.0,0.0,0.000,512747.3,512747.3,3839,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471599040,896133.00
08/19/2016 05:30,2,0.000,ALERT,211.70,296.36,59.938,1471599004,"201051344001025","219011344069620",0.00,20.70,0,295.16,299.97,0.0,0.0,0.000,529258.1,529258.1,3825,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471599042,896134.00
08/19/2016 05:30,2,0.000,ALERT,212.16,299.67,59.991,1471599004,"201051344000458","219011344069620",0.00,21.80,0,298.17,302.07,0.0,0.0,0.000,526341.4,526341.4,3823,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471599044,896135.00
08/19/2016 05:30,2,0.000,ALERT,212.61,299.67,59.959,1471599004,"201051344000853","219011344069620",0.00,21.30,0,298.17,301.47,0.0,0.0,0.000,525520.2,525520.2,3823,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471599045,896136.00
08/19/2016 05:30,2,0.000,ALERT,212.16,297.57,59.981,1471599004,"201051344000685","219011344069620",0.00,21.30,0,295.46,299.37,0.0,0.0,0.000,528907.2,528907.2,3833,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471599047,896137.00
08/19/2016 05:30,2,0.000,ALERT,211.93,296.66,60.007,1471599004,"201051344000917","219011344069620",0.00,21.80,0,294.26,298.77,0.0,0.0,0.000,525854.0,525854.0,3841,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471599049,896138.00
08/19/2016 05:30,2,0.000,ALERT,212.16,297.57,59.965,1471599004,"201051344001145","219011344069620",0.00,21.00,0,296.36,299.97,0.0,0.0,0.000,531053.9,531053.9,3841,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471599051,896139.00
08/19/2016 05:30,2,0.000,ALERT,211.93,296.66,59.991,1471599004,"201051344000651","219011344069620",0.00,20.70,0,295.16,298.77,0.0,0.0,0.000,523905.1,523905.1,3821,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471599053,896140.00
08/19/2016 05:30,2,0.000,ALERT,211.03,298.17,59.970,1471599004,"274151322000088","219011344069620",0.00,22.00,0,295.76,299.67,0.0,0.0,0.000,754018.1,754018.1,3796,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471599054,896141.00
08/19/2016 05:30,2,0.000,ALERT,211.93,296.66,59.965,1471599004,"274151322000068","219011344069620",0.00,22.30,0,295.16,298.77,0.0,0.0,0.000,647592.2,647592.2,3854,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471599056,896142.00
08/19/2016 05:30,2,0.000,ALERT,211.48,296.96,59.970,1471599004,"201051344001135","219011344069620",0.00,21.00,0,295.76,299.67,0.0,0.0,0.000,520048.7,520048.7,3819,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471599058,896143.00
08/19/2016 05:30,2,0.000,ALERT,211.93,300.57,59.965,1471599004,"201051344000594","219011344069620",0.00,21.30,0,297.87,302.07,0.0,0.0,0.000,530731.9,530731.9,3826,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471599060,896144.00
08/19/2016 05:30,2,0.000,ALERT,211.93,296.96,59.975,1471599004,"201051344001203","219011344069620",0.00,21.00,0,295.76,300.87,0.0,0.0,0.000,528034.0,528034.0,3831,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471599062,896145.00
08/19/2016 05:30,2,0.000,ALERT,211.25,298.47,59.970,1471599004,"274151322000054","219011344069620",0.00,22.30,0,295.76,299.97,0.0,0.0,0.000,769660.5,769660.5,3793,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471599064,896146.00
08/19/2016 05:30,2,0.000,ALERT,212.38,299.37,59.981,1471599004,"201051344000867","219011344069620",0.00,21.50,0,297.57,301.77,0.0,0.0,0.000,518041.1,518041.1,3825,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471599065,896147.00
08/19/2016 05:30,2,0.000,ALERT,211.70,297.26,59.975,1471599004,"201051344001093","219011344069620",0.00,21.50,0,295.76,299.07,0.0,0.0,0.000,525280.7,525280.7,3842,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471599067,896148.00
08/19/2016 05:30,2,0.000,ALERT,212.16,299.67,59.938,1471599004,"201051344000900","219011344069620",0.00,21.00,0,297.57,301.17,0.0,0.0,0.000,534522.2,534522.2,3837,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471599069,896149.00
08/19/2016 05:30,2,0.000,ALERT,212.38,299.37,59.965,1471599004,"201051344000648","219011344069620",0.00,20.70,0,297.57,301.47,0.0,0.0,0.000,523961.9,523961.9,3821,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471599071,896150.00
08/19/2016 05:30,2,0.000,ALERT,212.16,299.97,59.949,1471599004,"201051344000569","219011344069620",0.00,21.50,0,298.47,302.07,0.0,0.0,0.000,534781.1,534781.1,3823,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471599073,896151.00
08/19/2016 05:30,2,0.000,ALERT,212.38,299.97,59.970,1471599004,"201051344000983","219011344069620",0.00,21.30,0,298.17,301.77,0.0,0.0,0.000,526986.6,526986.6,3817,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471599075,896152.00
08/19/2016 05:30,2,0.000,ALERT,212.16,299.37,59.970,1471599004,"201051344001158","219011344069620",0.00,20.70,0,297.26,300.87,0.0,0.0,0.000,519361.1,519361.1,3827,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471599076,896153.00
08/19/2016 05:30,2,0.000,ALERT,212.61,299.97,59.954,1471599004,"201051344000576","219011344069620",0.00,21.00,0,298.17,301.47,0.0,0.0,0.000,526770.0,526770.0,3826,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471599078,896154.00
08/19/2016 05:30,2,0.000,ALERT,211.48,297.26,59.965,1471599004,"274151322000087","219011344069620",0.00,22.30,0,295.46,299.37,0.0,0.0,0.000,742146.5,742146.5,3843,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471599080,896155.00
08/19/2016 05:45,2,0.000,ALERT,211.70,297.87,60.018,1471599904,"201051344000645","219011344069620",0.00,21.50,0,296.66,301.17,0.0,0.0,0.000,526292.7,526292.7,3827,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471599906,896156.00
08/19/2016 05:45,2,0.000,ALERT,210.80,296.66,60.002,1471599904,"274151322000085","219011344069620",0.00,22.00,0,294.86,299.07,0.0,0.0,0.000,769875.1,769875.1,3794,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471599908,896157.00
08/19/2016 05:45,2,0.000,ALERT,211.93,297.57,59.996,1471599904,"201051344000633","219011344069620",0.00,21.00,0,295.16,300.87,0.0,0.0,0.000,517782.0,517782.0,3823,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471599910,896158.00
08/19/2016 05:45,2,0.000,ACTIVE_NO_POWER,211.48,297.87,60.002,1471599904,"201051344000469","219011344069620",0.00,20.70,0,295.76,300.87,0.0,0.0,0.000,520104.7,520104.7,3839,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471599912,896159.00
08/19/2016 05:45,2,0.000,ALERT,210.57,296.36,59.991,1471599904,"201051344000646","219011344069620",0.00,21.00,0,294.56,298.47,0.0,0.0,0.000,521131.1,521131.1,3822,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471599913,896160.00
08/19/2016 05:45,2,0.000,ALERT,210.12,295.76,59.996,1471599904,"274151322000052","219011344069620",0.00,22.00,0,294.56,299.37,0.0,0.0,0.000,789856.2,789856.2,3792,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471599915,896161.00
08/19/2016 05:45,2,0.000,ALERT,211.03,296.96,60.012,1471599904,"201051344000585","219011344069620",0.00,21.30,0,294.86,298.77,0.0,0.0,0.000,530326.2,530326.2,3819,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471599917,896162.00
08/19/2016 05:45,2,0.000,ALERT,210.80,296.96,59.996,1471599904,"201051344001230","219011344069620",0.00,21.00,0,295.46,299.07,0.0,0.0,0.000,524425.8,524425.8,3841,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471599919,896163.00
08/19/2016 05:45,2,0.000,ALERT,211.48,297.57,60.002,1471599904,"201051344000582","219011344069620",0.00,21.00,0,296.06,299.37,0.0,0.0,0.000,517184.9,517184.9,3821,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471599921,896164.00
08/19/2016 05:45,2,0.000,ALERT,210.57,296.66,59.975,1471599904,"201051344000955","219011344069620",0.00,21.30,0,294.86,298.47,0.0,0.0,0.000,530857.6,530857.6,3829,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471599922,896165.00
08/19/2016 05:45,2,0.000,ALERT,210.80,296.06,60.002,1471599904,"274151322000094","219011344069620",0.00,21.50,0,294.56,298.47,0.0,0.0,0.000,647365.5,647365.5,3861,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471599924,896166.00
08/19/2016 05:45,2,0.000,ALERT,211.25,298.47,59.996,1471599904,"201051344000579","219011344069620",0.00,21.30,0,297.26,302.07,0.0,0.0,0.000,534332.5,534332.5,3833,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471599926,896167.00
08/19/2016 05:45,2,0.000,ALERT,210.80,297.26,59.996,1471599904,"201051344000890","219011344069620",0.00,21.30,0,295.76,299.97,0.0,0.0,0.000,528106.8,528106.8,3823,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471599928,896168.00
08/19/2016 05:45,2,0.000,ALERT,211.03,296.66,60.007,1471599904,"201051344000438","219011344069620",0.00,21.00,0,295.16,299.07,0.0,0.0,0.000,529634.2,529634.2,3830,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471599930,896169.00
08/19/2016 05:45,2,0.000,ALERT,211.25,296.06,59.996,1471599904,"201051344000417","219011344069620",0.00,21.30,0,294.56,298.17,0.0,0.0,0.000,521063.1,521063.1,3825,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471599931,896170.00
08/19/2016 05:45,2,0.000,ALERT,210.57,296.66,59.991,1471599904,"274151322000083","219011344069620",0.00,21.80,0,295.16,299.67,0.0,0.0,0.000,782710.9,782710.9,3803,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471599933,896171.00
08/19/2016 05:45,2,0.000,ALERT,211.03,296.06,60.012,1471599904,"274151322000076","219011344069620",0.00,21.80,0,294.86,299.37,0.0,0.0,0.000,834981.5,834981.5,3805,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471599935,896172.00
08/19/2016 05:45,2,0.000,ALERT,211.25,298.77,59.986,1471599904,"201051344000868","219011344069620",0.00,21.00,0,297.57,301.77,0.0,0.0,0.000,518962.6,518962.6,3829,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471599937,896173.00
08/19/2016 05:45,2,0.000,ALERT,210.35,297.57,59.949,1471599904,"274151322000095","219011344069620",0.00,21.50,0,296.06,299.97,0.0,0.0,0.000,826550.5,826550.5,3811,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471599939,896174.00
08/19/2016 05:45,2,0.000,ALERT,211.25,298.17,59.986,1471599904,"201051344000988","219011344069620",0.00,21.30,0,294.56,300.87,0.0,0.0,0.000,512747.3,512747.3,3841,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471599941,896175.00
08/19/2016 05:45,2,0.000,ALERT,211.03,296.36,60.002,1471599904,"201051344001025","219011344069620",0.00,20.70,0,294.86,299.37,0.0,0.0,0.000,529258.1,529258.1,3827,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471599943,896176.00
08/19/2016 05:45,2,0.000,ALERT,211.25,298.17,59.991,1471599904,"201051344000458","219011344069620",0.00,21.80,0,296.96,301.77,0.0,0.0,0.000,526341.4,526341.4,3825,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471599944,896177.00
08/19/2016 05:45,2,0.000,ALERT,211.93,298.17,59.986,1471599904,"201051344000853","219011344069620",0.00,21.30,0,296.96,301.47,0.0,0.0,0.000,525520.2,525520.2,3825,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471599946,896178.00
08/19/2016 05:45,2,0.000,ALERT,211.25,296.66,60.012,1471599904,"201051344000685","219011344069620",0.00,21.30,0,295.16,299.07,0.0,0.0,0.000,528907.2,528907.2,3835,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471599948,896179.00
08/19/2016 05:45,2,0.000,ALERT,211.03,296.36,59.959,1471599904,"201051344000917","219011344069620",0.00,22.00,0,293.96,298.17,0.0,0.0,0.000,525854.0,525854.0,3843,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471599950,896180.00
08/19/2016 05:45,2,0.000,ALERT,211.48,297.26,59.991,1471599904,"201051344001145","219011344069620",0.00,21.00,0,295.46,299.37,0.0,0.0,0.000,531053.9,531053.9,3843,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471599952,896181.00
08/19/2016 05:45,2,0.000,ALERT,211.03,295.76,59.986,1471599904,"201051344000651","219011344069620",0.00,20.30,0,294.86,298.17,0.0,0.0,0.000,523905.1,523905.1,3823,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471599953,896182.00
08/19/2016 05:45,2,0.000,ALERT,210.12,296.36,59.986,1471599904,"274151322000088","219011344069620",0.00,22.00,0,294.86,299.07,0.0,0.0,0.000,754018.1,754018.1,3798,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471599955,896183.00
08/19/2016 05:45,2,0.000,ALERT,210.80,295.76,59.981,1471599904,"274151322000068","219011344069620",0.00,22.50,0,294.26,298.17,0.0,0.0,0.000,647592.2,647592.2,3856,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471599957,896184.00
08/19/2016 05:45,2,0.000,ALERT,210.80,296.66,59.975,1471599904,"201051344001135","219011344069620",0.00,21.00,0,295.46,299.37,0.0,0.0,0.000,520048.7,520048.7,3821,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471599959,896185.00
08/19/2016 05:45,2,0.000,ALERT,211.25,298.77,59.991,1471599904,"201051344000594","219011344069620",0.00,21.30,0,296.96,301.77,0.0,0.0,0.000,530731.9,530731.9,3828,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471599961,896186.00
08/19/2016 05:45,2,0.000,ALERT,211.25,296.36,59.996,1471599904,"201051344001203","219011344069620",0.00,21.00,0,295.16,300.27,0.0,0.0,0.000,528034.0,528034.0,3833,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471599963,896187.00
08/19/2016 05:45,2,0.000,ALERT,210.35,297.26,59.981,1471599904,"274151322000054","219011344069620",0.00,22.30,0,294.86,299.67,0.0,0.0,0.000,769660.5,769660.5,3795,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471599964,896188.00
08/19/2016 05:45,2,0.000,ALERT,211.48,297.87,59.986,1471599904,"201051344000867","219011344069620",0.00,21.50,0,296.66,301.47,0.0,0.0,0.000,518041.1,518041.1,3827,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471599967,896189.00
08/19/2016 05:45,2,0.000,ALERT,211.03,296.66,59.975,1471599904,"201051344001093","219011344069620",0.00,21.80,0,295.46,298.47,0.0,0.0,0.000,525280.7,525280.7,3844,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471599968,896190.00
08/19/2016 05:45,2,0.000,ALERT,211.03,297.57,59.986,1471599904,"201051344000900","219011344069620",0.00,21.30,0,296.66,301.17,0.0,0.0,0.000,534522.2,534522.2,3839,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471599970,896191.00
08/19/2016 05:45,2,0.000,ALERT,211.48,297.26,59.986,1471599904,"201051344000648","219011344069620",0.00,20.70,0,296.36,301.47,0.0,0.0,0.000,523961.9,523961.9,3823,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471599972,896192.00
08/19/2016 05:45,2,0.000,ALERT,211.48,298.47,59.975,1471599904,"201051344000569","219011344069620",0.00,21.30,0,297.57,302.07,0.0,0.0,0.000,534781.1,534781.1,3825,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471599974,896193.00
08/19/2016 05:45,2,0.000,ALERT,211.25,298.17,59.975,1471599904,"201051344000983","219011344069620",0.00,21.50,0,297.26,301.77,0.0,0.0,0.000,526986.6,526986.6,3819,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471599976,896194.00
08/19/2016 05:45,2,0.000,ALERT,211.25,297.57,59.981,1471599904,"201051344001158","219011344069620",0.00,21.00,0,296.36,300.87,0.0,0.0,0.000,519361.1,519361.1,3829,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471599978,896195.00
08/19/2016 05:45,2,0.000,ALERT,211.93,298.47,59.981,1471599904,"201051344000576","219011344069620",0.00,21.00,0,296.96,301.17,0.0,0.0,0.000,526770.0,526770.0,3828,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471599980,896196.00
08/19/2016 05:45,2,0.000,ALERT,210.57,295.76,59.986,1471599904,"274151322000087","219011344069620",0.00,22.50,0,294.26,298.77,0.0,0.0,0.000,742146.5,742146.5,3845,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471599981,896197.00
08/19/2016 06:00,2,0.000,ALERT,212.16,298.77,59.959,1471600804,"201051344000645","219011344069620",0.00,21.50,0,295.76,300.27,0.0,0.0,0.000,526292.7,526292.7,3829,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471600806,896198.00
08/19/2016 06:00,2,0.000,ALERT,211.25,297.87,59.970,1471600804,"274151322000085","219011344069620",0.00,22.00,0,293.96,299.37,0.0,0.0,0.000,769875.1,769875.1,3796,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471600808,896199.00
08/19/2016 06:00,2,0.000,ALERT,211.93,298.17,60.002,1471600804,"201051344000633","219011344069620",0.00,21.00,0,293.96,299.67,0.0,0.0,0.000,517782.0,517782.0,3825,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471600810,896200.00
08/19/2016 06:00,2,0.000,ALERT,211.48,298.77,59.959,1471600804,"201051344000469","219011344069620",0.00,20.70,0,294.86,299.97,0.0,0.0,0.000,520104.7,520104.7,3841,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471600811,896201.00
08/19/2016 06:00,2,0.000,ALERT,211.03,296.66,59.959,1471600804,"201051344000646","219011344069620",0.00,21.30,0,293.96,297.87,0.0,0.0,0.000,521131.1,521131.1,3824,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471600813,896202.00
08/19/2016 06:00,2,0.000,ALERT,211.03,297.26,59.928,1471600804,"274151322000052","219011344069620",0.00,22.00,0,293.96,299.67,0.0,0.0,0.000,789856.2,789856.2,3794,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471600815,896203.00
08/19/2016 06:00,2,0.000,ALERT,211.48,296.66,59.965,1471600804,"201051344000585","219011344069620",0.00,21.30,0,293.96,298.17,0.0,0.0,0.000,530326.2,530326.2,3821,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471600817,896204.00
