ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/19/2016 06:00,2,0.000,ALERT,211.25,296.96,59.954,1471600804,"201051344001230","219011344069620",0.00,21.00,0,294.86,298.47,0.0,0.0,0.000,524425.8,524425.8,3843,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471600818,896205.00
08/19/2016 06:00,2,0.000,ALERT,211.70,297.57,59.954,1471600804,"201051344000582","219011344069620",0.00,21.00,0,295.16,298.77,0.0,0.0,0.000,517184.9,517184.9,3823,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471600820,896206.00
08/19/2016 06:00,2,0.000,ALERT,211.03,296.66,59.959,1471600804,"201051344000955","219011344069620",0.00,21.30,0,294.56,298.47,0.0,0.0,0.000,530857.6,530857.6,3831,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471600822,896207.00
08/19/2016 06:00,2,0.000,ALERT,211.48,297.57,59.986,1471600804,"274151322000094","219011344069620",0.00,21.80,0,293.66,298.47,0.0,0.0,0.000,647365.5,647365.5,3863,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471600824,896208.00
08/19/2016 06:00,2,0.000,ALERT,211.48,299.37,59.954,1471600804,"201051344000579","219011344069620",0.00,21.50,0,296.36,300.87,0.0,0.0,0.000,534332.5,534332.5,3835,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471600826,896209.00
08/19/2016 06:00,2,0.000,ALERT,211.25,297.26,59.959,1471600804,"201051344000890","219011344069620",0.00,21.50,0,295.16,299.37,0.0,0.0,0.000,528106.8,528106.8,3825,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471600828,896210.00
08/19/2016 06:00,2,0.000,ALERT,211.48,296.36,59.965,1471600804,"201051344000438","219011344069620",0.00,21.00,0,294.86,298.47,0.0,0.0,0.000,529634.2,529634.2,3832,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471600829,896211.00
08/19/2016 06:00,2,0.000,ALERT,211.48,296.06,59.938,1471600804,"201051344000417","219011344069620",0.00,21.30,0,293.96,297.57,0.0,0.0,0.000,521063.1,521063.1,3827,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471600831,896212.00
08/19/2016 06:00,2,0.000,ALERT,211.48,298.17,59.981,1471600804,"274151322000083","219011344069620",0.00,21.80,0,294.26,299.67,0.0,0.0,0.000,782710.9,782710.9,3805,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471600833,896213.00
08/19/2016 06:00,2,0.000,ALERT,211.70,298.17,59.944,1471600804,"274151322000076","219011344069620",0.00,21.80,0,293.66,299.37,0.0,0.0,0.000,834981.5,834981.5,3807,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471600835,896214.00
08/19/2016 06:00,2,0.000,ALERT,211.48,299.37,59.922,1471600804,"201051344000868","219011344069620",0.00,21.30,0,296.36,301.17,0.0,0.0,0.000,518962.6,518962.6,3831,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471600837,896215.00
08/19/2016 06:00,2,0.000,ALERT,211.03,298.77,59.970,1471600804,"274151322000095","219011344069620",0.00,21.50,0,295.16,299.97,0.0,0.0,0.000,826550.5,826550.5,3813,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471600839,896216.00
08/19/2016 06:00,2,0.000,ALERT,211.48,298.47,59.981,1471600804,"201051344000988","219011344069620",0.00,21.50,0,293.36,299.97,0.0,0.0,0.000,512747.3,512747.3,3843,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471600841,896217.00
08/19/2016 06:00,2,0.000,ALERT,211.25,296.36,59.975,1471600804,"201051344001025","219011344069620",0.00,20.70,0,294.26,299.07,0.0,0.0,0.000,529258.1,529258.1,3829,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471600843,896218.00
08/19/2016 06:00,2,0.000,ALERT,211.48,299.07,59.949,1471600804,"201051344000458","219011344069620",0.00,21.80,0,296.06,301.17,0.0,0.0,0.000,526341.4,526341.4,3827,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471600844,896219.00
08/19/2016 06:00,2,0.000,ALERT,211.93,298.47,59.991,1471600804,"201051344000853","219011344069620",0.00,21.30,0,295.76,300.57,0.0,0.0,0.000,525520.2,525520.2,3827,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471600846,896220.00
08/19/2016 06:00,2,0.000,ALERT,211.70,296.96,59.949,1471600804,"201051344000685","219011344069620",0.00,21.30,0,294.56,298.47,0.0,0.0,0.000,528907.2,528907.2,3837,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471600848,896221.00
08/19/2016 06:00,2,0.000,ALERT,211.48,296.36,59.944,1471600804,"201051344000917","219011344069620",0.00,21.80,0,293.06,297.57,0.0,0.0,0.000,525854.0,525854.0,3845,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471600850,896222.00
08/19/2016 06:00,2,0.000,ALERT,211.48,297.26,59.981,1471600804,"201051344001145","219011344069620",0.00,21.00,0,295.16,299.07,0.0,0.0,0.000,531053.9,531053.9,3845,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471600851,896223.00
08/19/2016 06:00,2,0.000,ALERT,211.48,296.36,59.949,1471600804,"201051344000651","219011344069620",0.00,20.70,0,293.96,297.57,0.0,0.0,0.000,523905.1,523905.1,3825,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471600853,896224.00
08/19/2016 06:00,2,0.000,ALERT,211.03,297.57,59.959,1471600804,"274151322000088","219011344069620",0.00,22.30,0,293.66,299.07,0.0,0.0,0.000,754018.1,754018.1,3800,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471600855,896225.00
08/19/2016 06:00,2,0.000,ALERT,211.70,296.66,59.949,1471600804,"274151322000068","219011344069620",0.00,22.50,0,293.36,298.47,0.0,0.0,0.000,647592.2,647592.2,3858,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471600857,896226.00
08/19/2016 06:00,2,0.000,ALERT,211.03,296.96,59.981,1471600804,"201051344001135","219011344069620",0.00,21.00,0,294.86,298.77,0.0,0.0,0.000,520048.7,520048.7,3823,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471600859,896227.00
08/19/2016 06:00,2,0.000,ALERT,211.25,299.67,59.944,1471600804,"201051344000594","219011344069620",0.00,21.30,0,295.76,300.87,0.0,0.0,0.000,530731.9,530731.9,3830,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471600861,896228.00
08/19/2016 06:00,2,0.000,ALERT,211.48,296.66,59.986,1471600804,"201051344001203","219011344069620",0.00,21.00,0,294.56,299.97,0.0,0.0,0.000,528034.0,528034.0,3835,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471600862,896229.00
08/19/2016 06:00,2,0.000,ALERT,211.03,297.57,59.933,1471600804,"274151322000054","219011344069620",0.00,22.30,0,293.96,299.67,0.0,0.0,0.000,769660.5,769660.5,3797,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471600864,896230.00
08/19/2016 06:00,2,0.000,ALERT,211.70,298.47,59.981,1471600804,"201051344000867","219011344069620",0.00,21.80,0,295.46,300.87,0.0,0.0,0.000,518041.1,518041.1,3829,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471600866,896231.00
08/19/2016 06:00,2,0.000,ALERT,211.25,296.66,59.933,1471600804,"201051344001093","219011344069620",0.00,21.50,0,294.56,298.17,0.0,0.0,0.000,525280.7,525280.7,3846,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471600868,896232.00
08/19/2016 06:00,2,0.000,ALERT,211.48,298.77,59.944,1471600804,"201051344000900","219011344069620",0.00,21.30,0,295.46,300.27,0.0,0.0,0.000,534522.2,534522.2,3841,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471600870,896233.00
08/19/2016 06:00,2,0.000,ALERT,211.70,298.17,59.933,1471600804,"201051344000648","219011344069620",0.00,20.70,0,295.46,300.57,0.0,0.0,0.000,523961.9,523961.9,3825,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471600871,896234.00
08/19/2016 06:00,2,0.000,ALERT,211.48,299.37,59.944,1471600804,"201051344000569","219011344069620",0.00,21.50,0,296.36,301.17,0.0,0.0,0.000,534781.1,534781.1,3827,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471600873,896235.00
08/19/2016 06:00,2,0.000,ALERT,211.48,299.07,59.896,1471600804,"201051344000983","219011344069620",0.00,21.50,0,296.06,300.87,0.0,0.0,0.000,526986.6,526986.6,3821,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471600875,896236.00
08/19/2016 06:00,2,0.000,ALERT,211.48,298.47,59.933,1471600804,"201051344001158","219011344069620",0.00,21.00,0,295.16,299.97,0.0,0.0,0.000,519361.1,519361.1,3831,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471600877,896237.00
08/19/2016 06:00,2,0.000,ALERT,211.93,299.37,59.986,1471600804,"201051344000576","219011344069620",0.00,21.00,0,295.76,300.57,0.0,0.0,0.000,526770.0,526770.0,3830,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471600879,896238.00
08/19/2016 06:00,2,0.000,ALERT,211.48,296.96,59.944,1471600804,"274151322000087","219011344069620",0.00,22.50,0,293.66,298.77,0.0,0.0,0.000,742146.5,742146.5,3847,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471600880,896239.00
08/19/2016 06:15,2,0.000,ALERT,211.70,298.77,59.944,1471601703,"201051344000645","219011344069620",0.00,21.50,0,296.06,300.57,0.0,0.0,0.000,526292.7,526292.7,3831,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471601705,896240.00
08/19/2016 06:15,2,0.000,ALERT,211.25,297.87,59.959,1471601703,"274151322000085","219011344069620",0.00,22.30,0,294.86,299.37,0.0,0.0,0.000,769875.1,769875.1,3798,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471601707,896241.00
08/19/2016 06:15,2,0.000,ALERT,211.93,298.47,59.970,1471601703,"201051344000633","219011344069620",0.00,21.00,0,294.26,299.97,0.0,0.0,0.000,517782.0,517782.0,3827,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471601708,896242.00
08/19/2016 06:15,2,0.000,ALERT,211.48,298.47,59.954,1471601703,"201051344000469","219011344069620",0.00,20.70,0,295.16,299.97,0.0,0.0,0.000,520104.7,520104.7,3843,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471601710,896243.00
08/19/2016 06:15,2,0.000,ALERT,210.57,296.36,59.965,1471601703,"201051344000646","219011344069620",0.00,21.30,0,294.26,298.17,0.0,0.0,0.000,521131.1,521131.1,3826,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471601712,896244.00
08/19/2016 06:15,2,0.000,ALERT,210.80,297.57,59.954,1471601703,"274151322000052","219011344069620",0.00,22.30,0,294.56,299.67,0.0,0.0,0.000,789856.2,789856.2,3796,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471601714,896245.00
08/19/2016 06:15,2,0.000,ALERT,211.03,296.36,59.938,1471601703,"201051344000585","219011344069620",0.00,21.50,0,293.96,298.47,0.0,0.0,0.000,530326.2,530326.2,3823,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471601716,896246.00
08/19/2016 06:15,2,0.000,ALERT,211.03,296.96,59.981,1471601703,"201051344001230","219011344069620",0.00,21.00,0,294.86,299.07,0.0,0.0,0.000,524425.8,524425.8,3845,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471601717,896247.00
08/19/2016 06:15,2,0.000,ALERT,211.48,297.26,59.965,1471601703,"201051344000582","219011344069620",0.00,21.00,0,295.46,299.37,0.0,0.0,0.000,517184.9,517184.9,3825,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471601719,896248.00
08/19/2016 06:15,2,0.000,ALERT,210.57,296.36,59.954,1471601703,"201051344000955","219011344069620",0.00,21.30,0,294.56,298.77,0.0,0.0,0.000,530857.6,530857.6,3833,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471601721,896249.00
08/19/2016 06:15,2,0.000,ALERT,211.03,297.57,59.954,1471601703,"274151322000094","219011344069620",0.00,21.80,0,294.56,298.77,0.0,0.0,0.000,647365.5,647365.5,3865,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471601723,896250.00
08/19/2016 06:15,2,0.000,ALERT,211.03,299.07,59.986,1471601703,"201051344000579","219011344069620",0.00,21.50,0,296.96,300.87,0.0,0.0,0.000,534332.5,534332.5,3837,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471601725,896251.00
08/19/2016 06:15,2,0.000,ALERT,210.57,296.66,59.975,1471601703,"201051344000890","219011344069620",0.00,21.50,0,295.16,299.97,0.0,0.0,0.000,528106.8,528106.8,3827,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471601727,896252.00
08/19/2016 06:15,2,0.000,ALERT,211.03,296.66,59.959,1471601703,"201051344000438","219011344069620",0.00,21.00,0,294.86,299.37,0.0,0.0,0.000,529634.2,529634.2,3834,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471601728,896253.00
08/19/2016 06:15,2,0.000,ALERT,211.03,295.76,59.954,1471601703,"201051344000417","219011344069620",0.00,21.30,0,294.26,298.17,0.0,0.0,0.000,521063.1,521063.1,3829,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471601730,896254.00
08/19/2016 06:15,2,0.000,ALERT,211.03,298.47,59.928,1471601703,"274151322000083","219011344069620",0.00,21.80,0,295.46,299.97,0.0,0.0,0.000,782710.9,782710.9,3807,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471601732,896255.00
08/19/2016 06:15,2,0.000,ALERT,211.70,297.57,59.965,1471601703,"274151322000076","219011344069620",0.00,22.00,0,295.16,299.37,0.0,0.0,0.000,834981.5,834981.5,3809,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471601734,896256.00
08/19/2016 06:15,2,0.000,ALERT,211.03,299.07,59.965,1471601703,"201051344000868","219011344069620",0.00,21.30,0,296.96,301.17,0.0,0.0,0.000,518962.6,518962.6,3833,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471601736,896257.00
08/19/2016 06:15,2,0.000,ALERT,211.25,299.07,59.996,1471601703,"274151322000095","219011344069620",0.00,21.50,0,296.36,300.27,0.0,0.0,0.000,826550.5,826550.5,3815,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471601738,896258.00
08/19/2016 06:15,2,0.000,ALERT,211.03,298.77,59.965,1471601703,"201051344000988","219011344069620",0.00,21.50,0,293.66,299.97,0.0,0.0,0.000,512747.3,512747.3,3845,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471601739,896259.00
08/19/2016 06:15,2,0.000,ALERT,210.80,295.76,59.975,1471601703,"201051344001025","219011344069620",0.00,20.70,0,294.26,299.67,0.0,0.0,0.000,529258.1,529258.1,3831,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471601741,896260.00
08/19/2016 06:15,2,0.000,ALERT,211.25,299.07,59.996,1471601703,"201051344000458","219011344069620",0.00,21.80,0,296.66,300.87,0.0,0.0,0.000,526341.4,526341.4,3829,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471601743,896261.00
08/19/2016 06:15,2,0.000,ALERT,211.93,298.77,59.981,1471601703,"201051344000853","219011344069620",0.00,21.30,0,296.36,300.27,0.0,0.0,0.000,525520.2,525520.2,3829,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471601745,896262.00
08/19/2016 06:15,2,0.000,ALERT,211.25,296.66,59.970,1471601703,"201051344000685","219011344069620",0.00,21.30,0,294.56,298.77,0.0,0.0,0.000,528907.2,528907.2,3839,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471601746,896263.00
08/19/2016 06:15,2,0.000,ALERT,211.03,296.06,59.970,1471601703,"201051344000917","219011344069620",0.00,22.00,0,293.36,298.17,0.0,0.0,0.000,525854.0,525854.0,3847,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471601748,896264.00
08/19/2016 06:15,2,0.000,ALERT,211.03,296.66,59.965,1471601703,"201051344001145","219011344069620",0.00,21.00,0,294.86,299.67,0.0,0.0,0.000,531053.9,531053.9,3847,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471601750,896265.00
08/19/2016 06:15,2,0.000,ALERT,211.03,295.76,59.959,1471601703,"201051344000651","219011344069620",0.00,20.70,0,294.26,298.47,0.0,0.0,0.000,523905.1,523905.1,3827,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471601752,896266.00
08/19/2016 06:15,2,0.000,ALERT,210.57,297.57,59.965,1471601703,"274151322000088","219011344069620",0.00,22.30,0,294.86,299.07,0.0,0.0,0.000,754018.1,754018.1,3802,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471601754,896267.00
08/19/2016 06:15,2,0.000,ALERT,211.48,297.57,59.959,1471601703,"274151322000068","219011344069620",0.00,22.50,0,294.26,298.47,0.0,0.0,0.000,647592.2,647592.2,3860,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471601755,896268.00
08/19/2016 06:15,2,0.000,ALERT,210.57,296.36,59.975,1471601703,"201051344001135","219011344069620",0.00,21.30,0,294.86,299.37,0.0,0.0,0.000,520048.7,520048.7,3825,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471601758,896269.00
08/19/2016 06:15,2,0.000,ALERT,210.80,299.37,59.965,1471601703,"201051344000594","219011344069620",0.00,21.30,0,295.76,300.87,0.0,0.0,0.000,530731.9,530731.9,3832,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471601759,896270.00
08/19/2016 06:15,2,0.000,ALERT,211.03,296.06,59.965,1471601703,"201051344001203","219011344069620",0.00,21.30,0,294.56,300.57,0.0,0.0,0.000,528034.0,528034.0,3837,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471601761,896271.00
08/19/2016 06:15,2,0.000,ALERT,210.80,298.47,59.965,1471601703,"274151322000054","219011344069620",0.00,22.30,0,294.86,299.97,0.0,0.0,0.000,769660.5,769660.5,3799,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471601763,896272.00
08/19/2016 06:15,2,0.000,ALERT,211.48,298.47,59.938,1471601703,"201051344000867","219011344069620",0.00,21.80,0,296.36,300.57,0.0,0.0,0.000,518041.1,518041.1,3831,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471601765,896273.00
08/19/2016 06:15,2,0.000,ALERT,210.80,296.36,59.970,1471601703,"201051344001093","219011344069620",0.00,21.80,0,294.86,298.47,0.0,0.0,0.000,525280.7,525280.7,3848,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471601767,896274.00
08/19/2016 06:15,2,0.000,ALERT,211.03,298.77,59.981,1471601703,"201051344000900","219011344069620",0.00,21.30,0,295.76,300.27,0.0,0.0,0.000,534522.2,534522.2,3843,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471601769,896275.00
08/19/2016 06:15,2,0.000,ALERT,211.48,298.17,59.965,1471601703,"201051344000648","219011344069620",0.00,20.70,0,296.06,300.27,0.0,0.0,0.000,523961.9,523961.9,3827,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471601770,896276.00
08/19/2016 06:15,2,0.000,ALERT,211.25,299.37,59.965,1471601703,"201051344000569","219011344069620",0.00,21.50,0,296.66,300.87,0.0,0.0,0.000,534781.1,534781.1,3829,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471601772,896277.00
08/19/2016 06:15,2,0.000,ALERT,211.03,298.77,59.970,1471601703,"201051344000983","219011344069620",0.00,21.50,0,296.66,300.87,0.0,0.0,0.000,526986.6,526986.6,3823,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471601774,896278.00
08/19/2016 06:15,2,0.000,ALERT,211.03,298.17,59.959,1471601703,"201051344001158","219011344069620",0.00,21.00,0,295.46,299.67,0.0,0.0,0.000,519361.1,519361.1,3833,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471601776,896279.00
08/19/2016 06:15,2,0.000,ALERT,211.70,299.07,59.922,1471601703,"201051344000576","219011344069620",0.00,21.00,0,296.36,300.57,0.0,0.0,0.000,526770.0,526770.0,3832,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471601778,896280.00
08/19/2016 06:15,2,0.000,ALERT,211.03,297.57,59.959,1471601703,"274151322000087","219011344069620",0.00,22.50,0,294.56,298.77,0.0,0.0,0.000,742146.5,742146.5,3849,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471601779,896281.00
08/19/2016 06:30,2,0.000,ALERT,212.38,299.97,59.991,1471602604,"201051344000645","219011344069620",0.00,21.50,0,296.36,301.17,0.0,0.0,0.000,526292.7,526292.7,3833,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471602606,896282.00
08/19/2016 06:30,2,0.000,ALERT,211.03,297.87,59.970,1471602604,"274151322000085","219011344069620",0.00,22.00,0,295.76,300.87,0.0,0.0,0.000,769875.1,769875.1,3800,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471602607,896283.00
08/19/2016 06:30,2,0.000,ALERT,212.38,299.37,59.996,1471602604,"201051344000633","219011344069620",0.00,21.00,0,294.86,300.87,0.0,0.0,0.000,517782.0,517782.0,3829,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471602609,896284.00
08/19/2016 06:30,2,0.000,ALERT,211.93,299.67,59.996,1471602604,"201051344000469","219011344069620",0.00,20.70,0,295.46,301.17,0.0,0.0,0.000,520104.7,520104.7,3845,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471602611,896285.00
08/19/2016 06:30,2,0.000,ALERT,210.57,296.96,59.975,1471602604,"201051344000646","219011344069620",0.00,21.30,0,293.36,301.17,0.0,0.0,0.000,521131.1,521131.1,3828,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471602613,896286.00
08/19/2016 06:30,2,0.000,ALERT,210.57,298.47,60.007,1471602604,"274151322000052","219011344069620",0.00,22.30,0,295.46,301.47,0.0,0.0,0.000,789856.2,789856.2,3798,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471602615,896287.00
08/19/2016 06:30,2,0.000,ALERT,211.25,297.26,59.996,1471602604,"201051344000585","219011344069620",0.00,21.50,0,293.96,301.17,0.0,0.0,0.000,530326.2,530326.2,3825,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471602617,896288.00
08/19/2016 06:30,2,0.000,ALERT,210.80,297.26,59.996,1471602604,"201051344001230","219011344069620",0.00,21.30,0,294.56,301.77,0.0,0.0,0.000,524425.8,524425.8,3847,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471602619,896289.00
08/19/2016 06:30,2,0.000,ALERT,211.48,297.87,60.007,1471602604,"201051344000582","219011344069620",0.00,21.00,0,295.16,301.77,0.0,0.0,0.000,517184.9,517184.9,3827,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471602621,896290.00
08/19/2016 06:30,2,0.000,ALERT,210.80,296.96,59.996,1471602604,"201051344000955","219011344069620",0.00,21.50,0,294.56,301.17,0.0,0.0,0.000,530857.6,530857.6,3835,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471602622,896291.00
08/19/2016 06:30,2,0.000,ALERT,211.25,297.26,59.991,1471602604,"274151322000094","219011344069620",0.00,21.80,0,295.46,300.27,0.0,0.0,0.000,647365.5,647365.5,3867,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471602624,896292.00
08/19/2016 06:30,2,0.000,ALERT,211.70,300.27,60.002,1471602604,"201051344000579","219011344069620",0.00,21.50,0,297.26,302.07,0.0,0.0,0.000,534332.5,534332.5,3839,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471602626,896293.00
08/19/2016 06:30,2,0.000,ALERT,210.80,297.57,60.034,1471602604,"201051344000890","219011344069620",0.00,21.50,0,295.16,302.37,0.0,0.0,0.000,528106.8,528106.8,3829,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471602628,896294.00
08/19/2016 06:30,2,0.000,ALERT,211.03,296.96,59.981,1471602604,"201051344000438","219011344069620",0.00,21.30,0,294.86,301.47,0.0,0.0,0.000,529634.2,529634.2,3836,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471602630,896295.00
08/19/2016 06:30,2,0.000,ALERT,211.03,296.36,59.991,1471602604,"201051344000417","219011344069620",0.00,21.30,0,293.96,300.87,0.0,0.0,0.000,521063.1,521063.1,3831,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471602632,896296.00
08/19/2016 06:30,2,0.000,ALERT,211.03,297.57,59.996,1471602604,"274151322000083","219011344069620",0.00,21.80,0,296.06,301.47,0.0,0.0,0.000,782710.9,782710.9,3809,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471602633,896297.00
08/19/2016 06:30,2,0.000,ALERT,211.48,297.87,59.996,1471602604,"274151322000076","219011344069620",0.00,22.00,0,295.76,300.87,0.0,0.0,0.000,834981.5,834981.5,3811,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471602635,896298.00
08/19/2016 06:30,2,0.000,ALERT,211.70,300.57,60.012,1471602604,"201051344000868","219011344069620",0.00,21.30,0,297.26,302.07,0.0,0.0,0.000,518962.6,518962.6,3835,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471602637,896299.00
08/19/2016 06:30,2,0.000,ALERT,210.80,298.77,59.986,1471602604,"274151322000095","219011344069620",0.00,21.50,0,296.96,301.77,0.0,0.0,0.000,826550.5,826550.5,3817,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471602639,896300.00
08/19/2016 06:30,2,0.000,ALERT,211.70,299.67,60.018,1471602604,"201051344000988","219011344069620",0.00,21.50,0,294.26,301.17,0.0,0.0,0.000,512747.3,512747.3,3847,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471602641,896301.00
08/19/2016 06:30,2,0.000,ALERT,211.03,296.66,60.023,1471602604,"201051344001025","219011344069620",0.00,20.70,0,293.66,301.77,0.0,0.0,0.000,529258.1,529258.1,3833,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471602642,896302.00
08/19/2016 06:30,2,0.000,ALERT,211.70,299.97,60.044,1471602604,"201051344000458","219011344069620",0.00,21.80,0,296.66,302.07,0.0,0.0,0.000,526341.4,526341.4,3831,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471602644,896303.00
08/19/2016 06:30,2,0.000,ALERT,212.38,299.67,60.023,1471602604,"201051344000853","219011344069620",0.00,21.30,0,296.66,301.47,0.0,0.0,0.000,525520.2,525520.2,3831,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471602646,896304.00
08/19/2016 06:30,2,0.000,ALERT,211.48,296.96,60.002,1471602604,"201051344000685","219011344069620",0.00,21.50,0,294.56,301.77,0.0,0.0,0.000,528907.2,528907.2,3841,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471602648,896305.00
08/19/2016 06:30,2,0.000,ALERT,211.25,296.66,59.996,1471602604,"201051344000917","219011344069620",0.00,22.00,0,293.36,300.57,0.0,0.0,0.000,525854.0,525854.0,3849,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471602650,896306.00
08/19/2016 06:30,2,0.000,ALERT,211.48,297.26,60.002,1471602604,"201051344001145","219011344069620",0.00,21.30,0,294.86,302.37,0.0,0.0,0.000,531053.9,531053.9,3849,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471602651,896307.00
08/19/2016 06:30,2,0.000,ALERT,211.25,296.36,60.002,1471602604,"201051344000651","219011344069620",0.00,20.70,0,293.96,300.57,0.0,0.0,0.000,523905.1,523905.1,3829,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471602653,896308.00
08/19/2016 06:30,2,0.000,ALERT,210.80,297.87,60.018,1471602604,"274151322000088","219011344069620",0.00,22.30,0,295.76,301.17,0.0,0.0,0.000,754018.1,754018.1,3804,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471602655,896309.00
08/19/2016 06:30,2,0.000,ALERT,211.70,296.96,60.034,1471602604,"274151322000068","219011344069620",0.00,22.50,0,295.16,299.97,0.0,0.0,0.000,647592.2,647592.2,3862,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471602657,896310.00
08/19/2016 06:30,2,0.000,ALERT,210.80,296.96,60.002,1471602604,"201051344001135","219011344069620",0.00,21.30,0,294.56,301.47,0.0,0.0,0.000,520048.7,520048.7,3827,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471602658,896311.00
08/19/2016 06:30,2,0.000,ALERT,211.70,300.57,60.002,1471602604,"201051344000594","219011344069620",0.00,21.30,0,296.66,301.77,0.0,0.0,0.000,530731.9,530731.9,3834,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471602660,896312.00
08/19/2016 06:30,2,0.000,ACTIVE_NO_POWER,211.25,296.96,60.028,1471602604,"201051344001203","219011344069620",0.00,21.30,0,294.26,302.68,0.0,0.0,0.000,528034.0,528034.0,3839,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471602662,896313.00
08/19/2016 06:30,2,0.000,ALERT,210.57,298.17,60.007,1471602604,"274151322000054","219011344069620",0.00,22.50,0,295.76,301.47,0.0,0.0,0.000,769660.5,769660.5,3801,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471602664,896314.00
08/19/2016 06:30,2,0.000,ALERT,212.16,299.37,60.007,1471602604,"201051344000867","219011344069620",0.00,21.80,0,296.36,301.77,0.0,0.0,0.000,518041.1,518041.1,3833,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471602666,896315.00
08/19/2016 06:30,2,0.000,ALERT,211.25,297.26,60.012,1471602604,"201051344001093","219011344069620",0.00,21.80,0,294.26,301.17,0.0,0.0,0.000,525280.7,525280.7,3850,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471602667,896316.00
08/19/2016 06:30,2,0.000,ALERT,211.93,299.97,60.007,1471602604,"201051344000900","219011344069620",0.00,21.30,0,296.36,301.47,0.0,0.0,0.000,534522.2,534522.2,3845,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471602669,896317.00
08/19/2016 06:30,2,0.000,ALERT,212.16,299.37,60.007,1471602604,"201051344000648","219011344069620",0.00,21.00,0,296.06,301.47,0.0,0.0,0.000,523961.9,523961.9,3829,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471602671,896318.00
08/19/2016 06:30,2,0.000,ALERT,211.93,300.27,60.012,1471602604,"201051344000569","219011344069620",0.00,21.50,0,297.26,302.07,0.0,0.0,0.000,534781.1,534781.1,3831,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471602673,896319.00
08/19/2016 06:30,2,0.000,ALERT,211.70,299.67,60.002,1471602604,"201051344000983","219011344069620",0.00,21.50,0,296.96,302.07,0.0,0.0,0.000,526986.6,526986.6,3825,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471602675,896320.00
08/19/2016 06:30,2,0.000,ALERT,211.70,299.37,60.007,1471602604,"201051344001158","219011344069620",0.00,21.00,0,296.06,300.87,0.0,0.0,0.000,519361.1,519361.1,3835,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471602676,896321.00
08/19/2016 06:30,2,0.000,ALERT,212.38,299.97,59.996,1471602604,"201051344000576","219011344069620",0.00,21.00,0,296.66,301.77,0.0,0.0,0.000,526770.0,526770.0,3834,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471602679,896322.00
08/19/2016 06:30,2,0.000,ALERT,211.25,297.26,60.023,1471602604,"274151322000087","219011344069620",0.00,22.50,0,295.46,300.87,0.0,0.0,0.000,742146.5,742146.5,3851,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471602681,896323.00
08/19/2016 06:45,2,0.000,ALERT,211.93,298.77,59.991,1471603503,"201051344000645","219011344069620",0.00,21.50,0,296.96,301.77,0.0,0.0,0.000,526292.7,526292.7,3835,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471603505,896324.00
08/19/2016 06:45,2,0.000,ALERT,210.80,296.96,59.991,1471603503,"274151322000085","219011344069620",0.00,22.00,0,294.86,299.37,0.0,0.0,0.000,769875.1,769875.1,3802,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471603506,896325.00
08/19/2016 06:45,2,0.000,ALERT,212.16,298.77,59.991,1471603503,"201051344000633","219011344069620",0.00,21.00,0,295.46,301.17,0.0,0.0,0.000,517782.0,517782.0,3831,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471603508,896326.00
08/19/2016 06:45,2,0.000,ALERT,211.70,299.07,59.991,1471603503,"201051344000469","219011344069620",0.00,20.70,0,296.06,301.17,0.0,0.0,0.000,520104.7,520104.7,3847,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471603510,896327.00
08/19/2016 06:45,2,0.000,ALERT,210.80,296.96,59.991,1471603503,"201051344000646","219011344069620",0.00,21.30,0,293.36,298.17,0.0,0.0,0.000,521131.1,521131.1,3830,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471603512,896328.00
08/19/2016 06:45,2,0.000,ALERT,210.80,297.26,59.991,1471603503,"274151322000052","219011344069620",0.00,22.30,0,294.56,299.67,0.0,0.0,0.000,789856.2,789856.2,3800,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471603514,896329.00
08/19/2016 06:45,2,0.000,ALERT,211.48,297.57,59.981,1471603503,"201051344000585","219011344069620",0.00,21.50,0,293.66,298.47,0.0,0.0,0.000,530326.2,530326.2,3827,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471603516,896330.00
08/19/2016 06:45,2,0.000,ALERT,211.25,297.57,59.996,1471603503,"201051344001230","219011344069620",0.00,21.00,0,294.56,298.77,0.0,0.0,0.000,524425.8,524425.8,3849,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471603518,896331.00
08/19/2016 06:45,2,0.000,ALERT,211.48,297.87,59.981,1471603503,"201051344000582","219011344069620",0.00,21.00,0,294.56,299.07,0.0,0.0,0.000,517184.9,517184.9,3829,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471603519,896332.00
08/19/2016 06:45,2,0.000,ALERT,211.03,297.26,59.996,1471603503,"201051344000955","219011344069620",0.00,21.50,0,293.96,298.47,0.0,0.0,0.000,530857.6,530857.6,3837,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471603521,896333.00
08/19/2016 06:45,2,0.000,ALERT,210.80,296.66,59.991,1471603503,"274151322000094","219011344069620",0.00,21.80,0,294.26,298.77,0.0,0.0,0.000,647365.5,647365.5,3869,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471603523,896334.00
08/19/2016 06:45,2,0.000,ALERT,211.70,299.97,59.986,1471603503,"201051344000579","219011344069620",0.00,21.50,0,297.87,302.07,0.0,0.0,0.000,534332.5,534332.5,3841,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471603525,896335.00
08/19/2016 06:45,2,0.000,ALERT,211.03,297.57,59.986,1471603503,"201051344000890","219011344069620",0.00,21.50,0,294.86,299.97,0.0,0.0,0.000,528106.8,528106.8,3831,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471603527,896336.00
08/19/2016 06:45,2,0.000,ALERT,211.48,297.26,59.986,1471603503,"201051344000438","219011344069620",0.00,21.00,0,294.26,298.77,0.0,0.0,0.000,529634.2,529634.2,3838,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471603528,896337.00
08/19/2016 06:45,2,0.000,ALERT,211.48,296.96,59.986,1471603503,"201051344000417","219011344069620",0.00,21.30,0,293.66,298.17,0.0,0.0,0.000,521063.1,521063.1,3833,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471603530,896338.00
08/19/2016 06:45,2,0.000,ALERT,210.80,297.57,59.986,1471603503,"274151322000083","219011344069620",0.00,21.80,0,295.16,299.67,0.0,0.0,0.000,782710.9,782710.9,3811,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471603532,896339.00
08/19/2016 06:45,2,0.000,ALERT,211.25,297.57,59.986,1471603503,"274151322000076","219011344069620",0.00,22.00,0,294.56,299.37,0.0,0.0,0.000,834981.5,834981.5,3813,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471603534,896340.00
08/19/2016 06:45,2,0.000,ALERT,211.48,299.97,59.981,1471603503,"201051344000868","219011344069620",0.00,21.30,0,297.87,302.07,0.0,0.0,0.000,518962.6,518962.6,3837,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471603535,896341.00
08/19/2016 06:45,2,0.000,ALERT,210.57,297.87,59.954,1471603503,"274151322000095","219011344069620",0.00,21.50,0,296.06,300.27,0.0,0.0,0.000,826550.5,826550.5,3819,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471603538,896342.00
08/19/2016 06:45,2,0.000,ALERT,211.48,299.07,60.039,1471603503,"201051344000988","219011344069620",0.00,21.50,0,294.86,301.17,0.0,0.0,0.000,512747.3,512747.3,3849,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471603539,896343.00
08/19/2016 06:45,2,0.000,ALERT,211.03,296.36,59.991,1471603503,"201051344001025","219011344069620",0.00,20.70,0,293.66,299.37,0.0,0.0,0.000,529258.1,529258.1,3835,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471603541,896344.00
08/19/2016 06:45,2,0.000,ALERT,211.70,299.67,60.018,1471603503,"201051344000458","219011344069620",0.00,21.80,0,297.26,302.07,0.0,0.0,0.000,526341.4,526341.4,3833,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471603543,896345.00
08/19/2016 06:45,2,0.000,ALERT,212.16,299.07,59.959,1471603503,"201051344000853","219011344069620",0.00,21.30,0,297.26,301.77,0.0,0.0,0.000,525520.2,525520.2,3833,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471603545,896346.00
08/19/2016 06:45,2,0.000,ALERT,211.48,297.26,59.991,1471603503,"201051344000685","219011344069620",0.00,21.30,0,294.26,298.47,0.0,0.0,0.000,528907.2,528907.2,3843,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471603547,896347.00
08/19/2016 06:45,2,0.000,ALERT,211.25,296.96,59.986,1471603503,"201051344000917","219011344069620",0.00,22.00,0,292.76,298.17,0.0,0.0,0.000,525854.0,525854.0,3851,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471603549,896348.00
08/19/2016 06:45,2,0.000,ALERT,211.03,297.26,59.944,1471603503,"201051344001145","219011344069620",0.00,21.30,0,294.56,299.37,0.0,0.0,0.000,531053.9,531053.9,3851,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471603550,896349.00
