ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/19/2016 06:45,2,0.000,ALERT,211.48,296.66,59.975,1471603503,"201051344000651","219011344069620",0.00,20.70,0,293.66,298.17,0.0,0.0,0.000,523905.1,523905.1,3831,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471603552,896350.00
08/19/2016 06:45,2,0.000,ALERT,210.12,296.96,59.986,1471603503,"274151322000088","219011344069620",0.00,22.30,0,294.56,299.37,0.0,0.0,0.000,754018.1,754018.1,3806,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471603554,896351.00
08/19/2016 06:45,2,0.000,ALERT,211.25,296.66,59.981,1471603503,"274151322000068","219011344069620",0.00,22.50,0,294.26,298.47,0.0,0.0,0.000,647592.2,647592.2,3864,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471603556,896352.00
08/19/2016 06:45,2,0.000,ACTIVE_NO_POWER,210.80,296.96,59.991,1471603503,"201051344001135","219011344069620",0.00,21.30,0,294.26,299.07,0.0,0.0,0.000,520048.7,520048.7,3829,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471603558,896353.00
08/19/2016 06:45,2,0.000,ALERT,212.16,300.87,59.991,1471603503,"201051344000594","219011344069620",0.00,21.30,0,296.96,302.37,0.0,0.0,0.000,530731.9,530731.9,3836,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471603560,896354.00
08/19/2016 06:45,2,0.000,ALERT,211.93,297.87,59.986,1471603503,"201051344001203","219011344069620",0.00,21.30,0,293.96,300.87,0.0,0.0,0.000,528034.0,528034.0,3841,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471603561,896355.00
08/19/2016 06:45,2,0.000,ALERT,211.25,298.77,59.975,1471603503,"274151322000054","219011344069620",0.00,22.50,0,294.86,299.97,0.0,0.0,0.000,769660.5,769660.5,3803,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471603563,896356.00
08/19/2016 06:45,2,0.000,ALERT,212.61,299.97,59.986,1471603503,"201051344000867","219011344069620",0.00,21.80,0,296.96,301.77,0.0,0.0,0.000,518041.1,518041.1,3835,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471603565,896357.00
08/19/2016 06:45,2,0.000,ALERT,211.93,298.47,59.986,1471603503,"201051344001093","219011344069620",0.00,21.80,0,293.96,299.37,0.0,0.0,0.000,525280.7,525280.7,3852,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471603567,896358.00
08/19/2016 06:45,2,0.000,ALERT,212.16,300.27,59.996,1471603503,"201051344000900","219011344069620",0.00,21.30,0,296.96,301.47,0.0,0.0,0.000,534522.2,534522.2,3847,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471603568,896359.00
08/19/2016 06:45,2,0.000,ALERT,212.61,299.67,59.938,1471603503,"201051344000648","219011344069620",0.00,20.70,0,296.66,301.47,0.0,0.0,0.000,523961.9,523961.9,3831,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471603570,896360.00
08/19/2016 06:45,2,0.000,ALERT,212.38,300.57,59.991,1471603503,"201051344000569","219011344069620",0.00,21.30,0,297.57,302.07,0.0,0.0,0.000,534781.1,534781.1,3833,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471603572,896361.00
08/19/2016 06:45,2,0.000,ALERT,212.38,300.57,59.949,1471603503,"201051344000983","219011344069620",0.00,21.50,0,297.57,301.77,0.0,0.0,0.000,526986.6,526986.6,3827,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471603574,896362.00
08/19/2016 06:45,2,0.000,ALERT,212.16,299.67,59.996,1471603503,"201051344001158","219011344069620",0.00,21.00,0,296.36,300.87,0.0,0.0,0.000,519361.1,519361.1,3837,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471603576,896363.00
08/19/2016 06:45,2,0.000,ALERT,212.83,300.57,59.981,1471603503,"201051344000576","219011344069620",0.00,21.00,0,297.26,301.47,0.0,0.0,0.000,526770.0,526770.0,3836,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471603578,896364.00
08/19/2016 06:45,2,0.000,ALERT,211.70,297.26,60.002,1471603503,"274151322000087","219011344069620",0.00,22.50,0,294.26,299.07,0.0,0.0,0.000,742146.5,742146.5,3853,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471603579,896365.00
08/19/2016 07:00,2,0.000,ALERT,212.38,299.67,59.944,1471604404,"201051344000645","219011344069620",0.00,21.50,0,297.26,301.77,0.0,0.0,0.000,526292.7,526292.7,3837,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471604406,896366.00
08/19/2016 07:00,2,0.000,ALERT,211.03,297.87,59.981,1471604404,"274151322000085","219011344069620",0.00,22.00,0,295.76,299.97,0.0,0.0,0.000,769875.1,769875.1,3804,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471604407,896367.00
08/19/2016 07:00,2,0.000,ALERT,212.61,299.97,59.986,1471604404,"201051344000633","219011344069620",0.00,21.00,0,295.46,301.47,0.0,0.0,0.000,517782.0,517782.0,3833,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471604409,896368.00
08/19/2016 07:00,2,0.000,ALERT,212.16,299.97,59.944,1471604404,"201051344000469","219011344069620",0.00,20.70,0,296.36,301.47,0.0,0.0,0.000,520104.7,520104.7,3849,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471604411,896369.00
08/19/2016 07:00,2,0.000,ALERT,211.48,297.87,59.986,1471604404,"201051344000646","219011344069620",0.00,21.30,0,294.26,299.37,0.0,0.0,0.000,521131.1,521131.1,3832,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471604413,896370.00
08/19/2016 07:00,2,0.000,ALERT,211.03,297.87,59.970,1471604404,"274151322000052","219011344069620",0.00,22.30,0,295.46,300.27,0.0,0.0,0.000,789856.2,789856.2,3802,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471604414,896371.00
08/19/2016 07:00,2,0.000,ALERT,211.93,298.47,59.959,1471604404,"201051344000585","219011344069620",0.00,21.50,0,295.16,299.67,0.0,0.0,0.000,530326.2,530326.2,3829,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471604416,896372.00
08/19/2016 07:00,2,0.000,ALERT,211.70,298.77,59.981,1471604404,"201051344001230","219011344069620",0.00,21.00,0,295.46,299.97,0.0,0.0,0.000,524425.8,524425.8,3851,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471604418,896373.00
08/19/2016 07:00,2,0.000,ALERT,212.38,299.07,59.975,1471604404,"201051344000582","219011344069620",0.00,21.00,0,296.06,300.27,0.0,0.0,0.000,517184.9,517184.9,3831,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471604420,896374.00
08/19/2016 07:00,2,0.000,ACTIVE_NO_POWER,211.48,298.17,59.975,1471604404,"201051344000955","219011344069620",0.00,21.30,0,295.16,299.67,0.0,0.0,0.000,530857.6,530857.6,3839,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471604422,896375.00
08/19/2016 07:00,2,0.000,ALERT,211.25,297.57,59.981,1471604404,"274151322000094","219011344069620",0.00,21.80,0,295.46,299.37,0.0,0.0,0.000,647365.5,647365.5,3871,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471604424,896376.00
08/19/2016 07:00,2,0.000,ALERT,212.16,300.87,59.944,1471604404,"201051344000579","219011344069620",0.00,21.50,0,297.87,302.68,0.0,0.0,0.000,534332.5,534332.5,3843,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471604426,896377.00
08/19/2016 07:00,2,0.000,ALERT,211.70,298.77,59.981,1471604404,"201051344000890","219011344069620",0.00,21.50,0,295.76,300.87,0.0,0.0,0.000,528106.8,528106.8,3833,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471604427,896378.00
08/19/2016 07:00,2,0.000,ALERT,212.16,298.47,59.981,1471604404,"201051344000438","219011344069620",0.00,21.00,0,295.46,299.97,0.0,0.0,0.000,529634.2,529634.2,3840,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471604429,896379.00
08/19/2016 07:00,2,0.000,ALERT,211.93,297.57,59.981,1471604404,"201051344000417","219011344069620",0.00,21.50,0,294.86,299.07,0.0,0.0,0.000,521063.1,521063.1,3835,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471604431,896380.00
08/19/2016 07:00,2,0.000,ALERT,211.25,298.47,59.970,1471604404,"274151322000083","219011344069620",0.00,22.00,0,296.06,300.27,0.0,0.0,0.000,782710.9,782710.9,3813,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471604433,896381.00
08/19/2016 07:00,2,0.000,ALERT,211.70,297.87,59.959,1471604404,"274151322000076","219011344069620",0.00,22.00,0,295.46,299.97,0.0,0.0,0.000,834981.5,834981.5,3815,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471604435,896382.00
08/19/2016 07:00,2,0.000,ACTIVE_NO_POWER,212.16,300.87,59.970,1471604404,"201051344000868","219011344069620",0.00,21.30,0,297.57,302.68,0.0,0.0,0.000,518962.6,518962.6,3839,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471604436,896383.00
08/19/2016 07:00,2,0.000,ALERT,211.25,299.07,59.975,1471604404,"274151322000095","219011344069620",0.00,21.50,0,296.66,300.57,0.0,0.0,0.000,826550.5,826550.5,3821,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471604438,896384.00
08/19/2016 07:00,2,0.000,ALERT,212.16,300.27,59.954,1471604404,"201051344000988","219011344069620",0.00,21.50,0,294.86,301.77,0.0,0.0,0.000,512747.3,512747.3,3851,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471604440,896385.00
08/19/2016 07:00,2,0.000,ALERT,211.70,297.57,59.970,1471604404,"201051344001025","219011344069620",0.00,21.00,0,294.86,300.27,0.0,0.0,0.000,529258.1,529258.1,3837,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471604442,896386.00
08/19/2016 07:00,2,0.000,ALERT,212.16,300.27,59.970,1471604404,"201051344000458","219011344069620",0.00,21.80,0,297.57,302.68,0.0,0.0,0.000,526341.4,526341.4,3835,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471604444,896387.00
08/19/2016 07:00,2,0.000,ALERT,212.83,299.97,59.986,1471604404,"201051344000853","219011344069620",0.00,21.30,0,297.57,302.07,0.0,0.0,0.000,525520.2,525520.2,3835,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471604445,896388.00
08/19/2016 07:00,2,0.000,ALERT,212.16,298.17,59.954,1471604404,"201051344000685","219011344069620",0.00,21.30,0,295.46,299.67,0.0,0.0,0.000,528907.2,528907.2,3845,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471604447,896389.00
08/19/2016 07:00,2,0.000,ALERT,211.93,297.57,59.970,1471604404,"201051344000917","219011344069620",0.00,22.00,0,294.26,299.07,0.0,0.0,0.000,525854.0,525854.0,3853,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471604449,896390.00
08/19/2016 07:00,2,0.000,ALERT,212.16,298.47,59.970,1471604404,"201051344001145","219011344069620",0.00,21.30,0,295.76,300.57,0.0,0.0,0.000,531053.9,531053.9,3853,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471604451,896391.00
08/19/2016 07:00,2,0.000,ALERT,211.93,297.26,59.970,1471604404,"201051344000651","219011344069620",0.00,20.70,0,295.16,299.37,0.0,0.0,0.000,523905.1,523905.1,3833,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471604453,896392.00
08/19/2016 07:00,2,0.000,ALERT,210.80,297.57,59.970,1471604404,"274151322000088","219011344069620",0.00,22.30,0,295.76,299.67,0.0,0.0,0.000,754018.1,754018.1,3808,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471604454,896393.00
08/19/2016 07:00,2,0.000,ALERT,211.93,296.96,59.981,1471604404,"274151322000068","219011344069620",0.00,22.50,0,295.16,298.77,0.0,0.0,0.000,647592.2,647592.2,3866,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471604456,896394.00
08/19/2016 07:00,2,0.000,ALERT,211.48,298.17,59.970,1471604404,"201051344001135","219011344069620",0.00,21.30,0,295.46,300.27,0.0,0.0,0.000,520048.7,520048.7,3830,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471604458,896395.00
08/19/2016 07:00,2,0.000,ALERT,212.16,301.17,59.981,1471604404,"201051344000594","219011344069620",0.00,21.30,0,298.17,302.37,0.0,0.0,0.000,530731.9,530731.9,3838,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471604460,896396.00
08/19/2016 07:00,2,0.000,ALERT,212.16,297.87,60.002,1471604404,"201051344001203","219011344069620",0.00,21.30,0,296.06,301.47,0.0,0.0,0.000,528034.0,528034.0,3843,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471604462,896397.00
08/19/2016 07:00,2,0.000,ALERT,211.48,298.47,59.965,1471604404,"274151322000054","219011344069620",0.00,22.50,0,295.76,300.27,0.0,0.0,0.000,769660.5,769660.5,3805,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471604464,896398.00
08/19/2016 07:00,2,0.000,ALERT,212.38,299.97,59.975,1471604404,"201051344000867","219011344069620",0.00,21.80,0,297.87,302.68,0.0,0.0,0.000,518041.1,518041.1,3837,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471604465,896399.00
08/19/2016 07:00,2,0.000,ALERT,211.93,298.17,59.981,1471604404,"201051344001093","219011344069620",0.00,21.80,0,296.06,299.67,0.0,0.0,0.000,525280.7,525280.7,3854,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471604467,896400.00
08/19/2016 07:00,2,0.000,ALERT,212.38,300.57,59.970,1471604404,"201051344000900","219011344069620",0.00,21.30,0,298.17,301.77,0.0,0.0,0.000,534522.2,534522.2,3849,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471604469,896401.00
08/19/2016 07:00,2,0.000,ALERT,212.61,299.97,59.965,1471604404,"201051344000648","219011344069620",0.00,20.70,0,297.87,302.07,0.0,0.0,0.000,523961.9,523961.9,3833,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471604471,896402.00
08/19/2016 07:00,2,0.000,ALERT,212.38,300.87,59.965,1471604404,"201051344000569","219011344069620",0.00,21.50,0,299.07,302.68,0.0,0.0,0.000,534781.1,534781.1,3835,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471604473,896403.00
08/19/2016 07:00,2,0.000,ALERT,212.16,300.57,59.965,1471604404,"201051344000983","219011344069620",0.00,21.50,0,298.77,302.37,0.0,0.0,0.000,526986.6,526986.6,3829,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471604475,896404.00
08/19/2016 07:00,2,0.000,ALERT,212.38,299.97,59.965,1471604404,"201051344001158","219011344069620",0.00,21.00,0,297.57,301.47,0.0,0.0,0.000,519361.1,519361.1,3839,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471604476,896405.00
08/19/2016 07:00,2,0.000,ALERT,212.83,300.87,60.007,1471604404,"201051344000576","219011344069620",0.00,21.30,0,298.47,302.07,0.0,0.0,0.000,526770.0,526770.0,3838,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471604478,896406.00
08/19/2016 07:00,2,0.000,ALERT,211.70,297.57,59.959,1471604404,"274151322000087","219011344069620",0.00,22.50,0,295.46,299.37,0.0,0.0,0.000,742146.5,742146.5,3855,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471604480,896407.00
08/19/2016 07:15,2,0.000,ALERT,212.16,299.37,59.959,1471605303,"201051344000645","219011344069620",0.00,21.80,0,295.16,301.47,0.0,0.0,0.000,526292.7,526292.7,3839,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471605305,896408.00
08/19/2016 07:15,2,0.020,ALERT,210.80,296.96,59.954,1471605303,"274151322000085","219011344069620",26.26,22.30,0,292.46,300.57,0.0,0.0,0.000,769875.1,769875.1,3806,0,0,0,L,1151911521,0,121.10,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1471605307,896409.00
08/19/2016 07:15,2,0.000,ALERT,212.38,299.37,59.959,1471605303,"201051344000633","219011344069620",0.00,21.00,0,293.66,301.47,0.0,0.0,0.000,517782.0,517782.0,3835,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471605309,896410.00
08/19/2016 07:15,2,0.000,ALERT,211.93,299.37,59.965,1471605303,"201051344000469","219011344069620",0.00,20.70,0,294.26,301.47,0.0,0.0,0.000,520104.7,520104.7,3851,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471605310,896411.00
08/19/2016 07:15,2,0.000,ALERT,210.80,296.96,59.965,1471605303,"201051344000646","219011344069620",0.00,21.30,0,292.16,299.37,0.0,0.0,0.000,521131.1,521131.1,3834,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471605312,896412.00
08/19/2016 07:15,2,0.047,ALERT,210.80,296.36,59.954,1471605303,"274151322000052","219011344069620",24.49,22.30,0,292.46,301.17,0.5,0.0,0.000,789856.2,789856.2,3804,0,0,0,L,1151911521,0,120.65,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1471605314,896413.00
08/19/2016 07:15,2,0.000,ALERT,211.25,296.96,59.954,1471605303,"201051344000585","219011344069620",0.00,21.50,0,292.16,299.97,0.0,0.0,0.000,530326.2,530326.2,3831,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471605316,896414.00
08/19/2016 07:15,2,0.000,ALERT,211.48,297.87,59.970,1471605303,"201051344000582","219011344069620",0.00,21.30,0,293.36,300.27,0.0,0.0,0.000,517184.9,517184.9,3833,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471605319,896415.00
08/19/2016 07:15,2,0.000,ALERT,211.03,297.57,59.954,1471605303,"201051344000955","219011344069620",0.00,21.50,0,292.76,299.67,0.0,0.0,0.000,530857.6,530857.6,3841,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471605321,896416.00
08/19/2016 07:15,2,0.000,ALERT,210.80,296.66,59.981,1471605303,"274151322000094","219011344069620",0.00,21.80,0,292.16,299.97,0.0,0.0,0.000,647365.5,647365.5,3873,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471605323,896417.00
08/19/2016 07:15,2,0.000,ALERT,211.93,300.27,59.949,1471605303,"201051344000579","219011344069620",0.00,21.50,0,296.06,302.37,0.0,0.0,0.000,534332.5,534332.5,3845,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471605325,896418.00
08/19/2016 07:15,2,0.000,ALERT,211.25,298.17,59.970,1471605303,"201051344000890","219011344069620",0.00,21.50,0,293.36,300.87,0.0,0.0,0.000,528106.8,528106.8,3835,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471605327,896419.00
08/19/2016 07:15,2,0.000,ALERT,211.48,297.57,59.965,1471605303,"201051344000438","219011344069620",0.00,21.30,0,293.06,300.27,0.0,0.0,0.000,529634.2,529634.2,3842,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471605328,896420.00
08/19/2016 07:15,2,0.000,ALERT,211.48,296.66,60.007,1471605303,"201051344000417","219011344069620",0.00,21.50,0,292.16,299.07,0.0,0.0,0.000,521063.1,521063.1,3837,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471605330,896421.00
08/19/2016 07:15,2,0.020,ALERT,210.80,297.26,59.959,1471605303,"274151322000083","219011344069620",26.26,22.00,0,292.76,301.17,0.0,0.0,0.000,782710.9,782710.9,3815,0,0,0,L,1151911521,0,120.88,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1471605332,896422.00
08/19/2016 07:15,2,0.018,ALERT,211.48,296.96,59.981,1471605303,"274151322000076","219011344069620",27.08,22.00,0,292.46,300.57,0.0,0.0,0.000,834981.5,834981.5,3817,0,0,0,L,1151911521,0,121.10,122.23,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1471605334,896423.00
08/19/2016 07:15,2,0.078,ALERT,211.93,300.57,59.959,1471605303,"201051344000868","219011344069620",27.04,21.30,0,296.06,302.37,2.2,0.2,0.000,518962.6,518962.6,3841,0,0,0,L,1122011218,0,120.65,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1471605336,896424.00
08/19/2016 07:15,2,0.010,ALERT,210.80,297.87,59.959,1471605303,"274151322000095","219011344069620",26.38,21.50,0,293.66,301.47,0.0,0.0,0.000,826550.5,826550.5,3823,0,0,0,L,1151911521,0,121.33,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1471605337,896425.00
08/19/2016 07:15,2,0.047,ALERT,211.93,299.37,59.965,1471605303,"201051344000988","219011344069620",27.25,21.50,0,293.06,301.47,1.3,0.0,0.000,512747.3,512747.3,3853,0,0,0,L,1122011218,0,120.65,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1471605339,896426.00
08/19/2016 07:15,2,0.000,ACTIVE_NO_POWER,211.25,296.66,59.944,1471605303,"201051344001025","219011344069620",0.00,21.00,0,292.16,300.27,0.0,0.0,0.000,529258.1,529258.1,3839,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471605341,896427.00
08/19/2016 07:15,2,0.000,ALERT,211.93,299.67,59.959,1471605303,"201051344000458","219011344069620",0.00,22.00,0,295.46,302.37,0.0,0.0,0.000,526341.4,526341.4,3837,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471605343,896428.00
08/19/2016 07:15,2,0.000,ALERT,212.61,299.37,59.944,1471605303,"201051344000853","219011344069620",0.00,21.30,0,295.16,302.07,0.0,0.0,0.000,525520.2,525520.2,3837,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471605345,896429.00
08/19/2016 07:15,2,0.000,ALERT,211.70,297.26,59.944,1471605303,"201051344000685","219011344069620",0.00,21.50,0,292.76,299.67,0.0,0.0,0.000,528907.2,528907.2,3847,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471605346,896430.00
08/19/2016 07:15,2,0.000,ALERT,211.48,296.96,59.959,1471605303,"201051344000917","219011344069620",0.00,22.00,0,291.25,299.07,0.0,0.0,0.000,525854.0,525854.0,3855,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471605348,896431.00
08/19/2016 07:15,2,0.000,ALERT,211.93,297.87,59.991,1471605303,"201051344001145","219011344069620",0.00,21.30,0,293.06,300.27,0.0,0.0,0.000,531053.9,531053.9,3855,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471605350,896432.00
08/19/2016 07:15,2,0.000,ALERT,211.48,296.66,59.996,1471605303,"201051344000651","219011344069620",0.00,21.00,0,292.16,299.07,0.0,0.0,0.000,523905.1,523905.1,3835,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471605352,896433.00
08/19/2016 07:15,2,0.006,ALERT,210.57,296.66,59.954,1471605303,"274151322000088","219011344069620",25.05,22.30,0,292.16,300.57,0.0,0.0,0.000,754018.1,754018.1,3810,0,0,0,L,1151911521,0,121.33,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1471605354,896434.00
08/19/2016 07:15,2,0.008,ALERT,211.70,296.36,59.954,1471605303,"274151322000068","219011344069620",36.84,22.50,0,291.85,350.17,0.0,0.0,0.000,647592.2,647592.2,3868,0,0,0,L,1151911521,0,121.55,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1471605356,896435.00
08/19/2016 07:15,2,0.000,ALERT,211.25,297.26,59.938,1471605303,"201051344001135","219011344069620",0.00,21.30,0,292.76,299.97,0.0,0.0,0.000,520048.7,520048.7,3832,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471605357,896436.00
08/19/2016 07:15,2,0.000,ALERT,211.48,299.97,59.933,1471605303,"201051344000594","219011344069620",0.00,21.50,0,295.46,302.37,0.0,0.0,0.000,530731.9,530731.9,3840,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471605359,896437.00
08/19/2016 07:15,2,0.000,ALERT,211.48,296.96,59.965,1471605303,"201051344001203","219011344069620",0.00,21.30,0,292.46,301.17,0.0,0.0,0.000,528034.0,528034.0,3845,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471605361,896438.00
08/19/2016 07:15,2,0.016,ALERT,210.80,297.26,59.954,1471605303,"274151322000054","219011344069620",26.34,22.50,0,292.46,301.47,0.0,0.0,0.000,769660.5,769660.5,3807,0,0,0,L,1151911521,0,121.33,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1471605363,896439.00
08/19/2016 07:15,2,0.076,ALERT,212.16,299.67,59.991,1471605303,"201051344000867","219011344069620",26.96,21.80,0,295.16,302.07,2.1,0.1,0.000,518041.1,518041.1,3839,0,0,0,L,1122011218,0,121.33,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1471605365,896440.00
08/19/2016 07:15,2,0.000,ALERT,211.48,297.57,59.917,1471605303,"201051344001093","219011344069620",0.00,21.80,0,292.76,299.37,0.0,0.0,0.000,525280.7,525280.7,3856,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471605366,896441.00
08/19/2016 07:15,2,0.041,ALERT,211.93,299.67,59.959,1471605303,"201051344000900","219011344069620",27.14,21.30,0,295.16,301.77,1.2,0.0,0.000,534522.2,534522.2,3851,0,0,0,L,1122011218,0,121.10,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1471605368,896442.00
08/19/2016 07:15,2,0.000,ALERT,212.16,299.07,59.938,1471605303,"201051344000648","219011344069620",0.00,21.00,0,294.86,302.07,0.0,0.0,0.000,523961.9,523961.9,3835,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471605370,896443.00
08/19/2016 07:15,2,0.076,ALERT,211.93,299.97,59.938,1471605303,"201051344000569","219011344069620",27.51,21.50,0,295.76,302.68,2.1,0.1,0.000,534781.1,534781.1,3837,0,0,0,L,1122011218,0,120.42,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1471605372,896444.00
08/19/2016 07:15,2,0.000,ALERT,211.25,298.77,59.954,1471605303,"201051344000983","219011344069620",0.00,21.50,0,295.76,302.37,0.0,0.0,0.000,526986.6,526986.6,3831,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471605374,896445.00
08/19/2016 07:15,2,0.059,ALERT,211.70,299.07,59.959,1471605303,"201051344001158","219011344069620",26.60,21.00,0,294.86,301.47,1.5,0.0,0.000,519361.1,519361.1,3841,0,0,0,L,1122011218,0,120.65,121.33,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1471605376,896446.00
08/19/2016 07:15,2,0.057,ALERT,212.38,299.97,59.965,1471605303,"201051344000576","219011344069620",20.65,21.30,0,295.46,302.07,1.5,0.0,0.000,526770.0,526770.0,3840,0,0,0,L,1122011218,0,121.10,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1471605377,896447.00
08/19/2016 07:15,2,0.031,ALERT,210.80,297.26,59.954,1471605303,"274151322000087","219011344069620",25.50,22.80,0,292.16,300.57,0.0,0.0,0.000,742146.5,742146.5,3857,0,0,0,L,1151911521,0,121.10,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1471605379,896448.00
08/19/2016 07:15,2,0.000,ALERT,211.03,297.57,59.986,1471605303,"201051344001230","219011344069620",0.00,21.30,0,293.06,299.97,0.0,0.0,0.000,524425.8,524425.8,3853,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471605381,896449.00
08/19/2016 07:30,2,0.109,ALERT,212.16,299.07,59.986,1471606204,"201051344000645","219011344069620",21.57,21.50,0,297.57,301.17,2.4,0.4,0.000,526292.7,526292.7,3841,0,0,0,L,1122011218,0,121.33,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471606206,896450.00
08/19/2016 07:30,2,0.057,ALERT,210.80,296.36,59.986,1471606204,"274151322000085","219011344069620",21.05,22.30,0,294.26,299.07,1.2,0.0,0.000,769875.1,769875.1,3808,0,0,0,L,1151911521,0,121.33,121.55,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471606208,896451.00
08/19/2016 07:30,2,0.129,ALERT,212.16,298.47,59.991,1471606204,"201051344000633","219011344069620",20.67,21.30,0,295.76,300.87,2.7,0.7,0.000,517782.0,517782.0,3837,0,0,0,L,1122011218,0,121.10,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471606210,896452.00
08/19/2016 07:30,2,0.145,ALERT,211.70,298.77,59.991,1471606204,"201051344000469","219011344069620",21.07,21.00,0,296.66,300.87,3.1,1.1,0.000,520104.7,520104.7,3853,0,0,0,L,1122011218,0,120.42,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471606212,896453.00
08/19/2016 07:30,2,0.139,ALERT,211.03,297.57,59.991,1471606204,"201051344000646","219011344069620",19.34,21.30,0,294.26,299.37,2.7,0.7,0.000,521131.1,521131.1,3836,0,0,0,L,1122011218,0,121.33,120.88,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471606214,896454.00
08/19/2016 07:30,2,0.082,ALERT,210.80,297.57,59.996,1471606204,"274151322000052","219011344069620",20.52,22.30,0,294.26,299.07,1.7,0.0,0.000,789856.2,789856.2,3806,0,0,0,L,1151911521,0,120.65,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471606216,896455.00
08/19/2016 07:30,2,0.156,ALERT,211.48,297.87,60.023,1471606204,"201051344000585","219011344069620",20.50,21.50,0,294.56,299.67,3.2,1.2,0.000,530326.3,530326.3,3833,0,0,0,L,1122011218,0,120.88,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471606217,896456.00
08/19/2016 07:30,2,0.137,ALERT,211.48,298.47,59.991,1471606204,"201051344001230","219011344069620",18.35,21.30,0,295.46,299.97,2.5,0.5,0.000,524425.8,524425.8,3855,0,0,0,L,1122011218,0,121.55,120.65,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471606219,896457.00
08/19/2016 07:30,2,0.123,ALERT,211.93,299.07,60.002,1471606204,"201051344000582","219011344069620",20.85,21.30,0,295.76,300.27,2.6,0.6,0.000,517185.0,517185.0,3835,0,0,0,L,1122011218,0,121.33,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1471606221,896458.00
08/19/2016 07:30,2,0.148,ALERT,211.25,298.17,59.991,1471606204,"201051344000955","219011344069620",20.20,21.50,0,295.16,299.37,3.1,1.0,0.000,530857.7,530857.7,3843,0,0,0,L,1122011218,0,120.88,121.10,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1471606223,896459.00
08/19/2016 07:30,2,0.000,ALERT,210.80,296.36,59.996,1471606204,"274151322000094","219011344069620",37.97,22.00,0,293.96,363.39,0.0,0.0,0.000,647365.5,647365.5,3875,0,0,0,L,1151911521,0,120.88,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471606225,896460.00
08/19/2016 07:30,2,0.164,ALERT,211.70,299.97,60.018,1471606204,"201051344000579","219011344069620",20.44,21.50,0,298.17,302.07,3.4,1.4,0.000,534332.7,534332.7,3847,0,0,0,L,1122011218,0,120.65,121.10,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471606226,896461.00
08/19/2016 07:30,2,0.143,ALERT,211.48,298.47,59.996,1471606204,"201051344000890","219011344069620",20.95,21.80,0,296.06,300.57,3.0,1.0,0.000,528106.9,528106.9,3837,0,0,0,L,1122011218,0,121.55,120.42,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1471606228,896462.00
08/19/2016 07:30,2,0.135,ALERT,211.48,297.87,59.996,1471606204,"201051344000438","219011344069620",20.57,21.30,0,295.46,299.97,2.8,0.8,0.000,529634.2,529634.2,3844,0,0,0,L,1122011218,0,121.55,121.10,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1471606230,896463.00
08/19/2016 07:30,2,0.162,ALERT,211.70,297.26,59.991,1471606204,"201051344000417","219011344069620",20.34,21.50,0,294.86,299.07,3.4,1.3,0.000,521063.3,521063.3,3839,0,0,0,L,1122011218,0,121.10,121.10,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1471606232,896464.00
08/19/2016 07:30,2,0.061,ALERT,210.80,296.96,59.991,1471606204,"274151322000083","219011344069620",20.83,22.00,0,294.86,299.07,1.2,0.0,0.000,782710.9,782710.9,3817,0,0,0,L,1151911521,0,120.65,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471606234,896465.00
08/19/2016 07:30,2,0.061,ALERT,211.48,297.26,60.023,1471606204,"274151322000076","219011344069620",21.45,22.30,0,294.56,299.07,1.3,0.0,0.000,834981.5,834981.5,3819,0,0,0,L,1151911521,0,121.33,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471606236,896466.00
08/19/2016 07:30,2,0.139,ALERT,211.70,299.97,60.002,1471606204,"201051344000868","219011344069620",20.40,21.50,0,298.17,302.07,2.9,0.9,0.000,518962.7,518962.7,3843,0,0,0,L,1122011218,0,120.65,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471606238,896467.00
08/19/2016 07:30,2,0.053,ALERT,210.80,298.17,59.975,1471606204,"274151322000095","219011344069620",20.89,21.80,0,295.46,299.67,1.1,0.0,0.000,826550.5,826550.5,3825,0,0,0,L,1151911521,0,121.33,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471606239,896468.00
08/19/2016 07:30,2,0.105,ALERT,211.70,299.37,60.002,1471606204,"201051344000988","219011344069620",20.14,21.50,0,295.16,300.87,2.2,0.2,0.000,512747.3,512747.3,3855,0,0,0,L,1122011218,0,120.42,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471606241,896469.00
08/19/2016 07:30,2,0.123,ALERT,211.48,297.57,60.034,1471606204,"201051344001025","219011344069620",21.23,21.00,0,294.86,299.97,2.6,0.6,0.000,529258.1,529258.1,3841,0,0,0,L,1122011218,0,121.10,121.10,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1471606243,896470.00
08/19/2016 07:30,2,0.125,ALERT,211.70,299.37,60.034,1471606204,"201051344000458","219011344069620",20.93,22.00,0,297.57,302.07,2.7,0.6,0.000,526341.5,526341.5,3839,0,0,0,L,1122011218,0,121.10,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1471606245,896471.00
08/19/2016 07:30,2,0.121,ALERT,212.38,299.37,60.018,1471606204,"201051344000853","219011344069620",19.82,21.30,0,297.57,301.47,2.4,0.4,0.000,525520.2,525520.2,3839,0,0,0,L,1122011218,0,121.33,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471606247,896472.00
08/19/2016 07:30,2,0.098,ALERT,211.93,298.47,60.007,1471606204,"201051344000685","219011344069620",20.34,21.50,0,295.46,299.67,2.0,0.0,0.000,528907.2,528907.2,3849,0,0,0,L,1122011218,0,122.01,121.10,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471606249,896473.00
08/19/2016 07:30,2,0.129,ALERT,211.70,297.87,60.002,1471606204,"201051344000917","219011344069620",19.70,22.30,0,293.96,299.07,2.6,0.6,0.000,525854.0,525854.0,3857,0,0,0,L,1122011218,0,121.33,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1471606250,896474.00
08/19/2016 07:30,2,0.123,ALERT,211.93,298.47,59.986,1471606204,"201051344001145","219011344069620",20.46,21.30,0,295.76,300.57,2.6,0.6,0.000,531053.9,531053.9,3857,0,0,0,L,1122011218,0,121.33,121.10,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1471606252,896475.00
08/19/2016 07:30,2,0.123,ALERT,211.70,297.57,60.002,1471606204,"201051344000651","219011344069620",20.79,21.00,0,294.86,299.37,2.6,0.6,0.000,523905.1,523905.1,3837,0,0,0,L,1122011218,0,121.78,120.88,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471606254,896476.00
08/19/2016 07:30,2,0.045,ALERT,210.35,296.66,60.002,1471606204,"274151322000088","219011344069620",20.24,22.50,0,294.26,298.77,0.9,0.0,0.000,754018.1,754018.1,3812,0,0,0,L,1151911521,0,121.55,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471606256,896477.00
08/19/2016 07:30,2,0.008,ALERT,211.25,296.06,60.007,1471606204,"274151322000068","219011344069620",38.23,22.80,0,293.66,364.59,0.0,0.0,0.000,647592.2,647592.2,3870,0,0,0,L,1151911521,0,121.33,122.01,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471606258,896478.00
08/19/2016 07:30,2,0.148,ALERT,211.25,297.87,60.007,1471606204,"201051344001135","219011344069620",21.15,21.50,0,295.46,299.97,3.2,1.2,0.000,520048.8,520048.8,3834,0,0,0,L,1122011218,0,121.33,120.88,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1471606259,896479.00
08/19/2016 07:30,2,0.127,ALERT,211.48,300.27,60.007,1471606204,"201051344000594","219011344069620",21.35,21.50,0,297.57,302.07,2.8,0.7,0.000,530732.0,530732.0,3842,0,0,0,L,1122011218,0,120.65,121.10,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471606261,896480.00
08/19/2016 07:30,2,0.139,ALERT,211.70,297.87,60.002,1471606204,"201051344001203","219011344069620",20.28,21.50,0,295.16,301.17,2.9,0.8,0.000,528034.0,528034.0,3847,0,0,0,L,1122011218,0,121.78,120.88,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1471606263,896481.00
08/19/2016 07:30,2,0.055,ALERT,210.80,297.87,60.034,1471606204,"274151322000054","219011344069620",21.05,22.80,0,294.56,299.37,1.2,0.0,0.000,769660.5,769660.5,3809,0,0,0,L,1151911521,0,121.33,121.55,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471606265,896482.00
08/19/2016 07:30,2,0.135,ALERT,212.16,299.37,60.007,1471606204,"201051344000867","219011344069620",21.09,21.80,0,297.26,301.77,2.9,0.9,0.000,518041.1,518041.1,3841,0,0,0,L,1122011218,0,121.10,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471606267,896483.00
08/19/2016 07:30,2,0.154,ALERT,211.70,298.47,60.034,1471606204,"201051344001093","219011344069620",20.16,22.00,0,295.46,299.67,3.1,1.1,0.000,525280.8,525280.8,3858,0,0,0,L,1122011218,0,121.33,121.10,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1471606269,896484.00
08/19/2016 07:30,2,0.098,ALERT,211.93,299.67,60.018,1471606204,"201051344000900","219011344069620",20.67,21.30,0,297.57,301.17,2.1,0.1,0.000,534522.2,534522.2,3853,0,0,0,L,1122011218,0,121.10,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471606270,896485.00
08/19/2016 07:30,2,0.135,ALERT,212.16,299.07,60.007,1471606204,"201051344000648","219011344069620",21.37,21.00,0,297.26,301.47,2.9,0.9,0.000,523961.9,523961.9,3837,0,0,0,L,1122011218,0,120.65,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471606272,896486.00
08/19/2016 07:30,2,0.131,ALERT,211.93,299.97,60.007,1471606204,"201051344000569","219011344069620",21.43,21.50,0,298.17,301.77,2.9,0.9,0.000,534781.2,534781.2,3839,0,0,0,L,1122011218,0,120.42,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471606274,896487.00
08/19/2016 07:30,2,0.154,ALERT,211.48,299.37,60.012,1471606204,"201051344000983","219011344069620",21.27,21.80,0,296.96,301.47,3.3,1.3,0.000,526986.7,526986.7,3833,0,0,0,L,1122011218,0,120.65,121.10,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471606276,896488.00
08/19/2016 07:30,2,0.123,ALERT,211.70,299.07,60.018,1471606204,"201051344001158","219011344069620",21.29,21.30,0,296.96,300.57,2.7,0.6,0.000,519361.2,519361.2,3843,0,0,0,L,1122011218,0,120.42,121.33,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471606278,896489.00
08/19/2016 07:30,2,0.127,ALERT,212.16,299.97,60.012,1471606204,"201051344000576","219011344069620",20.81,21.30,0,297.57,301.47,2.7,0.7,0.000,526770.0,526770.0,3842,0,0,0,L,1122011218,0,120.88,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471606279,896490.00
08/19/2016 07:30,2,0.070,ALERT,211.03,296.06,60.007,1471606204,"274151322000087","219011344069620",20.40,22.80,0,293.66,298.47,1.4,0.0,0.000,742146.5,742146.5,3859,0,0,0,L,1151911521,0,121.10,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471606281,896491.00
08/19/2016 07:45,2,0.180,ACTIVE,212.16,337.24,59.996,1471607103,"201051344000645","219011344069620",26.12,22.50,0,297.26,354.97,4.8,2.7,0.004,526293.2,526293.2,3843,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471607104,896492.00
08/19/2016 07:45,2,0.117,ACTIVE,210.80,336.34,59.996,1471607103,"274151322000085","219011344069620",24.63,23.50,0,295.16,348.06,2.9,0.9,0.009,769875.1,769875.1,3810,0,0,0,L,1151911521,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471607105,896493.00
08/19/2016 07:45,2,0.205,ACTIVE,212.16,339.04,59.996,1471607103,"201051344000633","219011344069620",25.90,22.00,0,295.46,359.48,5.4,3.3,0.004,517782.5,517782.5,3839,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471607106,896494.00
