ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/19/2016 07:45,2,0.211,ACTIVE,211.70,337.84,59.996,1471607103,"201051344000469","219011344069620",25.94,21.80,0,296.36,354.37,5.6,3.4,0.004,520105.4,520105.4,3855,0,0,0,L,1122011218,0,120.20,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471607107,896495.00
08/19/2016 07:45,2,0.207,ACTIVE,211.03,335.44,59.965,1471607103,"201051344000646","219011344069620",26.12,22.30,0,294.86,353.77,5.5,3.4,0.009,521131.7,521131.7,3838,0,0,0,L,1122011218,0,121.55,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471607108,896496.00
08/19/2016 07:45,2,0.145,ACTIVE,210.57,335.44,59.996,1471607103,"274151322000052","219011344069620",24.63,23.80,0,295.16,350.17,3.6,1.5,0.004,789856.4,789856.4,3808,0,0,0,L,1151911521,0,120.65,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471607109,896497.00
08/19/2016 07:45,2,0.219,ACTIVE,211.48,335.74,60.012,1471607103,"201051344000585","219011344069620",26.38,22.50,0,295.76,352.27,5.9,3.7,0.009,530327.0,530327.0,3835,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471607110,896498.00
08/19/2016 07:45,2,0.209,ACTIVE,211.48,335.14,60.002,1471607103,"201051344001230","219011344069620",24.49,22.00,0,296.36,358.28,5.2,3.1,0.009,524426.3,524426.3,3857,0,0,0,L,1122011218,0,121.55,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471607111,896499.00
08/19/2016 07:45,2,0.158,ACTIVE,211.93,336.34,60.018,1471607103,"201051344000582","219011344069620",27.91,22.00,0,296.96,348.06,4.5,2.4,0.004,517185.4,517185.4,3837,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471607112,896500.00
08/19/2016 07:45,2,0.219,ACTIVE,211.03,335.14,60.002,1471607103,"201051344000955","219011344069620",26.24,22.30,0,296.06,351.07,5.8,3.7,0.009,530858.4,530858.4,3845,0,0,0,L,1122011218,0,120.88,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471607112,896501.00
08/19/2016 07:45,2,0.064,ALERT,210.80,336.64,60.002,1471607103,"274151322000094","219011344069620",28.96,22.80,0,294.86,379.62,1.9,0.0,0.000,647365.5,647365.5,3877,0,0,0,L,1151911521,0,120.88,121.78,0002,20,0,0,0,0,0,0,184,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1471607114,896502.00
08/19/2016 07:45,2,0.232,ACTIVE,211.70,336.94,60.002,1471607103,"201051344000579","219011344069620",26.68,22.50,0,297.87,354.67,6.3,4.2,0.009,534333.5,534333.5,3849,0,0,0,L,1122011218,0,120.65,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471607115,896503.00
08/19/2016 07:45,2,0.211,ACTIVE,211.25,334.84,60.002,1471607103,"201051344000890","219011344069620",25.86,22.50,0,296.66,354.37,5.6,3.4,0.004,528107.5,528107.5,3839,0,0,0,L,1122011218,0,121.55,120.20,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471607116,896504.00
08/19/2016 07:45,2,0.170,ACTIVE,211.70,335.44,60.012,1471607103,"201051344000438","219011344069620",28.13,22.30,0,296.36,349.26,4.9,2.8,0.004,529634.7,529634.7,3846,0,0,0,L,1122011218,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471607117,896505.00
08/19/2016 07:45,2,0.230,ACTIVE,211.48,336.04,59.996,1471607103,"201051344000417","219011344069620",26.18,22.50,0,295.16,353.47,6.1,4.0,0.009,521064.0,521064.0,3841,0,0,0,L,1122011218,0,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471607118,896506.00
08/19/2016 07:45,2,0.125,ACTIVE,210.80,335.74,59.996,1471607103,"274151322000083","219011344069620",23.93,23.30,0,295.76,397.05,3.0,1.0,0.000,782711.1,782711.1,3819,0,0,0,L,1151911521,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471607119,896507.00
08/19/2016 07:45,2,0.125,ACTIVE,211.25,336.34,59.996,1471607103,"274151322000076","219011344069620",25.33,23.50,0,295.46,346.26,3.2,1.2,0.004,834981.6,834981.6,3821,0,0,0,L,1151911521,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471607120,896508.00
08/19/2016 07:45,2,0.211,ACTIVE,211.70,337.54,60.002,1471607103,"201051344000868","219011344069620",25.72,22.00,0,297.87,354.37,5.5,3.4,0.009,518963.2,518963.2,3845,0,0,0,L,1122011218,0,120.65,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471607121,896509.00
08/19/2016 07:45,2,0.113,ACTIVE,210.80,336.04,59.991,1471607103,"274151322000095","219011344069620",25.37,23.00,0,296.66,407.87,2.9,0.9,0.009,826550.6,826550.6,3827,0,0,0,L,1151911521,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471607122,896510.00
08/19/2016 07:45,2,0.168,ACTIVE,211.70,338.14,59.996,1471607103,"201051344000988","219011344069620",26.18,22.50,0,295.46,356.78,4.5,2.4,0.000,512747.6,512747.6,3857,0,0,0,L,1122011218,0,120.42,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471607123,896511.00
08/19/2016 07:45,2,0.195,ACTIVE,211.48,335.14,59.986,1471607103,"201051344001025","219011344069620",26.14,21.80,0,296.06,348.06,5.2,3.1,0.009,529258.6,529258.6,3843,0,0,0,L,1122011218,0,121.10,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471607124,896512.00
08/19/2016 07:45,2,0.197,ACTIVE,211.70,336.64,60.007,1471607103,"201051344000458","219011344069620",26.58,23.00,0,297.87,357.68,5.3,3.2,0.009,526342.0,526342.0,3841,0,0,0,L,1122011218,0,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471607124,896513.00
08/19/2016 07:45,2,0.199,ACTIVE,212.38,339.04,60.002,1471607103,"201051344000853","219011344069620",25.25,22.30,0,297.57,356.18,5.1,3.0,0.013,525520.7,525520.7,3841,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471607125,896514.00
08/19/2016 07:45,2,0.176,ACTIVE,211.93,337.24,60.002,1471607103,"201051344000685","219011344069620",25.76,22.30,0,296.36,355.88,4.6,2.5,0.013,528907.5,528907.5,3851,0,0,0,L,1122011218,0,122.23,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471607126,896515.00
08/19/2016 07:45,2,0.205,ACTIVE,211.70,336.64,59.996,1471607103,"201051344000917","219011344069620",25.29,23.00,0,295.16,349.56,5.3,3.2,0.009,525854.5,525854.5,3859,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471607127,896516.00
08/19/2016 07:45,2,0.191,ACTIVE,211.93,336.64,60.002,1471607103,"201051344001145","219011344069620",26.04,22.00,0,296.66,357.68,5.1,3.0,0.009,531054.4,531054.4,3859,0,0,0,L,1122011218,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471607128,896517.00
08/19/2016 07:45,2,0.158,ACTIVE,211.70,336.04,60.002,1471607103,"201051344000651","219011344069620",27.85,21.80,0,296.06,348.66,4.5,2.4,0.004,523905.5,523905.5,3839,0,0,0,L,1122011218,0,121.78,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471607129,896518.00
08/19/2016 07:45,2,0.109,ACTIVE,210.57,336.04,59.991,1471607103,"274151322000088","219011344069620",22.40,23.80,0,295.46,378.72,2.5,0.5,0.013,754018.1,754018.1,3814,0,0,0,L,1151911521,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471607130,896519.00
08/19/2016 07:45,2,0.086,ALERT,211.25,336.64,60.007,1471607103,"274151322000068","219011344069620",29.12,23.80,0,294.86,380.82,2.6,0.6,0.004,647592.3,647592.3,3872,0,0,0,L,1151911521,0,121.33,121.55,0002,22,0,0,0,0,0,0,184,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1471607132,896520.00
08/19/2016 07:45,2,0.217,ACTIVE,211.25,334.84,60.012,1471607103,"201051344001135","219011344069620",26.26,22.30,0,296.36,352.27,5.8,3.6,0.009,520049.5,520049.5,3836,0,0,0,L,1122011218,0,121.33,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471607133,896521.00
08/19/2016 07:45,2,0.201,ACTIVE,211.48,337.54,59.996,1471607103,"201051344000594","219011344069620",26.58,22.50,0,297.87,350.77,5.4,3.3,0.009,530732.5,530732.5,3844,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471607134,896522.00
08/19/2016 07:45,2,0.211,ACTIVE,211.48,335.14,60.002,1471607103,"201051344001203","219011344069620",25.50,22.30,0,296.06,355.88,5.5,3.4,0.013,528034.6,528034.6,3849,0,0,0,L,1122011218,0,121.78,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471607135,896523.00
08/19/2016 07:45,2,0.119,ACTIVE,210.57,335.44,59.986,1471607103,"274151322000054","219011344069620",24.21,24.00,0,295.76,345.96,2.9,0.9,0.000,769660.6,769660.6,3811,0,0,0,L,1151911521,0,121.33,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471607135,896524.00
08/19/2016 07:45,2,0.205,ACTIVE,211.70,336.04,59.954,1471607103,"201051344000867","219011344069620",26.26,22.80,0,297.26,357.98,5.5,3.3,0.009,518041.7,518041.7,3843,0,0,0,L,1122011218,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471607136,896525.00
08/19/2016 07:45,2,0.223,ACTIVE,211.25,335.74,60.002,1471607103,"201051344001093","219011344069620",25.52,22.50,0,296.66,357.98,5.8,3.7,0.009,525281.5,525281.5,3860,0,0,0,L,1122011218,0,121.33,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471607137,896526.00
08/19/2016 07:45,2,0.166,ACTIVE,211.48,336.34,59.996,1471607103,"201051344000900","219011344069620",25.84,22.30,0,297.57,356.78,4.4,2.3,0.009,534522.5,534522.5,3855,0,0,0,L,1122011218,0,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471607138,896527.00
08/19/2016 07:45,2,0.209,ACTIVE,211.93,337.24,60.039,1471607103,"201051344000648","219011344069620",25.96,21.80,0,297.57,355.88,5.5,3.4,0.009,523962.5,523962.5,3839,0,0,0,L,1122011218,0,120.42,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471607139,896528.00
08/19/2016 07:45,2,0.203,ACTIVE,211.70,336.64,59.991,1471607103,"201051344000569","219011344069620",26.48,22.50,0,298.47,356.48,5.4,3.3,0.009,534781.7,534781.7,3841,0,0,0,L,1122011218,0,120.42,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471607140,896529.00
08/19/2016 07:45,2,0.193,ACTIVE,211.70,336.94,59.996,1471607103,"201051344000983","219011344069620",28.13,22.50,0,297.87,350.47,5.6,3.4,0.004,526987.4,526987.4,3835,0,0,0,L,1122011218,0,120.88,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471607141,896530.00
08/19/2016 07:45,2,0.191,ACTIVE,211.70,336.34,59.991,1471607103,"201051344001158","219011344069620",26.12,22.00,0,296.96,354.37,5.1,3.0,0.009,519361.7,519361.7,3845,0,0,0,L,1122011218,0,120.65,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471607142,896531.00
08/19/2016 07:45,2,0.207,ACTIVE,212.16,337.84,60.002,1471607103,"201051344000576","219011344069620",25.52,22.30,0,297.87,357.98,5.3,3.2,0.009,526770.5,526770.5,3844,0,0,0,L,1122011218,0,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471607143,896532.00
08/19/2016 07:45,2,0.129,ALERT,210.80,321.31,59.991,1471607103,"274151322000087","219011344069620",23.85,24.00,0,294.86,350.47,3.2,1.1,0.000,742146.7,742146.7,3861,0,0,0,L,1151911521,0,121.33,121.55,0002,22,0,0,0,0,0,0,17,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471607144,896533.00
08/19/2016 08:00,2,0.275,ALERT,213.06,339.04,59.981,1471608004,"201051344000645","219011344069620",26.96,23.30,0,297.87,343.25,7.5,5.4,0.035,526294.3,526294.3,3844,0,0,0,L,1122011218,0,121.78,122.23,0002,20,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608006,896534.00
08/19/2016 08:00,2,0.213,ACTIVE,211.48,336.94,59.981,1471608004,"274151322000085","219011344069620",25.43,24.50,0,321.61,348.06,5.5,3.4,0.027,769875.8,769875.8,3811,0,0,0,L,1151911521,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608006,896535.00
08/19/2016 08:00,2,0.285,ALERT,213.06,340.55,59.981,1471608004,"201051344000633","219011344069620",27.53,22.80,0,296.36,344.45,8.0,5.8,0.035,517783.7,517783.7,3840,0,0,0,L,1122011218,0,121.78,122.23,0002,22,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608008,896536.00
08/19/2016 08:00,2,0.297,ALERT,212.61,338.14,59.981,1471608004,"201051344000469","219011344069620",27.10,22.50,0,296.96,342.95,8.2,6.0,0.031,520106.6,520106.6,3856,0,0,0,L,1122011218,0,120.88,122.23,0002,20,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608010,896537.00
08/19/2016 08:00,2,0.297,ACTIVE,211.93,336.64,59.981,1471608004,"201051344000646","219011344069620",27.00,23.00,0,296.06,340.85,8.1,5.9,0.035,521133.0,521133.0,3839,0,0,0,L,1122011218,0,121.78,121.10,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608012,896538.00
08/19/2016 08:00,2,0.242,ACTIVE,211.48,336.34,59.975,1471608004,"274151322000052","219011344069620",26.26,24.80,0,332.13,342.05,6.4,4.3,0.027,789857.2,789857.2,3809,0,0,0,L,1151911521,0,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608013,896539.00
08/19/2016 08:00,2,0.314,ALERT,212.61,337.54,60.007,1471608004,"201051344000585","219011344069620",27.35,23.00,0,296.06,341.45,8.7,6.5,0.031,530328.3,530328.3,3836,0,0,0,L,1122011218,0,121.55,121.78,0002,20,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608015,896540.00
08/19/2016 08:00,2,0.291,ALERT,212.16,336.04,59.981,1471608004,"201051344001230","219011344069620",26.76,22.80,0,296.96,340.25,7.9,5.7,0.027,524427.5,524427.5,3858,0,0,0,L,1122011218,0,122.01,121.10,0002,20,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608016,896541.00
08/19/2016 08:00,2,0.281,ALERT,212.83,337.24,59.975,1471608004,"201051344000582","219011344069620",27.19,22.80,0,297.26,341.75,7.8,5.6,0.031,517186.5,517186.5,3838,0,0,0,L,1122011218,0,122.01,121.55,0002,20,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608018,896542.00
08/19/2016 08:00,2,0.307,ALERT,211.93,336.04,59.981,1471608004,"201051344000955","219011344069620",27.25,23.30,0,296.36,339.95,8.5,6.3,0.035,530859.7,530859.7,3846,0,0,0,L,1122011218,0,121.33,121.33,0002,20,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608020,896543.00
08/19/2016 08:00,2,0.137,ACTIVE,211.48,337.84,59.981,1471608004,"274151322000094","219011344069620",31.01,24.00,0,295.16,386.53,4.3,2.2,0.022,647365.9,647365.9,3879,0,0,0,L,1151911521,0,121.10,122.23,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608021,896544.00
08/19/2016 08:00,2,0.320,ALERT,212.61,338.14,59.975,1471608004,"201051344000579","219011344069620",27.61,23.50,0,299.07,342.35,9.0,6.8,0.031,534334.9,534334.9,3850,0,0,0,L,1122011218,0,121.10,121.78,0002,20,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608023,896545.00
08/19/2016 08:00,2,0.303,ALERT,212.16,336.34,59.949,1471608004,"201051344000890","219011344069620",27.33,23.30,0,296.96,341.15,8.4,6.2,0.035,528108.8,528108.8,3840,0,0,0,L,1122011218,0,122.01,120.65,0002,23,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608025,896546.00
08/19/2016 08:00,2,0.287,ALERT,212.38,337.54,59.986,1471608004,"201051344000438","219011344069620",27.71,23.00,0,297.26,341.15,8.1,5.9,0.031,529635.9,529635.9,3847,0,0,0,L,1122011218,0,122.01,121.33,0002,22,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608027,896547.00
08/19/2016 08:00,2,0.314,ALERT,212.38,337.24,59.944,1471608004,"201051344000417","219011344069620",27.35,23.30,0,296.36,341.15,8.8,6.5,0.031,521065.4,521065.4,3842,0,0,0,L,1122011218,0,121.55,121.33,0002,21,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608029,896548.00
08/19/2016 08:00,2,0.223,ACTIVE,211.70,338.74,59.991,1471608004,"274151322000083","219011344069620",26.00,24.50,0,321.01,349.26,5.9,3.8,0.035,782711.7,782711.7,3820,0,0,0,L,1151911521,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608030,896549.00
08/19/2016 08:00,2,0.230,ACTIVE,212.16,338.14,60.002,1471608004,"274151322000076","219011344069620",26.54,24.50,0,333.93,341.75,6.2,4.1,0.027,834982.4,834982.4,3822,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608031,896550.00
08/19/2016 08:00,2,0.297,ALERT,212.38,338.44,59.975,1471608004,"201051344000868","219011344069620",27.41,22.80,0,298.77,342.65,8.3,6.1,0.027,518964.5,518964.5,3846,0,0,0,L,1122011218,0,121.10,122.01,0002,20,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608032,896551.00
08/19/2016 08:00,2,0.223,ACTIVE,211.48,336.04,59.965,1471608004,"274151322000095","219011344069620",25.62,24.00,0,320.11,348.36,5.8,3.7,0.022,826551.2,826551.2,3828,0,0,0,L,1151911521,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608033,896552.00
08/19/2016 08:00,2,0.273,ALERT,212.38,339.65,59.981,1471608004,"201051344000988","219011344069620",26.40,23.30,0,295.76,344.15,7.3,5.1,0.040,512748.6,512748.6,3858,0,0,0,L,1122011218,0,121.10,122.01,0002,21,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608035,896553.00
08/19/2016 08:00,2,0.287,ALERT,211.93,335.74,59.975,1471608004,"201051344001025","219011344069620",27.31,22.80,0,297.26,341.15,8.0,5.8,0.027,529259.8,529259.8,3844,0,0,0,L,1122011218,0,121.33,121.33,0002,20,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608037,896554.00
08/19/2016 08:00,2,0.295,ALERT,212.38,338.14,59.975,1471608004,"201051344000458","219011344069620",26.74,23.80,0,298.47,342.35,8.0,5.8,0.035,526343.2,526343.2,3842,0,0,0,L,1122011218,0,121.33,121.78,0002,21,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608039,896555.00
08/19/2016 08:00,2,0.285,ALERT,213.06,339.95,60.002,1471608004,"201051344000853","219011344069620",26.96,23.00,0,298.47,344.15,7.8,5.7,0.035,525521.9,525521.9,3842,0,0,0,L,1122011218,0,121.78,122.01,0002,23,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608041,896556.00
08/19/2016 08:00,2,0.254,ALERT,212.38,336.64,59.975,1471608004,"201051344000685","219011344069620",27.57,23.30,0,296.96,341.75,7.1,5.0,0.031,528908.5,528908.5,3852,0,0,0,L,1122011218,0,122.46,121.10,0002,20,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608043,896557.00
08/19/2016 08:00,2,0.285,ALERT,212.38,336.64,59.975,1471608004,"201051344000917","219011344069620",27.27,23.80,0,295.76,341.45,7.9,5.7,0.035,525855.7,525855.7,3860,0,0,0,L,1122011218,0,121.55,121.55,0002,21,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608044,896558.00
08/19/2016 08:00,2,0.287,ACTIVE,212.38,337.24,59.975,1471608004,"201051344001145","219011344069620",26.56,22.80,0,297.26,342.05,7.8,5.6,0.035,531055.6,531055.6,3860,0,0,0,L,1122011218,0,121.78,121.33,0002,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608046,896559.00
08/19/2016 08:00,2,0.285,ALERT,212.38,336.94,59.970,1471608004,"201051344000651","219011344069620",26.38,22.50,0,296.96,341.45,7.7,5.5,0.031,523906.7,523906.7,3840,0,0,0,L,1122011218,0,122.23,121.10,0002,20,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608048,896560.00
08/19/2016 08:00,2,0.203,ACTIVE,211.03,336.94,59.954,1471608004,"274151322000088","219011344069620",24.03,24.80,0,324.02,344.15,5.0,2.9,0.018,754018.6,754018.6,3815,0,0,0,L,1151911521,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608049,896561.00
08/19/2016 08:00,2,0.158,ALERT,212.16,345.06,59.970,1471608004,"274151322000068","219011344069620",31.99,25.00,0,295.46,385.33,5.2,3.1,0.031,647592.8,647592.8,3874,0,0,0,L,1151911521,0,122.01,122.01,0002,23,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608051,896562.00
08/19/2016 08:00,2,0.309,ALERT,211.93,335.14,59.965,1471608004,"201051344001135","219011344069620",27.12,22.80,0,297.26,340.55,8.5,6.3,0.031,520050.8,520050.8,3837,0,0,0,L,1122011218,0,121.55,121.10,0002,22,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608053,896563.00
08/19/2016 08:00,2,0.295,ALERT,212.16,337.54,59.970,1471608004,"201051344000594","219011344069620",27.37,23.30,0,297.87,342.65,8.2,6.0,0.035,530733.8,530733.8,3845,0,0,0,L,1122011218,0,121.10,121.33,0002,20,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608054,896564.00
08/19/2016 08:00,2,0.299,ALERT,212.16,335.74,59.996,1471608004,"201051344001203","219011344069620",26.86,22.80,0,296.96,342.65,8.2,6.0,0.035,528035.9,528035.9,3850,0,0,0,L,1122011218,0,122.23,121.10,0002,20,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608056,896565.00
08/19/2016 08:00,2,0.215,ACTIVE,211.25,335.44,59.938,1471608004,"274151322000054","219011344069620",25.52,25.30,0,329.73,341.15,5.5,3.4,0.022,769661.2,769661.2,3812,0,0,0,L,1151911521,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608057,896566.00
08/19/2016 08:00,2,0.297,ALERT,212.38,336.94,59.970,1471608004,"201051344000867","219011344069620",27.41,23.50,0,297.26,342.65,8.3,6.1,0.031,518043.0,518043.0,3844,0,0,0,L,1122011218,0,121.55,121.55,0002,21,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608059,896567.00
08/19/2016 08:00,2,0.295,ALERT,212.16,336.64,59.975,1471608004,"201051344001093","219011344069620",27.79,23.30,0,296.06,341.15,8.3,6.1,0.031,525282.8,525282.8,3861,0,0,0,L,1122011218,0,121.78,121.33,0002,23,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608061,896568.00
08/19/2016 08:00,2,0.262,ALERT,212.38,338.44,60.012,1471608004,"201051344000900","219011344069620",27.04,22.80,0,296.96,342.35,7.2,5.0,0.031,534523.5,534523.5,3856,0,0,0,L,1122011218,0,121.33,121.78,0002,20,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608063,896569.00
08/19/2016 08:00,2,0.295,ALERT,212.38,338.14,59.965,1471608004,"201051344000648","219011344069620",27.35,22.50,0,297.87,343.25,8.2,6.0,0.040,523963.8,523963.8,3840,0,0,0,L,1122011218,0,120.88,122.01,0002,20,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608065,896570.00
08/19/2016 08:00,2,0.301,ALERT,212.38,338.44,59.986,1471608004,"201051344000569","219011344069620",26.82,23.30,0,299.67,342.65,8.2,6.0,0.035,534783.0,534783.0,3842,0,0,0,L,1122011218,0,120.88,122.01,0002,21,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608066,896571.00
08/19/2016 08:00,2,0.312,ALERT,212.38,337.54,59.975,1471608004,"201051344000983","219011344069620",27.63,23.30,0,298.47,342.35,8.8,6.5,0.031,526988.8,526988.8,3836,0,0,0,L,1122011218,0,121.33,121.55,0002,22,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608068,896572.00
08/19/2016 08:00,2,0.289,ALERT,212.38,338.44,59.981,1471608004,"201051344001158","219011344069620",27.06,23.00,0,297.57,342.95,8.0,5.8,0.040,519362.8,519362.8,3846,0,0,0,L,1122011218,0,121.10,121.55,0002,22,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608070,896573.00
08/19/2016 08:00,2,0.297,ALERT,212.83,339.04,59.975,1471608004,"201051344000576","219011344069620",26.60,22.80,0,297.57,343.85,8.0,5.8,0.035,526771.7,526771.7,3845,0,0,0,L,1122011218,0,121.33,121.55,0002,20,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608072,896574.00
08/19/2016 08:00,2,0.229,ACTIVE,211.70,337.54,59.959,1471608004,"274151322000087","219011344069620",24.79,25.80,0,295.46,357.98,5.8,3.6,0.013,742147.3,742147.3,3863,0,0,0,L,1151911521,0,121.78,121.78,0002,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608073,896575.00
08/19/2016 08:15,2,0.303,ACTIVE,213.06,338.74,59.981,1471608903,"201051344000645","219011344069620",26.64,23.80,0,333.63,345.36,8.2,6.0,0.040,526295.8,526295.8,3846,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608904,896576.00
08/19/2016 08:15,2,0.232,ACTIVE,211.70,335.74,59.986,1471608903,"274151322000085","219011344069620",26.06,25.00,0,333.93,342.35,6.2,4.0,0.018,769876.8,769876.8,3812,0,0,0,L,1151911521,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608905,896577.00
08/19/2016 08:15,2,0.316,ACTIVE,212.83,339.65,59.981,1471608903,"201051344000633","219011344069620",27.04,23.30,0,333.03,346.26,8.7,6.5,0.044,517785.4,517785.4,3842,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608906,896578.00
08/19/2016 08:15,2,0.320,ACTIVE,212.61,338.74,59.986,1471608903,"201051344000469","219011344069620",26.92,22.80,0,331.53,344.45,8.8,6.6,0.044,520108.2,520108.2,3858,0,0,0,L,1122011218,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608907,896579.00
08/19/2016 08:15,2,0.322,ACTIVE,211.70,335.74,59.970,1471608903,"201051344000646","219011344069620",27.10,23.50,0,330.33,342.35,8.9,6.6,0.035,521134.6,521134.6,3841,0,0,0,L,1122011218,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608908,896580.00
08/19/2016 08:15,2,0.268,ACTIVE,211.48,337.54,59.970,1471608903,"274151322000052","219011344069620",26.36,25.50,0,333.03,342.65,7.1,5.0,0.027,789858.5,789858.5,3810,0,0,0,L,1151911521,0,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608909,896581.00
08/19/2016 08:15,2,0.340,ACTIVE,212.38,336.64,59.959,1471608903,"201051344000585","219011344069620",27.33,23.50,0,330.63,343.25,9.4,7.2,0.040,530330.1,530330.1,3838,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608910,896582.00
08/19/2016 08:15,2,0.311,ACTIVE,211.93,335.44,59.981,1471608903,"201051344001230","219011344069620",26.90,23.50,0,328.82,342.35,8.5,6.3,0.035,524429.1,524429.1,3860,0,0,0,L,1122011218,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608911,896583.00
08/19/2016 08:15,2,0.309,ACTIVE,212.61,336.64,59.975,1471608903,"201051344000582","219011344069620",26.68,23.00,0,331.53,342.65,8.4,6.2,0.035,517188.0,517188.0,3840,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608912,896584.00
08/19/2016 08:15,2,0.340,ACTIVE,211.70,335.74,59.991,1471608903,"201051344000955","219011344069620",26.50,23.50,0,330.03,341.45,9.1,6.9,0.040,530861.4,530861.4,3848,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608913,896585.00
08/19/2016 08:15,2,0.152,ACTIVE,211.48,353.47,59.981,1471608903,"274151322000094","219011344069620",32.78,25.00,0,334.24,388.94,5.1,3.0,0.027,647366.6,647366.6,3880,0,0,0,L,1151911521,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608914,896586.00
08/19/2016 08:15,2,0.350,ACTIVE,212.38,338.14,59.991,1471608903,"201051344000579","219011344069620",27.29,24.00,0,333.33,344.76,9.7,7.5,0.044,534336.8,534336.8,3852,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608915,896587.00
08/19/2016 08:15,2,0.326,ACTIVE,211.93,335.74,59.949,1471608903,"201051344000890","219011344069620",27.39,23.80,0,330.03,342.95,9.1,6.9,0.040,528110.5,528110.5,3842,0,0,0,L,1122011218,0,121.78,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608916,896588.00
08/19/2016 08:15,2,0.303,ACTIVE,212.38,336.64,59.938,1471608903,"201051344000438","219011344069620",27.87,23.50,0,332.43,343.25,8.6,6.4,0.035,529637.5,529637.5,3849,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608916,896589.00
08/19/2016 08:15,2,0.338,ACTIVE,212.16,336.34,59.975,1471608903,"201051344000417","219011344069620",27.27,23.80,0,330.93,343.25,9.4,7.1,0.035,521067.1,521067.1,3844,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608917,896590.00
08/19/2016 08:15,2,0.250,ACTIVE,211.48,336.94,59.954,1471608903,"274151322000083","219011344069620",25.70,25.30,0,333.33,342.65,6.5,4.4,0.040,782712.8,782712.8,3821,0,0,0,L,1151911521,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608918,896591.00
08/19/2016 08:15,2,0.256,ACTIVE,212.16,337.54,59.981,1471608903,"274151322000076","219011344069620",26.76,25.30,0,334.84,342.95,6.9,4.8,0.031,834983.5,834983.5,3823,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608919,896592.00
08/19/2016 08:15,2,0.328,ACTIVE,212.61,337.84,59.944,1471608903,"201051344000868","219011344069620",26.64,23.30,0,332.73,344.15,8.9,6.6,0.035,518966.2,518966.2,3848,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608920,896593.00
08/19/2016 08:15,2,0.244,ACTIVE,211.48,336.04,59.981,1471608903,"274151322000095","219011344069620",26.46,24.80,0,333.33,342.05,6.5,4.4,0.031,826552.3,826552.3,3829,0,0,0,L,1151911521,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608921,896594.00
08/19/2016 08:15,2,0.291,ACTIVE,212.61,339.65,59.965,1471608903,"201051344000988","219011344069620",26.12,23.80,0,331.83,345.66,7.8,5.6,0.044,512750.0,512750.0,3860,0,0,0,L,1122011218,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608922,896595.00
08/19/2016 08:15,2,0.316,ACTIVE,212.16,335.74,59.965,1471608903,"201051344001025","219011344069620",26.86,23.30,0,330.63,342.35,8.6,6.4,0.040,529261.3,529261.3,3846,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608923,896596.00
08/19/2016 08:15,2,0.316,ACTIVE,212.61,337.84,59.959,1471608903,"201051344000458","219011344069620",26.64,24.30,0,332.73,344.76,8.6,6.3,0.040,526344.8,526344.8,3844,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608924,896597.00
08/19/2016 08:15,2,0.305,ACTIVE,213.06,339.65,59.975,1471608903,"201051344000853","219011344069620",27.41,23.50,0,333.63,345.36,8.5,6.3,0.040,525523.4,525523.4,3844,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608925,896598.00
08/19/2016 08:15,2,0.291,ACTIVE,212.61,337.84,59.965,1471608903,"201051344000685","219011344069620",26.20,23.50,0,330.63,343.55,7.8,5.6,0.040,528909.9,528909.9,3854,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608926,896599.00
08/19/2016 08:15,2,0.301,ACTIVE,212.38,337.54,59.975,1471608903,"201051344000917","219011344069620",27.43,24.00,0,329.73,342.95,8.4,6.2,0.040,525857.2,525857.2,3862,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608926,896600.00
08/19/2016 08:15,2,0.299,ALERT,212.38,336.34,60.002,1471608903,"201051344001145","219011344069620",27.61,23.30,0,331.83,342.65,8.3,6.1,0.040,531057.1,531057.1,3861,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608928,896601.00
08/19/2016 08:15,2,0.311,ACTIVE,212.16,336.94,59.970,1471608903,"201051344000651","219011344069620",26.40,23.00,0,331.23,342.65,8.3,6.1,0.044,523908.2,523908.2,3842,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608929,896602.00
08/19/2016 08:15,2,0.227,ACTIVE,211.03,336.94,59.970,1471608903,"274151322000088","219011344069620",24.69,25.30,0,332.73,342.05,5.7,3.5,0.027,754019.5,754019.5,3816,0,0,0,L,1151911521,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608930,896603.00
08/19/2016 08:15,2,0.174,ACTIVE,212.16,363.69,59.986,1471608903,"274151322000068","219011344069620",33.97,26.00,0,335.14,396.45,6.0,3.8,0.022,647593.7,647593.7,3876,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608931,896604.00
08/19/2016 08:15,2,0.334,ACTIVE,211.93,335.74,59.970,1471608903,"201051344001135","219011344069620",27.23,23.30,0,329.73,342.05,9.2,7.0,0.040,520052.5,520052.5,3839,0,0,0,L,1122011218,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608932,896605.00
08/19/2016 08:15,2,0.316,ACTIVE,212.38,338.44,59.944,1471608903,"201051344000594","219011344069620",27.31,24.00,0,330.93,344.76,8.8,6.6,0.040,530735.4,530735.4,3847,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608933,896606.00
08/19/2016 08:15,2,0.318,ACTIVE,212.38,336.04,60.002,1471608903,"201051344001203","219011344069620",27.17,23.50,0,330.63,343.25,8.8,6.6,0.044,528037.4,528037.4,3852,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608934,896607.00
08/19/2016 08:15,2,0.236,ACTIVE,211.48,336.64,59.970,1471608903,"274151322000054","219011344069620",25.84,25.80,0,332.73,342.05,6.2,4.1,0.013,769662.2,769662.2,3813,0,0,0,L,1151911521,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608935,896608.00
08/19/2016 08:15,2,0.326,ACTIVE,212.83,337.84,59.975,1471608903,"201051344000867","219011344069620",27.00,24.00,0,331.83,343.85,8.9,6.7,0.040,518044.6,518044.6,3846,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608935,896609.00
08/19/2016 08:15,2,0.320,ACTIVE,212.38,336.64,59.991,1471608903,"201051344001093","219011344069620",27.39,23.80,0,330.93,342.95,8.9,6.7,0.031,525284.4,525284.4,3863,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608936,896610.00
08/19/2016 08:15,2,0.281,ACTIVE,212.61,338.44,59.975,1471608903,"201051344000900","219011344069620",27.14,23.30,0,332.43,343.85,7.8,5.6,0.040,534524.9,534524.9,3858,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608937,896611.00
08/19/2016 08:15,2,0.324,ACTIVE,212.83,338.14,59.965,1471608903,"201051344000648","219011344069620",26.38,23.00,0,333.03,345.06,8.7,6.4,0.040,523965.3,523965.3,3842,0,0,0,L,1122011218,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608939,896612.00
08/19/2016 08:15,2,0.316,ACTIVE,212.61,338.14,59.975,1471608903,"201051344000569","219011344069620",26.98,23.80,0,333.03,344.15,8.7,6.4,0.040,534784.6,534784.6,3844,0,0,0,L,1122011218,0,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608939,896613.00
08/19/2016 08:15,2,0.330,ACTIVE,212.61,337.24,60.012,1471608903,"201051344000983","219011344069620",27.61,23.80,0,330.33,343.55,9.3,7.0,0.044,526990.5,526990.5,3838,0,0,0,L,1122011218,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608940,896614.00
08/19/2016 08:15,2,0.311,ACTIVE,212.61,337.54,59.970,1471608903,"201051344001158","219011344069620",26.60,23.30,0,331.23,344.76,8.4,6.2,0.044,519364.4,519364.4,3848,0,0,0,L,1122011218,0,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608941,896615.00
08/19/2016 08:15,2,0.311,ACTIVE,213.06,339.04,59.970,1471608903,"201051344000576","219011344069620",26.84,23.30,0,332.43,345.06,8.5,6.2,0.035,526773.2,526773.2,3847,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608942,896616.00
08/19/2016 08:15,2,0.244,ACTIVE,211.48,336.34,59.970,1471608903,"274151322000087","219011344069620",25.68,26.80,0,333.33,342.35,6.4,4.2,0.022,742148.3,742148.3,3864,0,0,0,L,1151911521,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471608943,896617.00
08/19/2016 08:30,2,0.523,ACTIVE,211.93,338.74,60.018,1471609805,"201051344000645","219011344069620",27.35,24.30,0,332.43,347.16,14.6,12.1,0.102,526298.4,526298.4,3847,0,0,0,L,1122011218,0,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471609806,896618.00
08/19/2016 08:30,2,0.447,ACTIVE,210.12,335.14,59.975,1471609805,"274151322000085","219011344069620",26.92,25.50,0,330.63,343.55,12.2,9.9,0.066,769878.8,769878.8,3813,0,0,0,L,1151911521,0,121.55,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471609807,896619.00
08/19/2016 08:30,2,0.539,ACTIVE,211.70,340.55,59.981,1471609805,"201051344000633","219011344069620",27.75,24.00,0,331.83,348.66,15.2,12.7,0.106,517788.1,517788.1,3843,0,0,0,L,1122011218,0,120.88,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471609808,896620.00
08/19/2016 08:30,2,0.547,ACTIVE,211.48,339.34,59.970,1471609805,"201051344000469","219011344069620",27.33,23.30,0,330.63,347.16,15.2,12.7,0.102,520111.0,520111.0,3859,0,0,0,L,1122011218,0,119.97,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471609809,896621.00
08/19/2016 08:30,2,0.539,ACTIVE,210.80,336.94,59.981,1471609805,"201051344000646","219011344069620",27.73,24.00,0,329.13,345.36,15.1,12.7,0.106,521137.4,521137.4,3842,0,0,0,L,1122011218,0,121.33,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471609810,896622.00
08/19/2016 08:30,2,0.479,ACTIVE,209.90,336.04,59.986,1471609805,"274151322000052","219011344069620",27.19,26.30,0,330.03,343.55,13.2,10.8,0.080,789860.8,789860.8,3811,0,0,0,L,1151911521,0,120.42,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471609811,896623.00
08/19/2016 08:30,2,0.555,ACTIVE,211.25,337.24,59.986,1471609805,"201051344000585","219011344069620",28.13,24.30,0,328.52,345.66,15.8,13.3,0.102,530333.0,530333.0,3839,0,0,0,L,1122011218,0,120.65,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471609811,896624.00
08/19/2016 08:30,2,0.553,ACTIVE,211.03,336.04,59.986,1471609805,"201051344001230","219011344069620",25.39,24.00,0,328.52,345.66,14.2,11.8,0.088,524431.7,524431.7,3861,0,0,0,L,1122011218,0,121.33,120.20,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471609812,896625.00
08/19/2016 08:30,2,0.531,ACTIVE,211.48,337.54,59.975,1471609805,"201051344000582","219011344069620",27.04,23.80,0,329.73,347.46,14.6,12.1,0.097,517190.7,517190.7,3841,0,0,0,L,1122011218,0,121.10,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471609813,896626.00
08/19/2016 08:30,2,0.539,ACTIVE,210.57,336.64,59.959,1471609805,"201051344000955","219011344069620",28.33,24.30,0,328.82,344.15,15.5,13.0,0.102,530864.2,530864.2,3849,0,0,0,L,1122011218,0,120.65,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471609814,896627.00
08/19/2016 08:30,2,0.295,ACTIVE,209.90,393.15,59.965,1471609805,"274151322000094","219011344069620",36.78,26.30,0,331.83,410.28,10.9,8.6,0.066,647368.4,647368.4,3881,0,0,0,L,1151911521,0,120.65,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471609815,896628.00
08/19/2016 08:30,2,0.570,ACTIVE,211.25,337.84,59.970,1471609805,"201051344000579","219011344069620",27.81,24.50,0,331.23,346.86,16.1,13.6,0.097,534339.7,534339.7,3853,0,0,0,L,1122011218,0,120.20,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471609816,896629.00
08/19/2016 08:30,2,0.516,ACTIVE,210.80,335.74,59.970,1471609805,"201051344000890","219011344069620",29.02,24.50,0,329.13,344.76,15.2,12.8,0.093,528113.3,528113.3,3843,0,0,0,L,1122011218,0,121.10,119.97,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471609817,896630.00
08/19/2016 08:30,2,0.523,ACTIVE,211.25,336.94,59.981,1471609805,"201051344000438","219011344069620",28.31,24.00,0,330.33,345.66,15.0,12.6,0.093,529640.3,529640.3,3850,0,0,0,L,1122011218,0,121.33,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471609818,896631.00
08/19/2016 08:30,2,0.555,ACTIVE,211.25,337.24,59.965,1471609805,"201051344000417","219011344069620",27.75,24.30,0,329.43,346.86,15.6,13.1,0.097,521070.0,521070.0,3845,0,0,0,L,1122011218,0,120.88,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471609819,896632.00
08/19/2016 08:30,2,0.453,ACTIVE,209.90,336.04,59.975,1471609805,"274151322000083","219011344069620",27.17,25.80,0,330.33,343.55,12.5,10.1,0.080,782715.0,782715.0,3822,0,0,0,L,1151911521,0,120.65,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471609820,896633.00
08/19/2016 08:30,2,0.480,ACTIVE,210.57,337.24,59.965,1471609805,"274151322000076","219011344069620",27.65,26.00,0,331.53,344.15,13.4,11.1,0.075,834985.9,834985.9,3824,0,0,0,L,1151911521,0,120.88,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471609820,896634.00
08/19/2016 08:30,2,0.549,ACTIVE,211.25,338.44,59.981,1471609805,"201051344000868","219011344069620",27.57,23.50,0,330.93,346.86,15.3,12.9,0.097,518969.0,518969.0,3849,0,0,0,L,1122011218,0,120.20,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471609822,896635.00
08/19/2016 08:30,2,0.465,ACTIVE,210.12,336.04,59.933,1471609805,"274151322000095","219011344069620",27.39,25.50,0,330.33,343.25,12.9,10.5,0.066,826554.5,826554.5,3830,0,0,0,L,1151911521,0,121.10,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471609823,896636.00
08/19/2016 08:30,2,0.510,ACTIVE,211.25,340.25,59.986,1471609805,"201051344000988","219011344069620",27.43,24.00,0,330.63,348.06,14.2,11.8,0.106,512752.6,512752.6,3861,0,0,0,L,1122011218,0,120.20,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471609823,896637.00
08/19/2016 08:30,2,0.535,ACTIVE,211.03,336.34,59.975,1471609805,"201051344001025","219011344069620",27.65,23.80,0,329.43,346.26,15.0,12.6,0.097,529264.1,529264.1,3847,0,0,0,L,1122011218,0,120.88,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471609824,896638.00
