ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/19/2016 08:30,2,0.523,ACTIVE,211.25,337.84,59.970,1471609805,"201051344000458","219011344069620",27.93,24.80,0,331.53,346.26,14.8,12.4,0.102,526347.5,526347.5,3845,0,0,0,L,1122011218,0,120.42,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471609825,896639.00
08/19/2016 08:30,2,0.525,ACTIVE,211.93,339.65,59.959,1471609805,"201051344000853","219011344069620",27.99,24.00,0,333.33,347.76,14.9,12.5,0.097,525526.1,525526.1,3845,0,0,0,L,1122011218,0,120.88,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471609826,896640.00
08/19/2016 08:30,2,0.500,ACTIVE,211.25,337.84,60.002,1471609805,"201051344000685","219011344069620",27.71,24.00,0,329.73,345.96,14.1,11.7,0.097,528912.4,528912.4,3855,0,0,0,L,1122011218,0,121.78,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471609827,896641.00
08/19/2016 08:30,2,0.508,ACTIVE,211.25,337.84,59.954,1471609805,"201051344000917","219011344069620",28.43,24.50,0,329.13,345.36,14.6,12.2,0.088,525859.9,525859.9,3863,0,0,0,L,1122011218,0,120.88,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471609828,896642.00
08/19/2016 08:30,2,0.523,ACTIVE,211.48,337.24,60.018,1471609805,"201051344001145","219011344069620",27.67,23.50,0,330.63,347.76,14.7,12.3,0.093,531059.8,531059.8,3863,0,0,0,L,1122011218,0,121.33,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471609829,896643.00
08/19/2016 08:30,2,0.516,ACTIVE,211.25,337.54,59.970,1471609805,"201051344000651","219011344069620",27.89,23.50,0,330.03,345.66,14.6,12.1,0.093,523910.8,523910.8,3843,0,0,0,L,1122011218,0,121.55,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471609830,896644.00
08/19/2016 08:30,2,0.432,ACTIVE,209.67,336.64,59.959,1471609805,"274151322000088","219011344069620",26.20,26.00,0,329.43,342.35,11.5,9.1,0.071,754021.4,754021.4,3817,0,0,0,L,1151911521,0,121.10,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471609831,896645.00
08/19/2016 08:30,2,0.312,ACTIVE,210.80,389.24,59.959,1471609805,"274151322000068","219011344069620",36.38,27.30,0,333.03,408.78,11.5,9.2,0.057,647595.7,647595.7,3877,0,0,0,L,1151911521,0,121.10,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471609832,896646.00
08/19/2016 08:30,2,0.553,ACTIVE,210.80,336.94,59.970,1471609805,"201051344001135","219011344069620",27.61,23.80,0,329.43,346.86,15.4,13.0,0.097,520055.4,520055.4,3840,0,0,0,L,1122011218,0,120.88,120.42,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471609833,896647.00
08/19/2016 08:30,2,0.539,ACTIVE,211.03,339.34,60.002,1471609805,"201051344000594","219011344069620",27.73,24.50,0,330.33,346.56,15.2,12.7,0.102,530738.2,530738.2,3848,0,0,0,L,1122011218,0,120.42,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471609834,896648.00
08/19/2016 08:30,2,0.529,ACTIVE,211.25,336.64,59.933,1471609805,"201051344001203","219011344069620",28.01,24.00,0,329.43,346.26,15.0,12.6,0.093,528040.2,528040.2,3853,0,0,0,L,1122011218,0,121.78,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471609834,896649.00
08/19/2016 08:30,2,0.439,ACTIVE,210.12,336.04,59.959,1471609805,"274151322000054","219011344069620",27.14,26.30,0,329.43,343.55,12.1,9.8,0.075,769664.3,769664.3,3814,0,0,0,L,1151911521,0,120.88,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471609835,896650.00
08/19/2016 08:30,2,0.539,ACTIVE,211.70,338.44,59.970,1471609805,"201051344000867","219011344069620",27.83,24.30,0,330.93,346.26,15.2,12.8,0.097,518047.4,518047.4,3847,0,0,0,L,1122011218,0,120.88,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471609836,896651.00
08/19/2016 08:30,2,0.529,ACTIVE,211.25,337.84,59.965,1471609805,"201051344001093","219011344069620",27.97,24.30,0,329.13,345.06,15.0,12.6,0.097,525287.2,525287.2,3864,0,0,0,L,1122011218,0,121.10,120.42,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471609837,896652.00
08/19/2016 08:30,2,0.508,ACTIVE,211.48,338.74,59.991,1471609805,"201051344000900","219011344069620",27.47,23.50,0,330.63,346.56,14.2,11.8,0.093,534527.5,534527.5,3859,0,0,0,L,1122011218,0,120.65,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471609838,896653.00
08/19/2016 08:30,2,0.531,ACTIVE,211.70,339.65,59.959,1471609805,"201051344000648","219011344069620",27.73,23.50,0,331.83,347.16,14.9,12.5,0.097,523968.1,523968.1,3843,0,0,0,L,1122011218,0,120.20,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471609839,896654.00
08/19/2016 08:30,2,0.527,ACTIVE,211.70,338.74,59.996,1471609805,"201051344000569","219011344069620",28.15,24.30,0,330.93,347.16,15.1,12.6,0.102,534787.4,534787.4,3845,0,0,0,L,1122011218,0,120.20,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471609840,896655.00
08/19/2016 08:30,2,0.541,ACTIVE,211.70,338.44,59.954,1471609805,"201051344000983","219011344069620",28.39,24.00,0,330.33,347.16,15.6,13.1,0.097,526993.4,526993.4,3839,0,0,0,L,1122011218,0,120.65,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471609841,896656.00
08/19/2016 08:30,2,0.525,ACTIVE,211.70,338.74,59.975,1471609805,"201051344001158","219011344069620",27.59,23.80,0,330.93,346.86,14.7,12.2,0.102,519367.1,519367.1,3849,0,0,0,L,1122011218,0,120.42,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471609842,896657.00
08/19/2016 08:30,2,0.521,ACTIVE,212.16,340.55,59.965,1471609805,"201051344000576","219011344069620",27.73,23.50,0,331.53,347.46,14.7,12.2,0.097,526775.9,526775.9,3848,0,0,0,L,1122011218,0,120.88,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471609843,896658.00
08/19/2016 08:30,2,0.453,ACTIVE,210.35,336.94,59.965,1471609805,"274151322000087","219011344069620",26.38,27.80,0,330.03,343.25,12.1,9.7,0.062,742150.4,742150.4,3865,0,0,0,L,1151911521,0,121.10,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471609844,896659.00
08/19/2016 08:45,2,0.705,ACTIVE,212.83,343.25,59.981,1471610704,"201051344000645","219011344069620",28.27,24.30,0,331.53,350.77,20.2,17.6,0.150,526301.9,526301.9,3848,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471610705,896660.00
08/19/2016 08:45,2,0.635,ACTIVE,211.25,341.45,60.007,1471610704,"274151322000085","219011344069620",27.45,26.30,0,331.23,345.66,17.6,15.1,0.110,769881.8,769881.8,3814,0,0,0,L,1151911521,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471610706,896661.00
08/19/2016 08:45,2,0.729,ACTIVE,212.38,343.25,59.991,1471610704,"201051344000633","219011344069620",28.15,24.30,0,331.53,352.57,20.8,18.2,0.159,517791.8,517791.8,3844,0,0,0,L,1122011218,0,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471610707,896662.00
08/19/2016 08:45,2,0.721,ACTIVE,212.38,342.65,59.986,1471610704,"201051344000469","219011344069620",28.53,23.30,0,330.63,351.07,20.9,18.2,0.159,520114.7,520114.7,3860,0,0,0,L,1122011218,0,120.65,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471610708,896663.00
08/19/2016 08:45,2,0.717,ACTIVE,211.70,339.95,59.991,1471610704,"201051344000646","219011344069620",28.39,24.30,0,327.32,348.96,20.6,18.0,0.150,521141.0,521141.0,3843,0,0,0,L,1122011218,0,121.78,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471610709,896664.00
08/19/2016 08:45,2,0.666,ACTIVE,210.80,338.14,59.991,1471610704,"274151322000052","219011344069620",27.75,26.80,0,330.33,346.26,18.8,16.2,0.124,789864.0,789864.0,3812,0,0,0,L,1151911521,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471610710,896665.00
08/19/2016 08:45,2,0.750,ACTIVE,212.38,340.85,60.007,1471610704,"201051344000585","219011344069620",28.21,24.50,0,327.02,349.26,21.5,18.8,0.155,530336.9,530336.9,3840,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471610711,896666.00
08/19/2016 08:45,2,0.699,ACTIVE,211.93,339.04,60.007,1471610704,"201051344001230","219011344069620",28.67,24.30,0,328.22,348.06,20.3,17.7,0.150,524435.2,524435.2,3862,0,0,0,L,1122011218,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471610712,896667.00
08/19/2016 08:45,2,0.707,ACTIVE,212.61,340.85,59.981,1471610704,"201051344000582","219011344069620",27.95,24.00,0,329.13,349.56,20.1,17.5,0.150,517194.2,517194.2,3842,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471610713,896668.00
08/19/2016 08:45,2,0.721,ACTIVE,211.70,340.25,59.981,1471610704,"201051344000955","219011344069620",28.65,24.50,0,327.62,348.06,21.0,18.3,0.150,530868.0,530868.0,3850,0,0,0,L,1122011218,0,121.10,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471610713,896669.00
08/19/2016 08:45,2,0.412,ACTIVE,211.03,406.67,59.981,1471610704,"274151322000094","219011344069620",38.11,27.30,0,334.54,414.49,16.2,13.7,0.102,647371.0,647371.0,3882,0,0,0,L,1151911521,0,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471610714,896670.00
08/19/2016 08:45,2,0.754,ACTIVE,212.38,342.05,59.986,1471610704,"201051344000579","219011344069620",28.53,24.80,0,331.53,350.77,21.8,19.1,0.164,534343.7,534343.7,3854,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471610715,896671.00
08/19/2016 08:45,2,0.740,ACTIVE,211.93,339.65,59.975,1471610704,"201051344000890","219011344069620",28.21,25.00,0,328.52,348.96,21.2,18.5,0.150,528117.0,528117.0,3844,0,0,0,L,1122011218,0,121.78,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471610716,896672.00
08/19/2016 08:45,2,0.701,ACTIVE,212.38,340.25,59.991,1471610704,"201051344000438","219011344069620",28.98,24.30,0,329.13,349.86,20.6,18.0,0.150,529643.9,529643.9,3851,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471610717,896673.00
08/19/2016 08:45,2,0.736,ACTIVE,212.16,340.55,60.012,1471610704,"201051344000417","219011344069620",28.21,24.80,0,329.13,348.96,21.1,18.4,0.146,521073.8,521073.8,3846,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471610718,896674.00
08/19/2016 08:45,2,0.639,ACTIVE,211.03,341.45,59.981,1471610704,"274151322000083","219011344069620",27.89,26.30,0,330.63,345.66,18.1,15.5,0.115,782718.0,782718.0,3823,0,0,0,L,1151911521,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471610719,896675.00
08/19/2016 08:45,2,0.676,ACTIVE,211.48,338.74,59.986,1471610704,"274151322000076","219011344069620",28.47,26.50,0,332.13,346.86,19.5,16.9,0.124,834989.2,834989.2,3825,0,0,0,L,1151911521,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471610720,896676.00
08/19/2016 08:45,2,0.748,ACTIVE,212.38,342.05,59.933,1471610704,"201051344000868","219011344069620",28.03,23.80,0,330.93,350.77,21.3,18.6,0.155,518972.7,518972.7,3850,0,0,0,L,1122011218,0,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471610721,896677.00
08/19/2016 08:45,2,0.672,ACTIVE,210.80,337.24,59.991,1471610704,"274151322000095","219011344069620",27.75,26.00,0,330.63,345.66,18.9,16.3,0.124,826557.7,826557.7,3831,0,0,0,L,1151911521,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471610722,896678.00
08/19/2016 08:45,2,0.711,ACTIVE,212.38,343.55,59.986,1471610704,"201051344000988","219011344069620",27.65,24.30,0,330.03,352.57,20.0,17.3,0.159,512756.0,512756.0,3862,0,0,0,L,1122011218,0,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471610723,896679.00
08/19/2016 08:45,2,0.730,ACTIVE,211.93,339.65,60.023,1471610704,"201051344001025","219011344069620",28.07,24.00,0,329.13,349.56,20.8,18.2,0.155,529267.8,529267.8,3848,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471610723,896680.00
08/19/2016 08:45,2,0.729,ACTIVE,212.38,342.05,59.986,1471610704,"201051344000458","219011344069620",27.79,24.80,0,330.63,350.77,20.6,17.9,0.150,526351.2,526351.2,3846,0,0,0,L,1122011218,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471610725,896681.00
08/19/2016 08:45,2,0.727,ACTIVE,213.06,343.55,59.991,1471610704,"201051344000853","219011344069620",28.17,24.30,0,333.33,352.27,20.8,18.1,0.150,525529.8,525529.8,3846,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471610726,896682.00
08/19/2016 08:45,2,0.688,ACTIVE,212.38,341.75,59.975,1471610704,"201051344000685","219011344069620",28.27,24.30,0,329.13,349.86,19.8,17.1,0.155,528915.9,528915.9,3856,0,0,0,L,1122011218,0,122.46,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471610727,896683.00
08/19/2016 08:45,2,0.717,ACTIVE,212.16,340.85,59.975,1471610704,"201051344000917","219011344069620",28.09,25.00,0,329.73,349.26,20.4,17.8,0.146,525863.5,525863.5,3864,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471610728,896684.00
08/19/2016 08:45,2,0.730,ACTIVE,212.38,340.85,59.981,1471610704,"201051344001145","219011344069620",27.75,24.00,0,330.63,349.86,20.6,17.9,0.146,531063.4,531063.4,3864,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471610728,896685.00
08/19/2016 08:45,2,0.713,ACTIVE,212.38,341.75,59.986,1471610704,"201051344000651","219011344069620",28.13,23.80,0,330.63,349.26,20.3,17.7,0.155,523914.4,523914.4,3844,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471610729,896686.00
08/19/2016 08:45,2,0.627,ACTIVE,210.80,336.94,59.975,1471610704,"274151322000088","219011344069620",26.84,26.50,0,330.63,345.06,17.0,14.5,0.106,754024.2,754024.2,3818,0,0,0,L,1151911521,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471610730,896687.00
08/19/2016 08:45,2,0.420,ACTIVE,211.48,412.98,59.991,1471610704,"274151322000068","219011344069620",38.80,28.30,0,334.24,419.00,16.5,14.0,0.097,647598.5,647598.5,3878,0,0,0,L,1151911521,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471610731,896688.00
08/19/2016 08:45,2,0.738,ACTIVE,211.93,340.25,59.981,1471610704,"201051344001135","219011344069620",28.55,24.00,0,329.43,348.66,21.4,18.7,0.155,520059.2,520059.2,3841,0,0,0,L,1122011218,0,121.55,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471610732,896689.00
08/19/2016 08:45,2,0.748,ACTIVE,212.16,342.05,59.981,1471610704,"201051344000594","219011344069620",28.03,24.80,0,330.93,351.07,21.2,18.6,0.150,530741.9,530741.9,3849,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471610733,896690.00
08/19/2016 08:45,2,0.727,ACTIVE,212.16,340.25,59.981,1471610704,"201051344001203","219011344069620",28.41,24.50,0,329.73,350.77,21.0,18.3,0.150,528043.9,528043.9,3854,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471610734,896691.00
08/19/2016 08:45,2,0.639,ACTIVE,210.80,339.95,59.986,1471610704,"274151322000054","219011344069620",27.51,26.80,0,330.63,345.66,17.8,15.3,0.110,769667.3,769667.3,3815,0,0,0,L,1151911521,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471610735,896692.00
08/19/2016 08:45,2,0.744,ACTIVE,212.38,341.45,59.986,1471610704,"201051344000867","219011344069620",28.37,24.50,0,330.63,350.47,21.4,18.7,0.146,518051.2,518051.2,3848,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471610736,896693.00
08/19/2016 08:45,2,0.732,ACTIVE,212.16,340.85,59.975,1471610704,"201051344001093","219011344069620",28.21,24.50,0,329.73,349.26,20.9,18.3,0.150,525290.9,525290.9,3865,0,0,0,L,1122011218,0,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471610737,896694.00
08/19/2016 08:45,2,0.709,ACTIVE,212.38,342.95,59.975,1471610704,"201051344000900","219011344069620",28.27,23.80,0,331.53,350.77,20.3,17.7,0.155,534531.0,534531.0,3860,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471610738,896695.00
08/19/2016 08:45,2,0.725,ACTIVE,212.83,342.95,59.986,1471610704,"201051344000648","219011344069620",28.31,23.80,0,331.83,351.37,20.8,18.2,0.150,523971.8,523971.8,3844,0,0,0,L,1122011218,0,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471610739,896696.00
08/19/2016 08:45,2,0.732,ACTIVE,212.61,342.35,59.975,1471610704,"201051344000569","219011344069620",28.47,24.50,0,331.53,351.07,21.1,18.5,0.155,534791.1,534791.1,3846,0,0,0,L,1122011218,0,120.65,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471610740,896697.00
08/19/2016 08:45,2,0.750,ACTIVE,212.61,342.05,60.023,1471610704,"201051344000983","219011344069620",28.37,24.30,0,331.23,351.07,21.6,18.9,0.155,526997.2,526997.2,3840,0,0,0,L,1122011218,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471610741,896698.00
08/19/2016 08:45,2,0.729,ACTIVE,212.61,342.35,59.981,1471610704,"201051344001158","219011344069620",28.13,24.00,0,331.53,351.07,20.8,18.2,0.159,519370.7,519370.7,3850,0,0,0,L,1122011218,0,120.88,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471610742,896699.00
08/19/2016 08:45,2,0.721,ACTIVE,212.83,343.25,59.981,1471610704,"201051344000576","219011344069620",28.19,23.80,0,331.53,351.67,20.6,18.0,0.150,526779.5,526779.5,3849,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471610743,896700.00
08/19/2016 08:45,2,0.648,ACTIVE,211.25,340.85,59.991,1471610704,"274151322000087","219011344069620",27.17,28.80,0,330.93,345.66,17.8,15.3,0.088,742153.4,742153.4,3866,0,0,0,L,1151911521,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471610744,896701.00
08/19/2016 09:00,2,0.701,ACTIVE,212.83,342.35,59.991,1471611603,"201051344000645","219011344069620",27.75,24.50,0,333.63,352.57,19.7,17.1,0.141,526306.4,526306.4,3849,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471611604,896702.00
08/19/2016 09:00,2,0.625,ACTIVE,211.25,338.74,59.986,1471611603,"274151322000085","219011344069620",27.10,26.30,0,332.43,345.96,17.1,14.6,0.102,769885.6,769885.6,3815,0,0,0,L,1151911521,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471611605,896703.00
08/19/2016 09:00,2,0.705,ACTIVE,213.06,343.55,59.991,1471611603,"201051344000633","219011344069620",28.39,24.50,0,331.53,354.37,20.3,17.6,0.146,517796.4,517796.4,3845,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471611606,896704.00
08/19/2016 09:00,2,0.705,ACTIVE,212.61,342.65,60.002,1471611603,"201051344000469","219011344069620",28.53,23.30,0,332.13,352.57,20.4,17.8,0.150,520119.3,520119.3,3861,0,0,0,L,1122011218,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471611607,896705.00
08/19/2016 09:00,2,0.707,ACTIVE,211.48,339.04,59.991,1471611603,"201051344000646","219011344069620",28.13,24.80,0,329.43,350.47,20.2,17.6,0.150,521145.6,521145.6,3844,0,0,0,L,1122011218,0,121.55,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471611608,896706.00
08/19/2016 09:00,2,0.648,ACTIVE,211.03,338.14,59.996,1471611603,"274151322000052","219011344069620",27.73,27.00,0,330.63,347.16,18.2,15.7,0.115,789868.0,789868.0,3813,0,0,0,L,1151911521,0,120.65,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471611609,896707.00
08/19/2016 09:00,2,0.740,ACTIVE,211.93,340.85,59.981,1471611603,"201051344000585","219011344069620",27.81,24.80,0,330.33,350.77,20.9,18.2,0.146,530341.6,530341.6,3841,0,0,0,L,1122011218,0,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471611610,896708.00
08/19/2016 09:00,2,0.699,ACTIVE,211.70,338.14,59.986,1471611603,"201051344001230","219011344069620",27.93,24.50,0,329.43,349.56,19.8,17.2,0.141,524439.7,524439.7,3863,0,0,0,L,1122011218,0,121.78,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471611610,896709.00
08/19/2016 09:00,2,0.680,ACTIVE,212.38,339.95,59.996,1471611603,"201051344000582","219011344069620",28.17,24.30,0,330.93,350.77,19.4,16.8,0.146,517198.6,517198.6,3843,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471611611,896710.00
08/19/2016 09:00,2,0.725,ACTIVE,211.70,339.04,60.034,1471611603,"201051344000955","219011344069620",27.91,24.80,0,329.43,349.86,20.5,17.9,0.150,530872.6,530872.6,3851,0,0,0,L,1122011218,0,121.10,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471611612,896711.00
08/19/2016 09:00,2,0.408,ACTIVE,211.70,402.77,59.965,1471611603,"274151322000094","219011344069620",37.79,28.00,0,333.63,418.09,15.8,13.3,0.097,647374.4,647374.4,3883,0,0,0,L,1151911521,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471611613,896712.00
08/19/2016 09:00,2,0.732,ACTIVE,212.61,341.45,59.991,1471611603,"201051344000579","219011344069620",28.61,25.00,0,332.73,352.27,21.3,18.6,0.146,534348.5,534348.5,3855,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471611614,896713.00
08/19/2016 09:00,2,0.725,ACTIVE,211.93,339.04,59.996,1471611603,"201051344000890","219011344069620",27.99,25.30,0,330.33,350.47,20.5,17.9,0.146,528121.7,528121.7,3845,0,0,0,L,1122011218,0,121.78,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471611615,896714.00
08/19/2016 09:00,2,0.693,ACTIVE,212.16,339.95,59.981,1471611603,"201051344000438","219011344069620",28.57,24.80,0,330.93,351.37,20.1,17.5,0.150,529648.4,529648.4,3852,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471611616,896715.00
08/19/2016 09:00,2,0.711,ACTIVE,211.93,339.04,59.975,1471611603,"201051344000417","219011344069620",28.31,25.00,0,330.93,351.67,20.4,17.8,0.146,521078.4,521078.4,3847,0,0,0,L,1122011218,0,121.33,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471611617,896716.00
08/19/2016 09:00,2,0.623,ACTIVE,211.25,340.55,59.975,1471611603,"274151322000083","219011344069620",27.71,27.00,0,331.23,346.56,17.5,14.9,0.119,782721.9,782721.9,3824,0,0,0,L,1151911521,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471611618,896717.00
08/19/2016 09:00,2,0.658,ACTIVE,211.93,342.35,59.991,1471611603,"274151322000076","219011344069620",28.39,27.00,0,329.73,347.46,18.9,16.3,0.124,834993.5,834993.5,3826,0,0,0,L,1151911521,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471611619,896718.00
08/19/2016 09:00,2,0.729,ACTIVE,212.38,341.75,59.996,1471611603,"201051344000868","219011344069620",27.75,24.00,0,332.43,352.57,20.5,17.9,0.150,518977.4,518977.4,3851,0,0,0,L,1122011218,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471611620,896719.00
08/19/2016 09:00,2,0.650,ACTIVE,211.25,337.54,60.039,1471611603,"274151322000095","219011344069620",27.83,26.50,0,330.03,346.56,18.3,15.8,0.119,826561.8,826561.8,3832,0,0,0,L,1151911521,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471611621,896720.00
08/19/2016 09:00,2,0.699,ACTIVE,212.61,342.95,60.002,1471611603,"201051344000988","219011344069620",27.08,24.50,0,332.13,354.07,19.2,16.6,0.155,512760.4,512760.4,3863,0,0,0,L,1122011218,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471611621,896721.00
08/19/2016 09:00,2,0.703,ACTIVE,211.93,339.34,59.991,1471611603,"201051344001025","219011344069620",28.21,24.50,0,330.63,350.77,20.1,17.5,0.146,529272.3,529272.3,3849,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471611622,896722.00
08/19/2016 09:00,2,0.697,ACTIVE,212.61,340.85,59.944,1471611603,"201051344000458","219011344069620",28.13,25.00,0,332.43,352.27,19.9,17.3,0.150,526355.7,526355.7,3847,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471611623,896723.00
08/19/2016 09:00,2,0.707,ACTIVE,213.06,342.95,59.991,1471611603,"201051344000853","219011344069620",27.77,24.30,0,334.24,353.47,19.9,17.3,0.141,525534.3,525534.3,3847,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471611624,896724.00
08/19/2016 09:00,2,0.664,ACTIVE,212.16,340.55,59.996,1471611603,"201051344000685","219011344069620",28.25,24.80,0,331.53,351.37,19.0,16.4,0.150,528920.2,528920.2,3857,0,0,0,L,1122011218,0,122.23,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471611625,896725.00
08/19/2016 09:00,2,0.686,ACTIVE,212.16,340.25,59.991,1471611603,"201051344000917","219011344069620",28.11,25.30,0,330.33,350.17,19.6,17.0,0.146,525868.0,525868.0,3865,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471611626,896726.00
08/19/2016 09:00,2,0.695,ACTIVE,212.16,339.95,60.023,1471611603,"201051344001145","219011344069620",27.87,24.30,0,332.13,351.67,19.7,17.1,0.141,531067.9,531067.9,3865,0,0,0,L,1122011218,0,121.55,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471611627,896727.00
08/19/2016 09:00,2,0.686,ACTIVE,212.16,340.25,59.996,1471611603,"201051344000651","219011344069620",28.09,24.00,0,331.53,351.07,19.5,16.9,0.146,523918.8,523918.8,3845,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471611628,896728.00
08/19/2016 09:00,2,0.592,ACTIVE,210.80,338.74,59.991,1471611603,"274151322000088","219011344069620",27.19,26.80,0,330.93,345.66,16.3,13.8,0.106,754027.9,754027.9,3819,0,0,0,L,1151911521,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471611629,896729.00
08/19/2016 09:00,2,0.410,ACTIVE,211.93,409.08,59.986,1471611603,"274151322000068","219011344069620",38.35,29.00,0,334.24,421.40,15.9,13.5,0.093,647602.1,647602.1,3879,0,0,0,L,1151911521,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471611630,896730.00
08/19/2016 09:00,2,0.719,ACTIVE,211.70,339.04,59.986,1471611603,"201051344001135","219011344069620",28.19,24.30,0,330.03,350.47,20.6,17.9,0.141,520063.9,520063.9,3842,0,0,0,L,1122011218,0,121.55,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471611631,896731.00
08/19/2016 09:00,2,0.707,ACTIVE,212.16,341.45,59.975,1471611603,"201051344000594","219011344069620",28.25,25.30,0,331.53,352.27,20.2,17.6,0.146,530746.6,530746.6,3850,0,0,0,L,1122011218,0,121.10,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471611632,896732.00
08/19/2016 09:00,2,0.705,ACTIVE,212.16,339.04,60.023,1471611603,"201051344001203","219011344069620",27.99,24.80,0,330.93,351.97,20.1,17.4,0.146,528048.5,528048.5,3855,0,0,0,L,1122011218,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471611632,896733.00
08/19/2016 09:00,2,0.609,ACTIVE,211.25,338.14,59.981,1471611603,"274151322000054","219011344069620",27.43,27.00,0,330.63,346.56,17.0,14.5,0.106,769671.1,769671.1,3816,0,0,0,L,1151911521,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471611633,896734.00
08/19/2016 09:00,2,0.725,ACTIVE,212.83,341.45,60.028,1471611603,"201051344000867","219011344069620",27.79,24.80,0,332.73,352.57,20.4,17.8,0.146,518055.9,518055.9,3849,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471611634,896735.00
08/19/2016 09:00,2,0.703,ACTIVE,211.70,339.65,60.039,1471611603,"201051344001093","219011344069620",28.19,25.00,0,330.03,350.77,20.1,17.4,0.137,525295.5,525295.5,3866,0,0,0,L,1122011218,0,121.33,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471611635,896736.00
08/19/2016 09:00,2,0.678,ACTIVE,212.38,342.35,59.954,1471611603,"201051344000900","219011344069620",28.19,24.00,0,331.83,352.27,19.4,16.8,0.146,534535.4,534535.4,3861,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471611636,896737.00
08/19/2016 09:00,2,0.693,ACTIVE,212.83,342.05,59.996,1471611603,"201051344000648","219011344069620",28.13,24.00,0,333.33,353.17,19.8,17.2,0.146,523976.3,523976.3,3845,0,0,0,L,1122011218,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471611637,896738.00
08/19/2016 09:00,2,0.707,ACTIVE,212.61,341.75,59.986,1471611603,"201051344000569","219011344069620",28.05,24.50,0,333.33,352.57,20.1,17.5,0.146,534795.7,534795.7,3847,0,0,0,L,1122011218,0,120.88,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471611638,896739.00
08/19/2016 09:00,2,0.713,ACTIVE,212.61,341.75,59.991,1471611603,"201051344000983","219011344069620",28.45,24.50,0,333.33,353.17,20.6,17.9,0.146,527001.9,527001.9,3841,0,0,0,L,1122011218,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471611639,896740.00
08/19/2016 09:00,2,0.701,ACTIVE,212.38,342.05,59.991,1471611603,"201051344001158","219011344069620",27.75,24.30,0,333.63,353.47,19.7,17.1,0.146,519375.2,519375.2,3851,0,0,0,L,1122011218,0,121.10,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471611640,896741.00
08/19/2016 09:00,2,0.688,ACTIVE,212.83,343.25,59.991,1471611603,"201051344000576","219011344069620",28.03,24.00,0,333.33,352.87,19.6,16.9,0.141,526784.0,526784.0,3850,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471611641,896742.00
08/19/2016 09:00,2,0.619,ACTIVE,211.48,338.74,59.991,1471611603,"274151322000087","219011344069620",26.80,29.50,0,331.53,345.96,16.8,14.3,0.093,742157.2,742157.2,3867,0,0,0,L,1151911521,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471611641,896743.00
08/19/2016 09:15,2,0.434,ACTIVE,212.61,339.04,59.965,1471612503,"201051344000645","219011344069620",27.29,24.30,0,330.33,352.27,12.0,9.6,0.071,526309.7,526309.7,3850,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471612505,896744.00
08/19/2016 09:15,2,0.359,ACTIVE,211.25,337.54,59.959,1471612503,"274151322000085","219011344069620",26.62,26.80,0,328.82,345.96,9.7,7.4,0.049,769888.3,769888.3,3816,0,0,0,L,1151911521,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471612506,896745.00
08/19/2016 09:15,2,0.453,ACTIVE,212.61,340.85,59.996,1471612503,"201051344000633","219011344069620",27.23,24.50,0,329.43,354.97,12.5,10.2,0.075,517799.8,517799.8,3846,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471612507,896746.00
08/19/2016 09:15,2,0.459,ACTIVE,212.38,339.34,59.975,1471612503,"201051344000469","219011344069620",26.98,23.30,0,329.13,351.97,12.6,10.2,0.071,520122.8,520122.8,3862,0,0,0,L,1122011218,0,120.65,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471612508,896747.00
08/19/2016 09:15,2,0.449,ACTIVE,211.48,336.64,59.959,1471612503,"201051344000646","219011344069620",27.59,24.80,0,327.92,349.26,12.6,10.2,0.075,521149.0,521149.0,3845,0,0,0,L,1122011218,0,121.55,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471612509,896748.00
08/19/2016 09:15,2,0.398,ACTIVE,210.80,337.24,59.965,1471612503,"274151322000052","219011344069620",26.28,27.30,0,328.22,346.26,10.6,8.3,0.057,789871.0,789871.0,3814,0,0,0,L,1151911521,0,120.88,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471612510,896749.00
08/19/2016 09:15,2,0.504,ACTIVE,212.16,336.94,59.970,1471612503,"201051344000585","219011344069620",23.58,24.80,0,328.52,349.56,12.1,9.7,0.066,530345.1,530345.1,3842,0,0,0,L,1122011218,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471612511,896750.00
08/19/2016 09:15,2,0.438,ACTIVE,211.70,336.34,59.986,1471612503,"201051344001230","219011344069620",27.15,24.50,0,327.32,348.06,12.1,9.7,0.071,524443.0,524443.0,3864,0,0,0,L,1122011218,0,121.78,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471612512,896751.00
08/19/2016 09:15,2,0.439,ACTIVE,212.38,336.94,60.002,1471612503,"201051344000582","219011344069620",26.84,24.00,0,328.22,348.96,12.0,9.6,0.071,517201.9,517201.9,3844,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471612513,896752.00
08/19/2016 09:15,2,0.494,ACTIVE,211.48,336.34,59.981,1471612503,"201051344000955","219011344069620",23.70,24.80,0,327.92,349.56,11.9,9.5,0.062,530876.1,530876.1,3852,0,0,0,L,1122011218,0,121.10,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471612514,896753.00
08/19/2016 09:15,2,0.230,ACTIVE,211.25,385.63,59.970,1471612503,"274151322000094","219011344069620",36.30,28.30,0,334.24,414.79,8.5,6.3,0.044,647376.8,647376.8,3884,0,0,0,L,1151911521,0,121.10,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471612515,896754.00
08/19/2016 09:15,2,0.482,ACTIVE,212.38,338.74,59.975,1471612503,"201051344000579","219011344069620",27.67,25.00,0,329.73,351.67,13.5,11.1,0.075,534352.2,534352.2,3856,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471612516,896755.00
08/19/2016 09:15,2,0.486,ACTIVE,211.70,335.74,59.965,1471612503,"201051344000890","219011344069620",22.82,25.30,0,328.22,349.86,11.3,8.9,0.066,528125.1,528125.1,3846,0,0,0,L,1122011218,0,121.78,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471612517,896756.00
08/19/2016 09:15,2,0.449,ACTIVE,211.93,336.64,59.986,1471612503,"201051344000438","219011344069620",27.02,24.80,0,328.82,351.07,12.3,9.9,0.071,529651.8,529651.8,3853,0,0,0,L,1122011218,0,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471612518,896757.00
08/19/2016 09:15,2,0.469,ACTIVE,211.93,336.94,59.975,1471612503,"201051344000417","219011344069620",27.19,25.00,0,328.52,349.86,12.9,10.6,0.071,521081.9,521081.9,3848,0,0,0,L,1122011218,0,121.33,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471612519,896758.00
08/19/2016 09:15,2,0.373,ACTIVE,211.03,336.04,59.970,1471612503,"274151322000083","219011344069620",26.46,27.00,0,328.82,345.96,10.0,7.7,0.062,782724.7,782724.7,3825,0,0,0,L,1151911521,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471612519,896759.00
08/19/2016 09:15,2,0.385,ACTIVE,211.70,338.44,59.970,1471612503,"274151322000076","219011344069620",27.77,27.30,0,329.43,347.16,10.8,8.5,0.071,834996.5,834996.5,3827,0,0,0,L,1151911521,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471612520,896760.00
08/19/2016 09:15,2,0.461,ACTIVE,212.16,338.74,59.970,1471612503,"201051344000868","219011344069620",27.23,23.80,0,330.63,351.67,12.7,10.3,0.075,518980.9,518980.9,3852,0,0,0,L,1122011218,0,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471612521,896761.00
08/19/2016 09:15,2,0.377,ACTIVE,211.03,335.44,59.965,1471612503,"274151322000095","219011344069620",27.12,26.80,0,328.82,345.96,10.3,8.0,0.053,826564.7,826564.7,3833,0,0,0,L,1151911521,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471612522,896762.00
08/19/2016 09:15,2,0.426,ACTIVE,212.16,339.65,59.975,1471612503,"201051344000988","219011344069620",26.60,24.30,0,329.73,353.47,11.5,9.2,0.080,512763.6,512763.6,3864,0,0,0,L,1122011218,0,120.65,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471612523,896763.00
08/19/2016 09:15,2,0.438,ACTIVE,211.70,335.74,59.975,1471612503,"201051344001025","219011344069620",27.93,24.30,0,327.92,349.56,12.4,10.0,0.071,529275.7,529275.7,3850,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471612524,896764.00
08/19/2016 09:15,2,0.455,ACTIVE,212.16,337.54,59.975,1471612503,"201051344000458","219011344069620",26.84,24.80,0,330.63,351.37,12.4,10.1,0.080,526359.0,526359.0,3848,0,0,0,L,1122011218,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471612525,896765.00
08/19/2016 09:15,2,0.438,ACTIVE,212.83,339.95,59.981,1471612503,"201051344000853","219011344069620",27.75,24.00,0,331.53,352.87,12.4,10.0,0.075,525537.6,525537.6,3848,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471612526,896766.00
08/19/2016 09:15,2,0.424,ACTIVE,212.16,337.54,59.970,1471612503,"201051344000685","219011344069620",26.74,24.50,0,328.82,350.17,11.5,9.2,0.075,528923.3,528923.3,3858,0,0,0,L,1122011218,0,122.23,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471612527,896767.00
08/19/2016 09:15,2,0.439,ACTIVE,211.93,336.94,59.975,1471612503,"201051344000917","219011344069620",27.27,25.00,0,327.92,349.86,12.2,9.9,0.075,525871.2,525871.2,3866,0,0,0,L,1122011218,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471612528,896768.00
08/19/2016 09:15,2,0.438,ACTIVE,211.93,337.24,60.007,1471612503,"201051344001145","219011344069620",27.59,24.00,0,328.82,350.47,12.2,9.9,0.071,531071.2,531071.2,3866,0,0,0,L,1122011218,0,121.55,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471612529,896769.00
08/19/2016 09:15,2,0.422,ACTIVE,211.93,337.54,59.975,1471612503,"201051344000651","219011344069620",27.91,24.00,0,328.82,350.17,12.0,9.7,0.066,523922.1,523922.1,3846,0,0,0,L,1122011218,0,122.01,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471612529,896770.00
08/19/2016 09:15,2,0.354,ACTIVE,210.57,335.44,59.959,1471612503,"274151322000088","219011344069620",25.74,27.00,0,328.52,345.36,9.2,6.9,0.049,754030.4,754030.4,3820,0,0,0,L,1151911521,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471612530,896771.00
08/19/2016 09:15,2,0.248,ACTIVE,211.70,388.64,59.970,1471612503,"274151322000068","219011344069620",36.50,29.50,0,334.54,416.29,9.2,7.0,0.049,647604.6,647604.6,3880,0,0,0,L,1151911521,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471612531,896772.00
08/19/2016 09:15,2,0.473,ACTIVE,211.70,335.74,59.970,1471612503,"201051344001135","219011344069620",27.12,24.50,0,327.92,348.66,13.0,10.6,0.075,520067.4,520067.4,3843,0,0,0,L,1122011218,0,121.55,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471612532,896773.00
08/19/2016 09:15,2,0.453,ACTIVE,211.93,339.04,59.970,1471612503,"201051344000594","219011344069620",27.27,25.30,0,328.82,351.67,12.5,10.2,0.071,530750.0,530750.0,3851,0,0,0,L,1122011218,0,120.88,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471612533,896774.00
08/19/2016 09:15,2,0.467,ACTIVE,211.70,336.34,59.965,1471612503,"201051344001203","219011344069620",26.48,24.50,0,328.22,351.67,12.5,10.2,0.071,528051.9,528051.9,3856,0,0,0,L,1122011218,0,122.01,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471612534,896775.00
08/19/2016 09:15,2,0.361,ACTIVE,210.80,335.74,59.970,1471612503,"274151322000054","219011344069620",26.76,27.00,0,328.52,345.96,9.8,7.5,0.053,769673.7,769673.7,3817,0,0,0,L,1151911521,0,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471612535,896776.00
08/19/2016 09:15,2,0.465,ACTIVE,212.38,338.14,59.959,1471612503,"201051344000867","219011344069620",26.80,24.80,0,329.43,350.77,12.6,10.3,0.071,518059.3,518059.3,3850,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471612536,896777.00
08/19/2016 09:15,2,0.461,ACTIVE,211.70,337.24,59.959,1471612503,"201051344001093","219011344069620",26.76,24.80,0,328.22,350.17,12.5,10.2,0.071,525298.9,525298.9,3867,0,0,0,L,1122011218,0,121.33,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471612537,896778.00
08/19/2016 09:15,2,0.426,ACTIVE,212.16,338.44,59.959,1471612503,"201051344000900","219011344069620",27.00,23.80,0,329.13,352.27,11.7,9.3,0.075,534538.6,534538.6,3862,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471612538,896779.00
08/19/2016 09:15,2,0.479,ACTIVE,212.38,338.14,59.981,1471612503,"201051344000648","219011344069620",23.38,23.80,0,330.33,351.67,11.3,9.0,0.066,523979.6,523979.6,3846,0,0,0,L,1122011218,0,120.65,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471612539,896780.00
08/19/2016 09:15,2,0.480,ACTIVE,212.16,338.14,59.959,1471612503,"201051344000569","219011344069620",24.21,24.50,0,328.82,352.27,11.8,9.5,0.071,534799.0,534799.0,3848,0,0,0,L,1122011218,0,120.42,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471612540,896781.00
08/19/2016 09:15,2,0.463,ACTIVE,212.16,338.14,59.944,1471612503,"201051344000983","219011344069620",28.05,24.30,0,329.13,352.57,13.2,10.8,0.075,527005.4,527005.4,3842,0,0,0,L,1122011218,0,120.88,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471612541,896782.00
