ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/19/2016 09:15,2,0.439,ACTIVE,212.16,338.14,59.970,1471612503,"201051344001158","219011344069620",27.49,24.00,0,329.73,352.57,12.3,9.9,0.075,519378.5,519378.5,3852,0,0,0,L,1122011218,0,120.88,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471612542,896783.00
08/19/2016 09:15,2,0.451,ACTIVE,212.61,339.65,59.959,1471612503,"201051344000576","219011344069620",26.94,23.80,0,330.63,352.57,12.3,10.0,0.071,526787.3,526787.3,3851,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471612543,896784.00
08/19/2016 09:15,2,0.377,ACTIVE,211.03,336.34,59.959,1471612503,"274151322000087","219011344069620",25.98,30.00,0,328.82,345.96,9.9,7.6,0.049,742159.8,742159.8,3868,0,0,0,L,1151911521,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471612544,896785.00
08/19/2016 09:30,2,0.721,ACTIVE,213.74,343.25,59.986,1471613403,"201051344000645","219011344069620",28.17,24.30,0,332.73,353.17,20.6,17.9,0.150,526313.1,526313.1,3851,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471613405,896786.00
08/19/2016 09:30,2,0.650,ACTIVE,211.70,341.15,59.975,1471613403,"274151322000085","219011344069620",27.43,27.00,0,332.73,346.56,18.0,15.5,0.110,769891.1,769891.1,3817,0,0,0,L,1151911521,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471613406,896787.00
08/19/2016 09:30,2,0.730,ACTIVE,213.74,344.45,59.981,1471613403,"201051344000633","219011344069620",28.47,24.50,0,331.83,354.37,21.1,18.4,0.159,517803.3,517803.3,3847,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471613407,896788.00
08/19/2016 09:30,2,0.742,ACTIVE,213.29,343.25,59.975,1471613403,"201051344000469","219011344069620",28.09,23.30,0,330.63,352.57,21.1,18.5,0.164,520126.3,520126.3,3863,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471613408,896789.00
08/19/2016 09:30,2,0.729,ACTIVE,212.16,341.15,59.933,1471613403,"201051344000646","219011344069620",28.35,25.00,0,328.22,349.86,20.9,18.3,0.150,521152.5,521152.5,3846,0,0,0,L,1122011218,0,122.23,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471613409,896790.00
08/19/2016 09:30,2,0.680,ACTIVE,211.48,341.45,59.970,1471613403,"274151322000052","219011344069620",27.67,27.50,0,329.73,347.16,19.1,16.5,0.115,789874.1,789874.1,3815,0,0,0,L,1151911521,0,120.88,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471613409,896791.00
08/19/2016 09:30,2,0.762,ACTIVE,212.61,342.35,59.970,1471613403,"201051344000585","219011344069620",28.19,24.80,0,328.52,350.77,21.8,19.1,0.155,530348.7,530348.7,3843,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471613410,896792.00
08/19/2016 09:30,2,0.725,ACTIVE,212.38,340.55,59.981,1471613403,"201051344001230","219011344069620",28.01,24.80,0,326.42,348.96,20.6,18.0,0.150,524446.5,524446.5,3865,0,0,0,L,1122011218,0,122.01,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471613411,896793.00
08/19/2016 09:30,2,0.703,ACTIVE,213.06,341.75,60.002,1471613403,"201051344000582","219011344069620",28.37,24.30,0,330.03,350.17,20.3,17.6,0.146,517205.3,517205.3,3845,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471613412,896794.00
08/19/2016 09:30,2,0.740,ACTIVE,212.16,340.55,59.975,1471613403,"201051344000955","219011344069620",28.05,25.00,0,327.92,349.56,21.1,18.4,0.155,530879.6,530879.6,3853,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471613413,896795.00
08/19/2016 09:30,2,0.422,ACTIVE,211.70,404.87,59.965,1471613403,"274151322000094","219011344069620",38.11,28.80,0,333.63,417.49,16.3,13.8,0.102,647379.3,647379.3,3885,0,0,0,L,1151911521,0,121.10,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471613414,896796.00
08/19/2016 09:30,2,0.756,ACTIVE,213.06,343.25,59.970,1471613403,"201051344000579","219011344069620",28.63,25.00,0,331.53,352.87,22.0,19.3,0.155,534355.9,534355.9,3857,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471613415,896797.00
08/19/2016 09:30,2,0.742,ACTIVE,212.38,340.25,59.981,1471613403,"201051344000890","219011344069620",28.27,25.30,0,329.43,350.17,21.3,18.6,0.155,528128.6,528128.6,3847,0,0,0,L,1122011218,0,122.23,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471613416,896798.00
08/19/2016 09:30,2,0.723,ACTIVE,212.61,341.45,59.970,1471613403,"201051344000438","219011344069620",28.29,24.80,0,330.33,350.47,20.7,18.1,0.150,529655.3,529655.3,3854,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471613417,896799.00
08/19/2016 09:30,2,0.734,ACTIVE,212.61,341.45,59.981,1471613403,"201051344000417","219011344069620",28.41,25.30,0,329.43,350.17,21.2,18.5,0.150,521085.5,521085.5,3849,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471613418,896800.00
08/19/2016 09:30,2,0.654,ACTIVE,211.70,339.65,59.975,1471613403,"274151322000083","219011344069620",27.63,27.50,0,332.13,346.86,18.3,15.8,0.124,782727.6,782727.6,3826,0,0,0,L,1151911521,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471613418,896801.00
08/19/2016 09:30,2,0.682,ACTIVE,212.16,339.34,59.975,1471613403,"274151322000076","219011344069620",27.79,27.50,0,330.03,347.46,19.2,16.6,0.119,834999.6,834999.6,3828,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471613419,896802.00
08/19/2016 09:30,2,0.746,ACTIVE,213.06,342.65,60.007,1471613403,"201051344000868","219011344069620",28.09,23.80,0,331.23,352.57,21.3,18.6,0.155,518984.5,518984.5,3853,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471613420,896803.00
08/19/2016 09:30,2,0.658,ACTIVE,211.70,340.85,59.970,1471613403,"274151322000095","219011344069620",27.81,27.30,0,331.53,346.86,18.6,16.0,0.119,826567.7,826567.7,3834,0,0,0,L,1151911521,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471613421,896804.00
08/19/2016 09:30,2,0.713,ACTIVE,213.51,344.76,59.975,1471613403,"201051344000988","219011344069620",27.89,24.30,0,330.63,354.67,20.1,17.5,0.155,512766.8,512766.8,3865,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471613422,896805.00
08/19/2016 09:30,2,0.725,ACTIVE,212.83,340.55,59.975,1471613403,"201051344001025","219011344069620",28.33,24.50,0,329.13,350.77,20.9,18.2,0.155,529279.3,529279.3,3851,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471613423,896806.00
08/19/2016 09:30,2,0.715,ACTIVE,213.51,343.25,59.981,1471613403,"201051344000458","219011344069620",28.41,24.80,0,331.23,352.27,20.6,18.0,0.155,526362.5,526362.5,3849,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471613424,896807.00
08/19/2016 09:30,2,0.727,ACTIVE,214.19,345.06,59.981,1471613403,"201051344000853","219011344069620",27.99,24.30,0,333.03,354.07,20.7,18.0,0.150,525541.1,525541.1,3849,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471613425,896808.00
08/19/2016 09:30,2,0.693,ACTIVE,213.06,341.75,59.975,1471613403,"201051344000685","219011344069620",27.89,24.80,0,329.13,350.47,19.6,17.0,0.155,528926.5,528926.5,3859,0,0,0,L,1122011218,0,122.91,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471613426,896809.00
08/19/2016 09:30,2,0.705,ACTIVE,212.83,341.45,59.975,1471613403,"201051344000917","219011344069620",28.45,25.00,0,329.43,350.17,20.3,17.7,0.150,525874.7,525874.7,3867,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471613427,896810.00
08/19/2016 09:30,2,0.713,ACTIVE,213.06,341.75,59.991,1471613403,"201051344001145","219011344069620",28.39,24.30,0,330.63,350.77,20.5,17.8,0.146,531074.6,531074.6,3867,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471613428,896811.00
08/19/2016 09:30,2,0.707,ACTIVE,213.06,341.75,59.975,1471613403,"201051344000651","219011344069620",28.15,24.00,0,330.33,350.17,20.2,17.5,0.141,523925.5,523925.5,3847,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471613429,896812.00
08/19/2016 09:30,2,0.619,ACTIVE,211.70,341.15,59.933,1471613403,"274151322000088","219011344069620",27.15,27.30,0,331.53,345.96,17.1,14.5,0.106,754033.1,754033.1,3821,0,0,0,L,1151911521,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471613430,896813.00
08/19/2016 09:30,2,0.451,ACTIVE,212.83,393.75,59.981,1471613403,"274151322000068","219011344069620",36.90,29.80,0,334.54,419.90,16.9,14.4,0.102,647607.3,647607.3,3881,0,0,0,L,1151911521,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471613431,896814.00
08/19/2016 09:30,2,0.748,ACTIVE,212.61,340.55,59.975,1471613403,"201051344001135","219011344069620",27.97,24.50,0,330.03,350.17,21.2,18.6,0.146,520071.0,520071.0,3844,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471613432,896815.00
08/19/2016 09:30,2,0.725,ACTIVE,213.29,343.85,59.975,1471613403,"201051344000594","219011344069620",28.47,25.30,0,330.03,352.27,20.9,18.2,0.155,530753.6,530753.6,3852,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471613433,896816.00
08/19/2016 09:30,2,0.734,ACTIVE,213.06,341.15,59.954,1471613403,"201051344001203","219011344069620",27.63,24.80,0,330.03,351.37,20.6,17.9,0.164,528055.4,528055.4,3857,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471613434,896817.00
08/19/2016 09:30,2,0.631,ACTIVE,212.16,339.04,59.965,1471613403,"274151322000054","219011344069620",27.65,27.30,0,331.23,346.86,17.7,15.2,0.119,769676.6,769676.6,3818,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471613435,896818.00
08/19/2016 09:30,2,0.738,ACTIVE,213.74,342.95,59.981,1471613403,"201051344000867","219011344069620",28.21,24.80,0,330.63,352.27,21.1,18.5,0.146,518062.9,518062.9,3851,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471613436,896819.00
08/19/2016 09:30,2,0.730,ACTIVE,212.83,341.45,59.981,1471613403,"201051344001093","219011344069620",27.81,25.00,0,329.43,350.17,20.6,18.0,0.141,525302.4,525302.4,3868,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471613437,896820.00
08/19/2016 09:30,2,0.697,ACTIVE,213.51,344.15,59.970,1471613403,"201051344000900","219011344069620",28.29,23.80,0,331.53,352.57,20.0,17.4,0.150,534542.0,534542.0,3863,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471613437,896821.00
08/19/2016 09:30,2,0.709,ACTIVE,213.74,343.85,59.981,1471613403,"201051344000648","219011344069620",28.41,23.80,0,331.53,352.87,20.5,17.8,0.146,523983.0,523983.0,3847,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471613439,896822.00
08/19/2016 09:30,2,0.727,ACTIVE,213.74,342.95,59.981,1471613403,"201051344000569","219011344069620",28.43,24.50,0,332.13,352.87,20.9,18.2,0.150,534802.6,534802.6,3849,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471613439,896823.00
08/19/2016 09:30,2,0.727,ACTIVE,213.51,343.25,59.970,1471613403,"201051344000983","219011344069620",28.77,24.30,0,331.23,353.17,21.2,18.5,0.146,527009.1,527009.1,3843,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471613440,896824.00
08/19/2016 09:30,2,0.713,ACTIVE,213.51,343.25,59.965,1471613403,"201051344001158","219011344069620",28.21,24.00,0,330.63,352.87,20.4,17.8,0.150,519382.0,519382.0,3853,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471613441,896825.00
08/19/2016 09:30,2,0.699,ACTIVE,213.96,344.45,59.975,1471613403,"201051344000576","219011344069620",28.55,23.80,0,332.13,353.77,20.3,17.6,0.150,526790.8,526790.8,3852,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471613442,896826.00
08/19/2016 09:30,2,0.637,ACTIVE,212.16,342.05,59.970,1471613403,"274151322000087","219011344069620",27.29,30.30,0,332.13,346.86,17.6,15.1,0.102,742162.7,742162.7,3869,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471613443,896827.00
08/19/2016 09:45,2,0.652,ACTIVE,213.74,342.35,59.959,1471614303,"201051344000645","219011344069620",27.97,24.50,0,333.63,354.67,18.5,15.9,0.133,526317.4,526317.4,3852,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471614304,896828.00
08/19/2016 09:45,2,0.582,ACTIVE,211.93,339.34,59.949,1471614303,"274151322000085","219011344069620",26.90,27.30,0,333.63,348.36,15.9,13.4,0.102,769894.9,769894.9,3818,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471614305,896829.00
08/19/2016 09:45,2,0.666,ACTIVE,213.74,342.95,59.954,1471614303,"201051344000633","219011344069620",28.15,24.80,0,333.63,355.88,19.0,16.4,0.133,517807.8,517807.8,3848,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471614306,896830.00
08/19/2016 09:45,2,0.660,ACTIVE,213.29,341.45,59.965,1471614303,"201051344000469","219011344069620",28.53,23.50,0,333.33,353.77,19.1,16.5,0.137,520130.8,520130.8,3864,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471614307,896831.00
08/19/2016 09:45,2,0.660,ACTIVE,212.16,339.65,59.959,1471614303,"201051344000646","219011344069620",28.19,25.00,0,330.03,351.67,18.9,16.3,0.133,521156.9,521156.9,3847,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471614308,896832.00
08/19/2016 09:45,2,0.605,ACTIVE,211.70,337.54,59.949,1471614303,"274151322000052","219011344069620",27.53,28.00,0,333.03,348.96,16.9,14.4,0.102,789878.1,789878.1,3816,0,0,0,L,1151911521,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471614309,896833.00
08/19/2016 09:45,2,0.691,ACTIVE,212.61,340.55,59.970,1471614303,"201051344000585","219011344069620",27.99,25.00,0,331.53,351.97,19.6,17.0,0.137,530353.4,530353.4,3844,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471614310,896834.00
08/19/2016 09:45,2,0.645,ACTIVE,212.61,339.34,59.959,1471614303,"201051344001230","219011344069620",28.49,25.00,0,330.33,350.77,18.6,16.0,0.133,524450.8,524450.8,3866,0,0,0,L,1122011218,0,122.23,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471614311,896835.00
08/19/2016 09:45,2,0.646,ACTIVE,213.06,340.55,59.975,1471614303,"201051344000582","219011344069620",27.83,24.50,0,331.53,351.67,18.2,15.7,0.133,517209.6,517209.6,3846,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471614312,896836.00
08/19/2016 09:45,2,0.664,ACTIVE,212.16,339.95,59.959,1471614303,"201051344000955","219011344069620",28.35,25.00,0,329.43,350.47,19.1,16.5,0.133,530884.1,530884.1,3854,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471614313,896837.00
08/19/2016 09:45,2,0.371,ACTIVE,212.16,400.66,59.959,1471614303,"274151322000094","219011344069620",37.55,29.30,0,334.84,418.09,14.0,11.6,0.088,647382.6,647382.6,3886,0,0,0,L,1151911521,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471614314,896838.00
08/19/2016 09:45,2,0.693,ACTIVE,213.29,341.45,59.970,1471614303,"201051344000579","219011344069620",28.19,25.30,0,333.93,353.77,19.9,17.3,0.133,534360.6,534360.6,3858,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471614315,896839.00
08/19/2016 09:45,2,0.660,ACTIVE,212.38,339.65,59.965,1471614303,"201051344000890","219011344069620",28.47,25.50,0,331.83,351.37,19.1,16.5,0.133,528133.1,528133.1,3848,0,0,0,L,1122011218,0,122.23,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471614316,896840.00
08/19/2016 09:45,2,0.639,ACTIVE,212.61,340.55,59.959,1471614303,"201051344000438","219011344069620",28.59,25.00,0,332.43,351.97,18.5,16.0,0.133,529659.7,529659.7,3855,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471614316,896841.00
08/19/2016 09:45,2,0.680,ACTIVE,212.38,339.65,59.954,1471614303,"201051344000417","219011344069620",27.63,25.50,0,331.83,351.07,19.1,16.5,0.133,521090.0,521090.0,3850,0,0,0,L,1122011218,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471614317,896842.00
08/19/2016 09:45,2,0.576,ACTIVE,211.70,340.25,59.954,1471614303,"274151322000083","219011344069620",27.59,27.80,0,333.03,348.36,16.1,13.6,0.106,782731.5,782731.5,3827,0,0,0,L,1151911521,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471614318,896843.00
08/19/2016 09:45,2,0.607,ACTIVE,212.38,340.25,59.922,1471614303,"274151322000076","219011344069620",27.73,27.50,0,334.24,349.26,17.1,14.6,0.106,835003.7,835003.7,3829,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471614319,896844.00
08/19/2016 09:45,2,0.662,ACTIVE,213.29,340.85,59.959,1471614303,"201051344000868","219011344069620",28.45,24.00,0,333.63,354.37,19.1,16.5,0.124,518989.1,518989.1,3854,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471614320,896845.00
08/19/2016 09:45,2,0.588,ACTIVE,211.93,337.54,59.965,1471614303,"274151322000095","219011344069620",27.65,27.30,0,333.03,348.06,16.5,14.0,0.102,826571.6,826571.6,3835,0,0,0,L,1151911521,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471614321,896846.00
08/19/2016 09:45,2,0.641,ACTIVE,213.29,342.35,59.965,1471614303,"201051344000988","219011344069620",27.35,24.50,0,333.63,355.28,17.8,15.2,0.137,512771.1,512771.1,3866,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471614322,896847.00
08/19/2016 09:45,2,0.658,ACTIVE,212.61,339.34,59.959,1471614303,"201051344001025","219011344069620",27.91,24.80,0,332.13,351.67,18.6,16.1,0.133,529283.7,529283.7,3852,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471614323,896848.00
08/19/2016 09:45,2,0.646,ACTIVE,213.29,341.15,59.965,1471614303,"201051344000458","219011344069620",28.07,25.00,0,333.93,354.07,18.4,15.9,0.133,526367.0,526367.0,3850,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471614324,896849.00
08/19/2016 09:45,2,0.645,ACTIVE,213.96,342.65,59.944,1471614303,"201051344000853","219011344069620",28.25,24.30,0,336.04,355.28,18.5,15.9,0.133,525545.6,525545.6,3850,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471614325,896850.00
08/19/2016 09:45,2,0.598,ACTIVE,212.61,340.55,59.981,1471614303,"201051344000685","219011344069620",28.71,24.80,0,331.53,351.97,17.4,14.9,0.133,528930.7,528930.7,3860,0,0,0,L,1122011218,0,122.68,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471614326,896851.00
08/19/2016 09:45,2,0.643,ACTIVE,212.61,339.95,59.965,1471614303,"201051344000917","219011344069620",27.97,25.30,0,330.93,351.37,18.2,15.7,0.124,525879.1,525879.1,3868,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471614326,896852.00
08/19/2016 09:45,2,0.643,ACTIVE,212.61,339.34,59.970,1471614303,"201051344001145","219011344069620",28.13,24.50,0,332.73,352.27,18.3,15.7,0.128,531079.0,531079.0,3868,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471614327,896853.00
08/19/2016 09:45,2,0.637,ACTIVE,212.83,340.55,59.959,1471614303,"201051344000651","219011344069620",27.61,24.30,0,332.43,351.67,17.9,15.3,0.128,523929.8,523929.8,3848,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471614328,896854.00
08/19/2016 09:45,2,0.539,ACTIVE,211.48,336.04,59.933,1471614303,"274151322000088","219011344069620",27.06,27.30,0,332.13,348.06,14.8,12.4,0.084,754036.6,754036.6,3822,0,0,0,L,1151911521,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471614329,896855.00
08/19/2016 09:45,2,0.387,ACTIVE,212.61,396.15,59.959,1471614303,"274151322000068","219011344069620",37.17,30.00,0,334.54,420.80,14.7,12.2,0.084,647610.8,647610.8,3882,0,0,0,L,1151911521,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471614330,896856.00
08/19/2016 09:45,2,0.668,ACTIVE,212.38,339.34,59.959,1471614303,"201051344001135","219011344069620",28.13,24.50,0,331.53,350.77,19.1,16.5,0.128,520075.6,520075.6,3845,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471614331,896857.00
08/19/2016 09:45,2,0.646,ACTIVE,213.06,341.15,59.959,1471614303,"201051344000594","219011344069620",28.57,25.50,0,333.63,354.37,18.7,16.1,0.133,530758.1,530758.1,3853,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471614332,896858.00
08/19/2016 09:45,2,0.654,ACTIVE,212.61,339.65,59.965,1471614303,"201051344001203","219011344069620",27.85,25.00,0,331.53,352.57,18.4,15.9,0.133,528059.9,528059.9,3858,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471614333,896859.00
08/19/2016 09:45,2,0.561,ACTIVE,212.16,341.45,59.954,1471614303,"274151322000054","219011344069620",27.15,27.50,0,332.73,348.36,15.4,12.9,0.093,769680.3,769680.3,3819,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471614334,896860.00
08/19/2016 09:45,2,0.656,ACTIVE,213.51,339.95,59.965,1471614303,"201051344000867","219011344069620",28.37,25.00,0,333.33,353.47,18.9,16.3,0.133,518067.5,518067.5,3852,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471614335,896861.00
08/19/2016 09:45,2,0.650,ACTIVE,212.61,340.25,59.965,1471614303,"201051344001093","219011344069620",28.15,25.30,0,331.83,351.67,18.6,16.0,0.128,525306.9,525306.9,3869,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471614336,896862.00
08/19/2016 09:45,2,0.617,ACTIVE,213.06,342.05,59.965,1471614303,"201051344000900","219011344069620",28.29,24.30,0,333.63,353.77,17.7,15.2,0.124,534546.3,534546.3,3864,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471614337,896863.00
08/19/2016 09:45,2,0.641,ACTIVE,213.51,341.45,59.965,1471614303,"201051344000648","219011344069620",28.07,24.00,0,334.84,354.67,18.3,15.7,0.133,523987.5,523987.5,3848,0,0,0,L,1122011218,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471614338,896864.00
08/19/2016 09:45,2,0.643,ACTIVE,213.29,341.45,59.954,1471614303,"201051344000569","219011344069620",28.47,24.50,0,334.24,354.07,18.6,16.0,0.128,534807.1,534807.1,3850,0,0,0,L,1122011218,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471614339,896865.00
08/19/2016 09:45,2,0.662,ACTIVE,213.29,341.15,59.975,1471614303,"201051344000983","219011344069620",28.15,24.50,0,333.93,353.17,18.9,16.3,0.128,527013.7,527013.7,3844,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471614340,896866.00
08/19/2016 09:45,2,0.639,ACTIVE,213.29,341.75,59.975,1471614303,"201051344001158","219011344069620",28.01,24.30,0,333.93,353.77,18.1,15.6,0.133,519386.4,519386.4,3854,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471614341,896867.00
08/19/2016 09:45,2,0.625,ACTIVE,213.51,342.05,59.970,1471614303,"201051344000576","219011344069620",28.29,24.00,0,334.84,354.97,18.0,15.4,0.133,526795.2,526795.2,3853,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471614342,896868.00
08/19/2016 09:45,2,0.551,ACTIVE,211.93,339.65,59.991,1471614303,"274151322000087","219011344069620",27.27,30.80,0,333.33,348.66,15.2,12.8,0.084,742166.5,742166.5,3870,0,0,0,L,1151911521,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471614343,896869.00
08/19/2016 10:00,2,0.336,ACTIVE,213.29,338.44,59.981,1471615203,"201051344000645","219011344069620",26.60,25.00,0,333.93,351.67,9.1,6.9,0.049,526319.9,526319.9,3853,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471615204,896870.00
08/19/2016 10:00,2,0.262,ACTIVE,211.70,336.94,59.975,1471615203,"274151322000085","219011344069620",26.50,27.50,0,332.43,344.76,7.0,4.9,0.035,769896.7,769896.7,3819,0,0,0,L,1151911521,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471615205,896871.00
08/19/2016 10:00,2,0.352,ACTIVE,213.29,339.95,59.975,1471615203,"201051344000633","219011344069620",27.08,25.00,0,331.83,353.47,9.7,7.4,0.053,517810.4,517810.4,3849,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471615206,896872.00
08/19/2016 10:00,2,0.352,ACTIVE,212.83,338.44,59.970,1471615203,"201051344000469","219011344069620",27.33,23.80,0,331.23,351.67,9.8,7.5,0.053,520133.4,520133.4,3865,0,0,0,L,1122011218,0,120.88,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471615208,896873.00
08/19/2016 10:00,2,0.348,ACTIVE,212.16,336.94,59.970,1471615203,"201051344000646","219011344069620",27.27,25.30,0,330.03,349.56,9.6,7.4,0.044,521159.5,521159.5,3848,0,0,0,L,1122011218,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471615209,896874.00
08/19/2016 10:00,2,0.295,ACTIVE,211.48,336.94,59.970,1471615203,"274151322000052","219011344069620",26.20,28.30,0,330.93,345.06,7.8,5.6,0.044,789880.1,789880.1,3817,0,0,0,L,1151911521,0,121.10,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471615210,896875.00
08/19/2016 10:00,2,0.383,ACTIVE,212.61,336.94,59.981,1471615203,"201051344000585","219011344069620",26.72,25.30,0,331.83,349.86,10.4,8.1,0.049,530356.1,530356.1,3845,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471615210,896876.00
08/19/2016 10:00,2,0.338,ACTIVE,212.38,336.04,59.986,1471615203,"201051344001230","219011344069620",27.45,25.30,0,329.43,348.96,9.4,7.2,0.044,524453.4,524453.4,3867,0,0,0,L,1122011218,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471615211,896877.00
08/19/2016 10:00,2,0.338,ACTIVE,212.83,337.24,59.975,1471615203,"201051344000582","219011344069620",26.86,24.80,0,331.23,349.56,9.2,7.0,0.049,517212.0,517212.0,3847,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471615212,896878.00
08/19/2016 10:00,2,0.359,ACTIVE,212.16,336.34,59.975,1471615203,"201051344000955","219011344069620",27.17,25.30,0,330.03,348.66,10.0,7.7,0.053,530886.7,530886.7,3855,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471615213,896879.00
08/19/2016 10:00,2,0.166,ACTIVE,211.70,372.71,59.975,1471615203,"274151322000094","219011344069620",34.79,29.50,0,333.63,408.18,5.8,3.7,0.031,647384.2,647384.2,3887,0,0,0,L,1151911521,0,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471615214,896880.00
08/19/2016 10:00,2,0.377,ACTIVE,212.61,337.84,59.970,1471615203,"201051344000579","219011344069620",27.65,25.50,0,332.73,351.07,10.6,8.3,0.049,534363.4,534363.4,3859,0,0,0,L,1122011218,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471615215,896881.00
08/19/2016 10:00,2,0.361,ACTIVE,212.38,335.74,59.975,1471615203,"201051344000890","219011344069620",27.00,25.80,0,329.73,350.17,9.9,7.6,0.049,528135.7,528135.7,3849,0,0,0,L,1122011218,0,122.01,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471615216,896882.00
08/19/2016 10:00,2,0.348,ACTIVE,212.38,336.94,59.970,1471615203,"201051344000438","219011344069620",26.88,25.00,0,331.23,349.56,9.5,7.3,0.044,529662.2,529662.2,3856,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471615217,896883.00
08/19/2016 10:00,2,0.373,ACTIVE,212.61,336.94,59.981,1471615203,"201051344000417","219011344069620",26.68,25.80,0,331.23,349.86,10.1,7.8,0.049,521092.6,521092.6,3851,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471615218,896884.00
08/19/2016 10:00,2,0.270,ACTIVE,211.25,336.94,59.965,1471615203,"274151322000083","219011344069620",26.46,28.00,0,331.53,344.76,7.2,5.1,0.044,782733.4,782733.4,3828,0,0,0,L,1151911521,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471615219,896885.00
08/19/2016 10:00,2,0.281,ACTIVE,212.16,337.24,59.970,1471615203,"274151322000076","219011344069620",27.14,27.80,0,332.73,345.96,7.8,5.6,0.040,835005.8,835005.8,3830,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471615220,896886.00
08/19/2016 10:00,2,0.359,ACTIVE,212.83,339.04,59.965,1471615203,"201051344000868","219011344069620",26.92,24.50,0,332.73,351.07,9.8,7.6,0.049,518991.7,518991.7,3855,0,0,0,L,1122011218,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471615221,896887.00
08/19/2016 10:00,2,0.275,ACTIVE,211.70,336.64,59.965,1471615203,"274151322000095","219011344069620",26.22,27.50,0,331.53,344.45,7.3,5.2,0.040,826573.6,826573.6,3836,0,0,0,L,1151911521,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471615221,896888.00
08/19/2016 10:00,2,0.324,ACTIVE,212.61,339.34,59.981,1471615203,"201051344000988","219011344069620",26.28,25.00,0,331.23,352.57,8.7,6.4,0.049,512773.4,512773.4,3867,0,0,0,L,1122011218,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471615222,896889.00
08/19/2016 10:00,2,0.354,ACTIVE,212.38,335.74,59.959,1471615203,"201051344001025","219011344069620",26.48,25.00,0,330.93,350.17,9.5,7.2,0.049,529286.2,529286.2,3853,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471615223,896890.00
08/19/2016 10:00,2,0.342,ACTIVE,212.61,337.54,59.975,1471615203,"201051344000458","219011344069620",27.37,25.50,0,332.73,350.77,9.5,7.2,0.049,526369.4,526369.4,3851,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471615224,896891.00
08/19/2016 10:00,2,0.338,ACTIVE,213.29,339.95,59.975,1471615203,"201051344000853","219011344069620",27.39,24.80,0,333.33,352.57,9.4,7.1,0.049,525548.0,525548.0,3851,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471615225,896892.00
08/19/2016 10:00,2,0.322,ACTIVE,212.83,337.84,59.975,1471615203,"201051344000685","219011344069620",26.16,25.00,0,330.93,350.47,8.6,6.4,0.049,528933.0,528933.0,3861,0,0,0,L,1122011218,0,122.91,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471615226,896893.00
08/19/2016 10:00,2,0.346,ACTIVE,212.38,336.94,59.975,1471615203,"201051344000917","219011344069620",26.64,25.50,0,330.63,348.96,9.4,7.1,0.049,525881.5,525881.5,3869,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471615227,896894.00
08/19/2016 10:00,2,0.332,ACTIVE,212.61,337.24,59.975,1471615203,"201051344001145","219011344069620",27.53,24.80,0,331.53,350.17,9.3,7.1,0.049,531081.5,531081.5,3869,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471615228,896895.00
08/19/2016 10:00,2,0.334,ACTIVE,212.61,336.94,59.986,1471615203,"201051344000651","219011344069620",26.74,24.50,0,331.83,349.26,9.1,6.8,0.049,523932.1,523932.1,3849,0,0,0,L,1122011218,0,122.46,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471615229,896896.00
08/19/2016 10:00,2,0.250,ACTIVE,211.03,334.54,59.938,1471615203,"274151322000088","219011344069620",25.45,27.80,0,331.23,343.85,6.5,4.3,0.022,754038.3,754038.3,3823,0,0,0,L,1151911521,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471615230,896897.00
08/19/2016 10:00,2,0.184,ACTIVE,211.93,378.72,59.975,1471615203,"274151322000068","219011344069620",35.64,30.50,0,333.93,411.78,6.6,4.4,0.022,647612.5,647612.5,3883,0,0,0,L,1151911521,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471615231,896898.00
08/19/2016 10:00,2,0.365,ACTIVE,211.93,335.14,59.975,1471615203,"201051344001135","219011344069620",27.41,24.80,0,330.63,348.36,10.2,7.9,0.049,520078.2,520078.2,3846,0,0,0,L,1122011218,0,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471615231,896899.00
08/19/2016 10:00,2,0.350,ACTIVE,212.61,338.14,60.012,1471615203,"201051344000594","219011344069620",27.41,25.80,0,331.53,350.47,9.7,7.5,0.044,530760.7,530760.7,3854,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471615232,896900.00
08/19/2016 10:00,2,0.352,ACTIVE,212.61,336.04,59.981,1471615203,"201051344001203","219011344069620",27.19,25.30,0,330.93,350.77,9.7,7.5,0.044,528062.4,528062.4,3859,0,0,0,L,1122011218,0,122.46,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471615233,896901.00
08/19/2016 10:00,2,0.268,ACTIVE,211.48,336.94,59.965,1471615203,"274151322000054","219011344069620",25.60,27.80,0,331.83,345.06,7.0,4.8,0.040,769682.1,769682.1,3820,0,0,0,L,1151911521,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471615234,896902.00
08/19/2016 10:00,2,0.363,ACTIVE,213.06,337.54,59.991,1471615203,"201051344000867","219011344069620",26.90,25.30,0,332.43,350.77,9.9,7.6,0.053,518070.1,518070.1,3853,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471615235,896903.00
08/19/2016 10:00,2,0.363,ACTIVE,212.83,337.54,59.949,1471615203,"201051344001093","219011344069620",26.44,25.50,0,331.83,349.56,9.8,7.5,0.044,525309.5,525309.5,3870,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471615236,896904.00
08/19/2016 10:00,2,0.318,ACTIVE,212.83,338.74,60.007,1471615203,"201051344000900","219011344069620",27.35,24.50,0,332.43,351.07,8.8,6.6,0.044,534548.6,534548.6,3865,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471615237,896905.00
08/19/2016 10:00,2,0.354,ACTIVE,213.06,338.44,59.970,1471615203,"201051344000648","219011344069620",26.58,24.30,0,333.03,351.67,9.6,7.3,0.044,523989.9,523989.9,3849,0,0,0,L,1122011218,0,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471615238,896906.00
08/19/2016 10:00,2,0.354,ACTIVE,212.83,338.14,59.970,1471615203,"201051344000569","219011344069620",26.90,25.00,0,333.03,350.77,9.7,7.4,0.053,534809.7,534809.7,3851,0,0,0,L,1122011218,0,120.88,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471615239,896907.00
08/19/2016 10:00,2,0.377,ACTIVE,212.83,337.84,59.970,1471615203,"201051344000983","219011344069620",26.54,25.00,0,332.13,350.47,10.2,7.9,0.053,527016.4,527016.4,3845,0,0,0,L,1122011218,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471615240,896908.00
08/19/2016 10:00,2,0.344,ACTIVE,212.61,338.14,59.975,1471615203,"201051344001158","219011344069620",27.08,24.80,0,332.43,350.77,9.4,7.2,0.053,519388.8,519388.8,3855,0,0,0,L,1122011218,0,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471615240,896909.00
08/19/2016 10:00,2,0.344,ACTIVE,213.29,339.34,59.970,1471615203,"201051344000576","219011344069620",26.82,24.50,0,332.73,351.67,9.3,7.1,0.049,526797.6,526797.6,3854,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471615241,896910.00
08/19/2016 10:00,2,0.277,ACTIVE,211.70,336.94,59.959,1471615203,"274151322000087","219011344069620",25.37,31.30,0,331.83,344.45,7.1,4.9,0.027,742168.3,742168.3,3871,0,0,0,L,1151911521,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471615242,896911.00
08/19/2016 10:15,2,0.463,ACTIVE,213.51,340.55,59.944,1471616103,"201051344000645","219011344069620",27.43,25.30,0,333.03,346.26,12.8,10.5,0.080,526322.0,526322.0,3854,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471616104,896912.00
08/19/2016 10:15,2,0.393,ACTIVE,212.16,336.64,59.949,1471616103,"274151322000085","219011344069620",26.56,27.80,0,333.33,342.95,10.5,8.2,0.053,769898.3,769898.3,3820,0,0,0,L,1151911521,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471616105,896913.00
08/19/2016 10:15,2,0.508,ACTIVE,213.51,341.45,59.944,1471616103,"201051344000633","219011344069620",24.57,25.30,0,331.83,348.06,12.7,10.3,0.080,517812.6,517812.6,3850,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471616106,896914.00
08/19/2016 10:15,2,0.488,ACTIVE,213.06,339.65,59.944,1471616103,"201051344000469","219011344069620",27.10,24.30,0,331.53,345.66,13.4,11.0,0.088,520135.7,520135.7,3866,0,0,0,L,1122011218,0,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471616107,896915.00
08/19/2016 10:15,2,0.484,ACTIVE,211.93,336.94,59.917,1471616103,"201051344000646","219011344069620",27.37,25.50,0,329.73,343.25,13.4,11.0,0.075,521161.7,521161.7,3849,0,0,0,L,1122011218,0,122.01,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471616108,896916.00
08/19/2016 10:15,2,0.412,ACTIVE,211.70,338.74,59.938,1471616103,"274151322000052","219011344069620",27.35,28.50,0,332.13,342.65,11.4,9.1,0.066,789881.9,789881.9,3818,0,0,0,L,1151911521,0,120.88,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471616109,896917.00
08/19/2016 10:15,2,0.496,ACTIVE,212.38,338.14,59.949,1471616103,"201051344000585","219011344069620",28.17,25.50,0,330.03,344.15,14.2,11.7,0.080,530358.5,530358.5,3846,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471616110,896918.00
08/19/2016 10:15,2,0.477,ACTIVE,211.93,336.34,59.922,1471616103,"201051344001230","219011344069620",27.17,25.30,0,329.13,342.35,13.2,10.8,0.084,524455.5,524455.5,3868,0,0,0,L,1122011218,0,122.01,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471616111,896919.00
08/19/2016 10:15,2,0.447,ACTIVE,212.61,337.84,59.949,1471616103,"201051344000582","219011344069620",28.23,25.00,0,330.33,343.55,12.8,10.4,0.075,517214.1,517214.1,3848,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471616112,896920.00
08/19/2016 10:15,2,0.479,ACTIVE,211.93,336.94,59.938,1471616103,"201051344000955","219011344069620",28.27,25.50,0,329.43,342.65,13.7,11.3,0.080,530889.0,530889.0,3856,0,0,0,L,1122011218,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471616113,896921.00
08/19/2016 10:15,2,0.248,ACTIVE,211.93,388.34,59.912,1471616103,"274151322000094","219011344069620",36.50,30.00,0,334.24,400.06,9.2,7.0,0.053,647385.4,647385.4,3888,0,0,0,L,1151911521,0,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471616114,896922.00
08/19/2016 10:15,2,0.527,ACTIVE,213.06,339.65,59.954,1471616103,"201051344000579","219011344069620",26.64,25.80,0,332.43,345.66,14.2,11.8,0.080,534365.9,534365.9,3860,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471616115,896923.00
08/19/2016 10:15,2,0.479,ACTIVE,212.16,336.34,59.949,1471616103,"201051344000890","219011344069620",28.07,26.00,0,329.73,343.25,13.6,11.2,0.080,528138.0,528138.0,3850,0,0,0,L,1122011218,0,122.01,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471616115,896924.00
08/19/2016 10:15,2,0.453,ACTIVE,212.38,337.54,59.959,1471616103,"201051344000438","219011344069620",28.57,25.30,0,330.63,344.15,13.1,10.7,0.075,529664.4,529664.4,3857,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471616116,896925.00
08/19/2016 10:15,2,0.486,ACTIVE,212.38,337.54,59.975,1471616103,"201051344000417","219011344069620",28.07,25.80,0,330.03,343.25,13.8,11.4,0.075,521095.0,521095.0,3852,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471616117,896926.00
