ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/19/2016 10:15,2,0.398,ACTIVE,211.93,336.34,59.912,1471616103,"274151322000083","219011344069620",26.84,28.30,0,332.43,342.95,10.8,8.5,0.053,782735.0,782735.0,3829,0,0,0,L,1151911521,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471616118,896927.00
08/19/2016 10:15,2,0.406,ACTIVE,212.38,338.14,59.954,1471616103,"274151322000076","219011344069620",27.49,28.00,0,333.93,342.95,11.4,9.0,0.066,835007.5,835007.5,3831,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471616119,896928.00
08/19/2016 10:15,2,0.480,ACTIVE,212.83,339.34,59.933,1471616103,"201051344000868","219011344069620",28.01,24.50,0,331.83,345.66,13.7,11.3,0.084,518993.9,518993.9,3856,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471616120,896929.00
08/19/2016 10:15,2,0.396,ACTIVE,211.93,336.34,59.954,1471616103,"274151322000095","219011344069620",27.04,28.00,0,332.43,342.05,10.9,8.6,0.057,826575.3,826575.3,3837,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471616121,896930.00
08/19/2016 10:15,2,0.459,ACTIVE,212.61,340.25,59.965,1471616103,"201051344000988","219011344069620",26.44,25.00,0,331.53,347.16,12.3,9.9,0.088,512775.4,512775.4,3868,0,0,0,L,1122011218,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471616122,896931.00
08/19/2016 10:15,2,0.465,ACTIVE,212.16,336.34,59.928,1471616103,"201051344001025","219011344069620",28.05,25.30,0,330.33,343.55,13.3,10.9,0.080,529288.4,529288.4,3854,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471616123,896932.00
08/19/2016 10:15,2,0.482,ACTIVE,212.83,339.04,59.959,1471616103,"201051344000458","219011344069620",26.92,25.50,0,331.83,345.36,13.2,10.8,0.084,526371.7,526371.7,3852,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471616124,896933.00
08/19/2016 10:15,2,0.469,ACTIVE,213.51,341.75,59.949,1471616103,"201051344000853","219011344069620",27.77,25.00,0,333.63,347.16,13.2,10.8,0.084,525550.2,525550.2,3852,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471616125,896934.00
08/19/2016 10:15,2,0.471,ACTIVE,212.61,339.04,59.949,1471616103,"201051344000685","219011344069620",24.59,25.30,0,330.63,343.85,11.7,9.4,0.084,528935.0,528935.0,3862,0,0,0,L,1122011218,0,122.68,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471616126,896935.00
08/19/2016 10:15,2,0.469,ACTIVE,212.16,337.54,59.991,1471616103,"201051344000917","219011344069620",27.77,25.80,0,330.33,344.15,13.2,10.8,0.075,525883.7,525883.7,3870,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471616126,896936.00
08/19/2016 10:15,2,0.473,ACTIVE,212.16,337.84,59.949,1471616103,"201051344001145","219011344069620",27.41,25.00,0,330.33,344.45,13.1,10.7,0.075,531083.6,531083.6,3870,0,0,0,L,1122011218,0,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471616127,896937.00
08/19/2016 10:15,2,0.461,ACTIVE,212.38,338.14,59.954,1471616103,"201051344000651","219011344069620",27.63,24.80,0,331.83,343.85,12.9,10.5,0.080,523934.2,523934.2,3850,0,0,0,L,1122011218,0,122.46,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471616128,896938.00
08/19/2016 10:15,2,0.377,ACTIVE,211.48,337.24,59.949,1471616103,"274151322000088","219011344069620",25.94,27.80,0,331.83,342.65,9.9,7.6,0.057,754039.8,754039.8,3824,0,0,0,L,1151911521,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471616129,896939.00
08/19/2016 10:15,2,0.215,ACTIVE,212.38,419.00,59.954,1471616103,"274151322000068","219011344069620",39.74,30.80,0,334.54,422.60,8.6,6.3,0.035,647613.9,647613.9,3884,0,0,0,L,1151911521,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471616130,896940.00
08/19/2016 10:15,2,0.500,ACTIVE,211.70,335.14,59.912,1471616103,"201051344001135","219011344069620",27.21,25.00,0,328.52,342.65,13.8,11.4,0.075,520080.6,520080.6,3847,0,0,0,L,1122011218,0,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471616131,896941.00
08/19/2016 10:15,2,0.508,ACTIVE,212.61,339.04,59.959,1471616103,"201051344000594","219011344069620",24.91,26.00,0,331.53,345.36,12.8,10.5,0.080,530762.9,530762.9,3855,0,0,0,L,1122011218,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471616132,896942.00
08/19/2016 10:15,2,0.498,ACTIVE,212.16,336.64,59.954,1471616103,"201051344001203","219011344069620",26.14,25.50,0,330.93,344.45,13.2,10.8,0.084,528064.6,528064.6,3860,0,0,0,L,1122011218,0,122.46,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471616133,896943.00
08/19/2016 10:15,2,0.389,ACTIVE,211.70,336.04,59.917,1471616103,"274151322000054","219011344069620",26.84,28.00,0,332.43,342.35,10.6,8.3,0.053,769683.7,769683.7,3821,0,0,0,L,1151911521,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471616134,896944.00
08/19/2016 10:15,2,0.490,ACTIVE,213.06,339.04,59.949,1471616103,"201051344000867","219011344069620",27.31,25.50,0,331.53,345.36,13.6,11.2,0.080,518072.4,518072.4,3854,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471616135,896945.00
08/19/2016 10:15,2,0.479,ACTIVE,212.38,338.14,59.949,1471616103,"201051344001093","219011344069620",27.81,25.50,0,331.23,343.55,13.5,11.1,0.075,525311.7,525311.7,3871,0,0,0,L,1122011218,0,122.01,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471616136,896946.00
08/19/2016 10:15,2,0.449,ACTIVE,212.83,339.95,59.959,1471616103,"201051344000900","219011344069620",27.67,24.50,0,332.13,345.66,12.6,10.3,0.080,534550.6,534550.6,3866,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471616137,896947.00
08/19/2016 10:15,2,0.502,ACTIVE,213.29,339.65,59.949,1471616103,"201051344000648","219011344069620",25.13,24.50,0,332.73,346.26,12.8,10.4,0.080,523992.1,523992.1,3850,0,0,0,L,1122011218,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471616138,896948.00
08/19/2016 10:15,2,0.490,ACTIVE,213.06,339.65,59.954,1471616103,"201051344000569","219011344069620",27.31,25.30,0,331.83,345.66,13.6,11.2,0.080,534812.0,534812.0,3852,0,0,0,L,1122011218,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471616139,896949.00
08/19/2016 10:15,2,0.486,ACTIVE,213.06,339.34,59.907,1471616103,"201051344000983","219011344069620",28.37,25.30,0,331.53,345.36,14.0,11.6,0.084,527018.8,527018.8,3846,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471616140,896950.00
08/19/2016 10:15,2,0.469,ACTIVE,212.83,339.34,59.965,1471616103,"201051344001158","219011344069620",27.67,25.00,0,331.53,345.96,13.2,10.8,0.084,519391.0,519391.0,3856,0,0,0,L,1122011218,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471616141,896951.00
08/19/2016 10:15,2,0.477,ACTIVE,213.51,341.15,59.965,1471616103,"201051344000576","219011344069620",27.29,24.50,0,332.43,346.56,13.2,10.8,0.080,526799.8,526799.8,3855,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471616142,896952.00
08/19/2016 10:15,2,0.396,ACTIVE,212.16,339.34,59.965,1471616103,"274151322000087","219011344069620",26.48,31.50,0,332.43,342.65,10.7,8.4,0.044,742169.9,742169.9,3872,0,0,0,L,1151911521,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471616142,896953.00
08/19/2016 10:30,2,0.451,ACTIVE,213.06,339.34,59.975,1471617004,"201051344000645","219011344069620",24.85,25.30,0,333.63,347.16,11.4,9.1,0.066,526324.6,526324.6,3855,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617005,896954.00
08/19/2016 10:30,2,0.357,ACTIVE,211.48,338.44,59.970,1471617004,"274151322000085","219011344069620",26.66,28.00,0,333.33,342.35,9.7,7.4,0.053,769900.4,769900.4,3821,0,0,0,L,1151911521,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617006,896955.00
08/19/2016 10:30,2,0.473,ACTIVE,213.29,340.55,59.970,1471617004,"201051344000633","219011344069620",23.00,25.30,0,332.43,349.26,11.0,8.7,0.066,517815.2,517815.2,3851,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617007,896956.00
08/19/2016 10:30,2,0.451,ACTIVE,212.83,339.04,59.981,1471617004,"201051344000469","219011344069620",27.14,24.30,0,331.53,346.26,12.4,10.1,0.071,520138.4,520138.4,3867,0,0,0,L,1122011218,0,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617008,896957.00
08/19/2016 10:30,2,0.457,ACTIVE,212.16,337.54,59.970,1471617004,"201051344000646","219011344069620",26.64,25.80,0,329.43,343.85,12.4,10.0,0.071,521164.5,521164.5,3850,0,0,0,L,1122011218,0,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617009,896958.00
08/19/2016 10:30,2,0.385,ACTIVE,211.48,338.44,59.970,1471617004,"274151322000052","219011344069620",26.94,28.50,0,332.73,343.25,10.5,8.2,0.057,789884.2,789884.2,3819,0,0,0,L,1151911521,0,121.10,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617010,896959.00
08/19/2016 10:30,2,0.500,ACTIVE,212.61,337.54,59.970,1471617004,"201051344000585","219011344069620",23.80,25.80,0,329.73,345.36,12.1,9.8,0.066,530361.3,530361.3,3847,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617011,896960.00
08/19/2016 10:30,2,0.436,ACTIVE,212.38,336.64,59.970,1471617004,"201051344001230","219011344069620",27.06,25.50,0,327.32,343.85,12.0,9.6,0.071,524458.2,524458.2,3869,0,0,0,L,1122011218,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617012,896961.00
08/19/2016 10:30,2,0.441,ACTIVE,213.06,338.44,59.965,1471617004,"201051344000582","219011344069620",26.04,25.30,0,330.33,344.76,11.7,9.3,0.071,517216.7,517216.7,3849,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617013,896962.00
08/19/2016 10:30,2,0.459,ACTIVE,212.16,337.24,59.949,1471617004,"201051344000955","219011344069620",27.35,25.80,0,329.43,344.45,12.7,10.4,0.071,530891.8,530891.8,3857,0,0,0,L,1122011218,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617013,896963.00
08/19/2016 10:30,2,0.230,ACTIVE,211.48,381.12,59.965,1471617004,"274151322000094","219011344069620",35.80,30.30,0,334.24,403.97,8.4,6.2,0.044,647387.1,647387.1,3889,0,0,0,L,1151911521,0,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617014,896964.00
08/19/2016 10:30,2,0.504,ACTIVE,212.83,339.34,59.970,1471617004,"201051344000579","219011344069620",23.78,25.80,0,332.73,346.56,12.2,9.8,0.071,534368.8,534368.8,3861,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617015,896965.00
08/19/2016 10:30,2,0.447,ACTIVE,212.61,336.94,59.975,1471617004,"201051344000890","219011344069620",27.83,26.30,0,330.03,344.15,12.6,10.3,0.071,528140.8,528140.8,3851,0,0,0,L,1122011218,0,122.23,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617016,896966.00
08/19/2016 10:30,2,0.467,ACTIVE,212.61,337.54,59.975,1471617004,"201051344000438","219011344069620",23.52,25.50,0,330.93,345.06,11.1,8.8,0.062,529666.9,529666.9,3858,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617017,896967.00
08/19/2016 10:30,2,0.473,ACTIVE,212.61,337.54,59.991,1471617004,"201051344000417","219011344069620",26.74,26.00,0,328.82,345.36,12.8,10.4,0.075,521097.8,521097.8,3853,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617018,896968.00
08/19/2016 10:30,2,0.375,ACTIVE,211.48,337.24,59.986,1471617004,"274151322000083","219011344069620",26.22,28.50,0,333.03,342.65,9.9,7.7,0.057,782737.1,782737.1,3830,0,0,0,L,1151911521,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617019,896969.00
08/19/2016 10:30,2,0.381,ACTIVE,212.16,338.14,59.975,1471617004,"274151322000076","219011344069620",27.10,28.50,0,333.93,343.25,10.5,8.2,0.066,835009.8,835009.8,3832,0,0,0,L,1151911521,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617020,896970.00
08/19/2016 10:30,2,0.484,ACTIVE,212.83,338.74,59.970,1471617004,"201051344000868","219011344069620",23.22,24.80,0,331.83,347.16,11.4,9.1,0.066,518996.6,518996.6,3857,0,0,0,L,1122011218,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617021,896971.00
08/19/2016 10:30,2,0.367,ACTIVE,211.48,337.84,59.954,1471617004,"274151322000095","219011344069620",26.70,28.00,0,331.83,342.35,9.9,7.7,0.057,826577.4,826577.4,3838,0,0,0,L,1151911521,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617022,896972.00
08/19/2016 10:30,2,0.412,ACTIVE,212.83,340.25,60.007,1471617004,"201051344000988","219011344069620",26.20,25.30,0,331.83,347.46,10.9,8.6,0.075,512777.8,512777.8,3869,0,0,0,L,1122011218,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617023,896973.00
08/19/2016 10:30,2,0.436,ACTIVE,212.38,336.94,59.944,1471617004,"201051344001025","219011344069620",27.67,25.50,0,330.03,344.76,12.2,9.9,0.075,529291.1,529291.1,3855,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617023,896974.00
08/19/2016 10:30,2,0.438,ACTIVE,212.83,339.04,59.975,1471617004,"201051344000458","219011344069620",27.45,25.50,0,332.43,347.16,12.2,9.9,0.071,526374.3,526374.3,3853,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617025,896975.00
08/19/2016 10:30,2,0.443,ACTIVE,213.74,340.55,59.970,1471617004,"201051344000853","219011344069620",26.64,25.00,0,334.84,348.36,12.0,9.7,0.071,525552.9,525552.9,3853,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617025,896976.00
08/19/2016 10:30,2,0.414,ACTIVE,212.83,338.74,59.965,1471617004,"201051344000685","219011344069620",27.04,25.50,0,330.33,345.66,11.3,9.0,0.075,528937.3,528937.3,3863,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617026,896977.00
08/19/2016 10:30,2,0.445,ACTIVE,212.61,338.44,59.959,1471617004,"201051344000917","219011344069620",26.74,26.00,0,330.03,345.06,12.1,9.8,0.075,525886.2,525886.2,3871,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617027,896978.00
08/19/2016 10:30,2,0.439,ACTIVE,212.83,338.44,59.970,1471617004,"201051344001145","219011344069620",27.15,25.00,0,331.23,345.36,12.1,9.8,0.071,531086.3,531086.3,3871,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617028,896979.00
08/19/2016 10:30,2,0.457,ACTIVE,212.61,338.14,59.975,1471617004,"201051344000651","219011344069620",22.86,25.00,0,330.63,344.76,10.6,8.3,0.066,523936.7,523936.7,3851,0,0,0,L,1122011218,0,122.46,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617029,896980.00
08/19/2016 10:30,2,0.348,ACTIVE,211.25,337.84,59.959,1471617004,"274151322000088","219011344069620",25.98,28.00,0,332.43,342.05,9.2,6.9,0.053,754041.7,754041.7,3825,0,0,0,L,1151911521,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617030,896981.00
08/19/2016 10:30,2,0.246,ACTIVE,212.16,390.44,59.965,1471617004,"274151322000068","219011344069620",36.66,31.30,0,334.84,424.11,9.2,6.9,0.044,647615.6,647615.6,3885,0,0,0,L,1151911521,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617031,896982.00
08/19/2016 10:30,2,0.475,ACTIVE,212.38,336.94,59.965,1471617004,"201051344001135","219011344069620",26.76,25.30,0,328.82,343.85,12.9,10.5,0.075,520083.4,520083.4,3848,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617032,896983.00
08/19/2016 10:30,2,0.457,ACTIVE,212.61,339.04,59.970,1471617004,"201051344000594","219011344069620",27.06,26.00,0,330.63,346.56,12.6,10.2,0.075,530765.6,530765.6,3856,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617033,896984.00
08/19/2016 10:30,2,0.463,ACTIVE,212.61,336.94,59.970,1471617004,"201051344001203","219011344069620",26.26,25.80,0,330.33,344.76,12.3,10.0,0.075,528067.3,528067.3,3861,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617034,896985.00
08/19/2016 10:30,2,0.359,ACTIVE,211.48,337.84,59.975,1471617004,"274151322000054","219011344069620",26.64,28.30,0,332.13,342.65,9.7,7.4,0.053,769685.7,769685.7,3822,0,0,0,L,1151911521,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617034,896986.00
08/19/2016 10:30,2,0.451,ACTIVE,213.06,338.44,59.970,1471617004,"201051344000867","219011344069620",27.55,25.80,0,332.73,346.56,12.7,10.3,0.071,518075.1,518075.1,3855,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617035,896987.00
08/19/2016 10:30,2,0.445,ACTIVE,212.38,338.44,59.975,1471617004,"201051344001093","219011344069620",27.53,25.80,0,330.93,344.76,12.5,10.1,0.066,525314.4,525314.4,3872,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617036,896988.00
08/19/2016 10:30,2,0.447,ACTIVE,212.83,339.04,59.975,1471617004,"201051344000900","219011344069620",23.04,24.50,0,333.03,346.26,10.4,8.2,0.066,534553.0,534553.0,3867,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617037,896989.00
08/19/2016 10:30,2,0.451,ACTIVE,213.06,339.04,59.975,1471617004,"201051344000648","219011344069620",27.04,24.50,0,332.43,347.46,12.4,10.0,0.071,523994.8,523994.8,3851,0,0,0,L,1122011218,0,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617038,896990.00
08/19/2016 10:30,2,0.443,ACTIVE,212.83,339.34,59.975,1471617004,"201051344000569","219011344069620",27.93,25.30,0,332.73,346.86,12.5,10.2,0.080,534814.7,534814.7,3853,0,0,0,L,1122011218,0,120.88,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617039,896991.00
08/19/2016 10:30,2,0.461,ACTIVE,213.06,339.04,59.981,1471617004,"201051344000983","219011344069620",27.83,25.30,0,332.13,346.26,13.1,10.7,0.075,527021.6,527021.6,3847,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617040,896992.00
08/19/2016 10:30,2,0.438,ACTIVE,212.83,339.04,59.975,1471617004,"201051344001158","219011344069620",27.37,25.30,0,332.73,347.76,12.1,9.8,0.080,519393.6,519393.6,3857,0,0,0,L,1122011218,0,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617041,896993.00
08/19/2016 10:30,2,0.469,ACTIVE,213.29,339.95,60.023,1471617004,"201051344000576","219011344069620",23.02,24.80,0,333.03,347.76,10.9,8.6,0.062,526802.3,526802.3,3856,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617042,896994.00
08/19/2016 10:30,2,0.371,ACTIVE,211.70,337.54,59.970,1471617004,"274151322000087","219011344069620",26.18,31.80,0,333.03,342.65,9.8,7.6,0.044,742171.9,742171.9,3873,0,0,0,L,1151911521,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617043,896995.00
08/19/2016 10:45,2,0.301,ACTIVE,213.29,338.14,60.023,1471617903,"201051344000645","219011344069620",26.56,25.30,0,333.33,346.26,8.1,5.9,0.040,526326.6,526326.6,3856,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617904,896996.00
08/19/2016 10:45,2,0.240,ACTIVE,211.70,335.74,59.991,1471617903,"274151322000085","219011344069620",25.43,28.00,0,332.73,341.45,6.2,4.0,0.027,769901.9,769901.9,3822,0,0,0,L,1151911521,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617905,896997.00
08/19/2016 10:45,2,0.314,ACTIVE,213.29,339.34,59.996,1471617903,"201051344000633","219011344069620",26.96,25.00,0,332.73,347.46,8.6,6.4,0.044,517817.2,517817.2,3852,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617906,896998.00
08/19/2016 10:45,2,0.318,ACTIVE,212.83,338.14,59.996,1471617903,"201051344000469","219011344069620",27.12,24.00,0,330.93,345.96,8.8,6.5,0.049,520140.6,520140.6,3868,0,0,0,L,1122011218,0,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617907,896999.00
08/19/2016 10:45,2,0.316,ACTIVE,212.16,336.04,59.986,1471617903,"201051344000646","219011344069620",27.00,25.50,0,330.33,344.45,8.7,6.5,0.035,521166.6,521166.6,3851,0,0,0,L,1122011218,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617908,897000.00
08/19/2016 10:45,2,0.266,ACTIVE,211.25,335.44,59.959,1471617903,"274151322000052","219011344069620",25.64,28.50,0,331.53,342.05,6.9,4.7,0.040,789885.9,789885.9,3820,0,0,0,L,1151911521,0,121.10,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617909,897001.00
08/19/2016 10:45,2,0.334,ACTIVE,212.61,336.34,59.996,1471617903,"201051344000585","219011344069620",27.57,25.50,0,329.73,344.76,9.3,7.1,0.040,530363.5,530363.5,3848,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617910,897002.00
08/19/2016 10:45,2,0.307,ACTIVE,212.16,334.84,59.996,1471617903,"201051344001230","219011344069620",26.92,25.50,0,329.43,343.55,8.4,6.2,0.035,524460.3,524460.3,3870,0,0,0,L,1122011218,0,122.01,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617911,897003.00
08/19/2016 10:45,2,0.307,ACTIVE,212.61,336.64,59.991,1471617903,"201051344000582","219011344069620",26.28,25.00,0,330.63,344.76,8.2,6.0,0.035,517218.7,517218.7,3850,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617912,897004.00
08/19/2016 10:45,2,0.324,ACTIVE,211.70,335.14,59.991,1471617903,"201051344000955","219011344069620",27.15,25.50,0,329.73,344.45,9.0,6.7,0.040,530894.0,530894.0,3858,0,0,0,L,1122011218,0,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617913,897005.00
08/19/2016 10:45,2,0.150,ACTIVE,211.48,351.07,60.012,1471617903,"274151322000094","219011344069620",32.56,29.80,0,334.24,402.46,5.0,2.9,0.022,647388.4,647388.4,3890,0,0,0,L,1151911521,0,121.10,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617914,897006.00
08/19/2016 10:45,2,0.344,ACTIVE,212.61,337.24,59.991,1471617903,"201051344000579","219011344069620",27.37,25.80,0,333.03,345.36,9.6,7.3,0.044,534371.1,534371.1,3862,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617915,897007.00
08/19/2016 10:45,2,0.322,ACTIVE,211.93,334.84,60.002,1471617903,"201051344000890","219011344069620",27.29,26.00,0,330.03,345.06,8.9,6.7,0.040,528143.0,528143.0,3852,0,0,0,L,1122011218,0,122.01,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617915,897008.00
08/19/2016 10:45,2,0.307,ACTIVE,212.16,336.04,59.996,1471617903,"201051344000438","219011344069620",27.06,25.30,0,331.53,343.85,8.5,6.2,0.040,529668.9,529668.9,3859,0,0,0,L,1122011218,0,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617916,897009.00
08/19/2016 10:45,2,0.332,ACTIVE,212.16,335.44,59.986,1471617903,"201051344000417","219011344069620",27.35,25.80,0,330.03,344.76,9.2,7.0,0.040,521100.0,521100.0,3854,0,0,0,L,1122011218,0,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617917,897010.00
08/19/2016 10:45,2,0.236,ACTIVE,211.48,335.74,59.996,1471617903,"274151322000083","219011344069620",26.40,28.50,0,332.43,342.05,6.4,4.2,0.031,782738.7,782738.7,3831,0,0,0,L,1151911521,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617918,897011.00
08/19/2016 10:45,2,0.252,ACTIVE,212.16,335.44,59.991,1471617903,"274151322000076","219011344069620",26.36,28.30,0,333.63,342.05,6.7,4.6,0.031,835011.4,835011.4,3833,0,0,0,L,1151911521,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617919,897012.00
08/19/2016 10:45,2,0.328,ACTIVE,212.61,337.54,59.991,1471617903,"201051344000868","219011344069620",26.60,24.50,0,332.43,345.96,8.9,6.7,0.040,518998.6,518998.6,3858,0,0,0,L,1122011218,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617920,897013.00
08/19/2016 10:45,2,0.242,ACTIVE,211.48,335.14,59.986,1471617903,"274151322000095","219011344069620",25.74,28.00,0,332.13,341.15,6.3,4.2,0.031,826578.9,826578.9,3839,0,0,0,L,1151911521,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617921,897014.00
08/19/2016 10:45,2,0.289,ACTIVE,212.83,338.74,59.965,1471617903,"201051344000988","219011344069620",26.20,25.00,0,331.53,347.46,7.7,5.5,0.040,512779.6,512779.6,3870,0,0,0,L,1122011218,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617922,897015.00
08/19/2016 10:45,2,0.314,ACTIVE,212.16,335.14,59.991,1471617903,"201051344001025","219011344069620",26.76,25.00,0,330.93,344.45,8.6,6.3,0.040,529293.2,529293.2,3856,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617923,897016.00
08/19/2016 10:45,2,0.307,ACTIVE,212.61,336.94,59.991,1471617903,"201051344000458","219011344069620",27.49,25.50,0,332.73,345.96,8.6,6.3,0.040,526376.3,526376.3,3854,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617924,897017.00
08/19/2016 10:45,2,0.311,ACTIVE,213.29,338.74,59.991,1471617903,"201051344000853","219011344069620",26.92,24.80,0,334.54,347.16,8.5,6.3,0.040,525554.9,525554.9,3854,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617925,897018.00
08/19/2016 10:45,2,0.283,ACTIVE,212.61,337.24,59.986,1471617903,"201051344000685","219011344069620",26.46,25.50,0,330.63,346.26,7.6,5.4,0.040,528939.2,528939.2,3864,0,0,0,L,1122011218,0,122.68,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617926,897019.00
08/19/2016 10:45,2,0.307,ACTIVE,212.38,336.34,59.991,1471617903,"201051344000917","219011344069620",27.14,25.50,0,329.73,344.76,8.4,6.2,0.035,525888.2,525888.2,3872,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617926,897020.00
08/19/2016 10:45,2,0.301,ACTIVE,212.38,336.64,60.023,1471617903,"201051344001145","219011344069620",27.29,24.80,0,331.23,345.96,8.3,6.1,0.040,531088.4,531088.4,3872,0,0,0,L,1122011218,0,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617927,897021.00
08/19/2016 10:45,2,0.305,ACTIVE,212.16,336.04,59.996,1471617903,"201051344000651","219011344069620",26.52,24.50,0,332.13,344.15,8.2,6.0,0.040,523938.6,523938.6,3852,0,0,0,L,1122011218,0,122.23,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617928,897022.00
08/19/2016 10:45,2,0.227,ACTIVE,211.03,335.14,59.970,1471617903,"274151322000088","219011344069620",25.13,27.80,0,331.83,340.85,5.8,3.7,0.031,754043.0,754043.0,3826,0,0,0,L,1151911521,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617929,897023.00
08/19/2016 10:45,2,0.170,ACTIVE,211.93,363.09,59.986,1471617903,"274151322000068","219011344069620",33.79,30.80,0,334.54,403.97,5.8,3.7,0.027,647617.0,647617.0,3886,0,0,0,L,1151911521,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617930,897024.00
08/19/2016 10:45,2,0.336,ACTIVE,211.93,334.24,59.991,1471617903,"201051344001135","219011344069620",27.25,25.00,0,330.63,343.85,9.3,7.1,0.035,520085.7,520085.7,3849,0,0,0,L,1122011218,0,121.78,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617931,897025.00
08/19/2016 10:45,2,0.318,ACTIVE,212.38,337.84,59.986,1471617903,"201051344000594","219011344069620",26.74,26.00,0,331.23,345.96,8.7,6.4,0.040,530767.7,530767.7,3857,0,0,0,L,1122011218,0,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617932,897026.00
08/19/2016 10:45,2,0.320,ACTIVE,212.38,334.84,59.991,1471617903,"201051344001203","219011344069620",27.10,25.30,0,330.93,345.06,8.8,6.6,0.040,528069.4,528069.4,3862,0,0,0,L,1122011218,0,122.46,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617933,897027.00
08/19/2016 10:45,2,0.240,ACTIVE,211.25,336.34,60.002,1471617903,"274151322000054","219011344069620",25.90,28.30,0,331.53,341.75,6.3,4.2,0.031,769687.2,769687.2,3823,0,0,0,L,1151911521,0,121.55,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617934,897028.00
08/19/2016 10:45,2,0.324,ACTIVE,212.83,336.94,60.018,1471617903,"201051344000867","219011344069620",27.17,25.50,0,331.83,345.96,9.0,6.7,0.040,518077.3,518077.3,3856,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617935,897029.00
08/19/2016 10:45,2,0.314,ACTIVE,212.38,336.64,60.018,1471617903,"201051344001093","219011344069620",27.61,25.30,0,331.23,344.45,8.9,6.6,0.035,525316.6,525316.6,3873,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617936,897030.00
08/19/2016 10:45,2,0.287,ACTIVE,212.61,337.84,59.991,1471617903,"201051344000900","219011344069620",27.19,24.50,0,331.83,345.66,8.0,5.8,0.044,534554.8,534554.8,3868,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617936,897031.00
08/19/2016 10:45,2,0.320,ACTIVE,212.83,337.84,59.986,1471617903,"201051344000648","219011344069620",26.66,24.30,0,333.33,346.26,8.7,6.4,0.040,523996.8,523996.8,3852,0,0,0,L,1122011218,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617937,897032.00
08/19/2016 10:45,2,0.314,ACTIVE,212.83,337.24,59.996,1471617903,"201051344000569","219011344069620",27.53,25.00,0,331.53,345.66,8.8,6.6,0.040,534816.8,534816.8,3854,0,0,0,L,1122011218,0,120.88,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617938,897033.00
08/19/2016 10:45,2,0.330,ACTIVE,212.83,337.54,59.991,1471617903,"201051344000983","219011344069620",27.75,25.00,0,331.23,345.96,9.3,7.1,0.044,527023.8,527023.8,3848,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617939,897034.00
08/19/2016 10:45,2,0.312,ACTIVE,212.83,337.84,59.991,1471617903,"201051344001158","219011344069620",26.84,25.00,0,331.83,345.96,8.5,6.3,0.044,519395.7,519395.7,3858,0,0,0,L,1122011218,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617940,897035.00
08/19/2016 10:45,2,0.307,ACTIVE,213.29,338.74,59.996,1471617903,"201051344000576","219011344069620",27.15,24.50,0,332.73,345.96,8.5,6.3,0.040,526804.2,526804.2,3857,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617941,897036.00
08/19/2016 10:45,2,0.250,ACTIVE,211.48,336.34,59.991,1471617903,"274151322000087","219011344069620",25.39,31.50,0,331.83,342.05,6.4,4.3,0.027,742173.4,742173.4,3874,0,0,0,L,1151911521,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471617942,897037.00
08/19/2016 11:00,2,0.400,ACTIVE,213.74,339.95,59.933,1471618803,"201051344000645","219011344069620",28.01,25.00,0,332.43,345.36,11.4,9.0,0.066,526328.8,526328.8,3857,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471618804,897038.00
08/19/2016 11:00,2,0.348,ACTIVE,211.93,337.84,59.959,1471618803,"274151322000085","219011344069620",26.86,27.50,0,331.83,341.45,9.4,7.2,0.057,769903.6,769903.6,3823,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471618805,897039.00
08/19/2016 11:00,2,0.434,ACTIVE,213.74,341.45,59.944,1471618803,"201051344000633","219011344069620",27.47,24.80,0,331.53,346.56,12.1,9.8,0.071,517819.6,517819.6,3853,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471618806,897040.00
08/19/2016 11:00,2,0.432,ACTIVE,213.29,339.95,59.959,1471618803,"201051344000469","219011344069620",27.69,23.80,0,331.23,345.06,12.2,9.8,0.071,520143.0,520143.0,3869,0,0,0,L,1122011218,0,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471618807,897041.00
08/19/2016 11:00,2,0.465,ACTIVE,212.38,337.84,59.965,1471618803,"201051344000646","219011344069620",23.60,25.30,0,328.82,343.25,11.1,8.8,0.066,521169.0,521169.0,3852,0,0,0,L,1122011218,0,122.23,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471618808,897042.00
08/19/2016 11:00,2,0.383,ACTIVE,211.70,335.44,59.965,1471618803,"274151322000052","219011344069620",26.44,28.30,0,330.63,341.45,10.3,8.0,0.044,789887.8,789887.8,3821,0,0,0,L,1151911521,0,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471618809,897043.00
08/19/2016 11:00,2,0.457,ACTIVE,212.83,338.14,59.965,1471618803,"201051344000585","219011344069620",27.63,25.00,0,329.73,343.55,12.8,10.4,0.071,530366.0,530366.0,3849,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471618810,897044.00
08/19/2016 11:00,2,0.414,ACTIVE,212.38,336.04,59.965,1471618803,"201051344001230","219011344069620",27.65,25.00,0,328.22,342.05,11.6,9.3,0.062,524462.5,524462.5,3871,0,0,0,L,1122011218,0,122.23,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471618811,897045.00
08/19/2016 11:00,2,0.445,ACTIVE,213.06,337.24,59.970,1471618803,"201051344000582","219011344069620",22.68,24.30,0,330.03,343.85,10.2,8.0,0.057,517220.8,517220.8,3851,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471618811,897046.00
08/19/2016 11:00,2,0.451,ACTIVE,212.16,336.64,59.965,1471618803,"201051344000955","219011344069620",27.15,25.00,0,329.43,342.05,12.4,10.1,0.071,530896.4,530896.4,3859,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471618812,897047.00
08/19/2016 11:00,2,0.223,ACTIVE,212.16,384.73,59.970,1471618803,"274151322000094","219011344069620",36.10,29.50,0,333.03,404.87,8.2,6.0,0.049,647389.8,647389.8,3891,0,0,0,L,1151911521,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471618813,897048.00
08/19/2016 11:00,2,0.465,ACTIVE,213.06,339.04,59.970,1471618803,"201051344000579","219011344069620",27.53,25.50,0,331.53,344.76,13.0,10.6,0.066,534373.7,534373.7,3863,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471618814,897049.00
08/19/2016 11:00,2,0.438,ACTIVE,212.38,336.64,59.975,1471618803,"201051344000890","219011344069620",27.55,25.80,0,329.73,342.95,12.3,9.9,0.066,528145.4,528145.4,3853,0,0,0,L,1122011218,0,122.01,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471618815,897050.00
08/19/2016 11:00,2,0.430,ACTIVE,212.61,337.54,59.965,1471618803,"201051344000438","219011344069620",27.31,25.00,0,330.63,343.25,11.9,9.6,0.066,529671.2,529671.2,3860,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471618816,897051.00
08/19/2016 11:00,2,0.459,ACTIVE,212.61,337.84,59.970,1471618803,"201051344000417","219011344069620",26.64,25.50,0,328.52,343.25,12.4,10.1,0.071,521102.5,521102.5,3855,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471618817,897052.00
08/19/2016 11:00,2,0.361,ACTIVE,211.70,337.24,59.959,1471618803,"274151322000083","219011344069620",26.48,28.30,0,331.53,341.45,9.7,7.4,0.057,782740.4,782740.4,3832,0,0,0,L,1151911521,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471618818,897053.00
08/19/2016 11:00,2,0.363,ACTIVE,212.16,337.54,59.965,1471618803,"274151322000076","219011344069620",27.81,28.00,0,332.43,342.35,10.2,7.9,0.066,835013.3,835013.3,3834,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471618819,897054.00
08/19/2016 11:00,2,0.441,ACTIVE,212.83,338.74,59.965,1471618803,"201051344000868","219011344069620",27.45,24.30,0,331.53,344.76,12.3,9.9,0.066,519001.0,519001.0,3859,0,0,0,L,1122011218,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471618820,897055.00
08/19/2016 11:00,2,0.357,ACTIVE,211.70,336.34,59.959,1471618803,"274151322000095","219011344069620",26.64,27.80,0,331.53,340.85,9.7,7.4,0.057,826580.6,826580.6,3840,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471618821,897056.00
08/19/2016 11:00,2,0.398,ACTIVE,213.06,339.65,59.970,1471618803,"201051344000988","219011344069620",26.00,25.00,0,330.63,346.26,10.5,8.2,0.075,512781.7,512781.7,3871,0,0,0,L,1122011218,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471618822,897057.00
08/19/2016 11:00,2,0.428,ACTIVE,212.38,336.04,59.922,1471618803,"201051344001025","219011344069620",27.53,24.80,0,329.73,342.95,12.0,9.6,0.071,529295.5,529295.5,3857,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471618823,897058.00
08/19/2016 11:00,2,0.428,ACTIVE,213.06,338.74,59.965,1471618803,"201051344000458","219011344069620",27.61,25.50,0,330.93,344.45,12.0,9.6,0.071,526378.6,526378.6,3855,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471618823,897059.00
08/19/2016 11:00,2,0.428,ACTIVE,213.74,340.25,59.928,1471618803,"201051344000853","219011344069620",27.04,24.80,0,333.63,346.26,11.7,9.4,0.071,525557.2,525557.2,3855,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471618824,897060.00
08/19/2016 11:00,2,0.406,ACTIVE,212.83,338.14,59.965,1471618803,"201051344000685","219011344069620",26.52,25.00,0,330.03,343.55,10.9,8.6,0.075,528941.3,528941.3,3865,0,0,0,L,1122011218,0,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471618825,897061.00
08/19/2016 11:00,2,0.428,ACTIVE,212.61,337.54,59.965,1471618803,"201051344000917","219011344069620",26.76,25.30,0,329.43,343.25,11.7,9.3,0.071,525890.3,525890.3,3873,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471618826,897062.00
08/19/2016 11:00,2,0.410,ACTIVE,212.83,337.54,59.959,1471618803,"201051344001145","219011344069620",27.93,24.50,0,330.33,344.15,11.7,9.3,0.062,531090.6,531090.6,3873,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471618827,897063.00
08/19/2016 11:00,2,0.416,ACTIVE,212.83,337.54,59.933,1471618803,"201051344000651","219011344069620",27.37,24.30,0,330.93,343.55,11.6,9.2,0.066,523940.8,523940.8,3853,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471618828,897064.00
08/19/2016 11:00,2,0.340,ACTIVE,211.48,335.74,59.959,1471618803,"274151322000088","219011344069620",25.96,27.50,0,330.93,340.55,9.0,6.7,0.057,754044.6,754044.6,3827,0,0,0,L,1151911521,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471618829,897065.00
08/19/2016 11:00,2,0.240,ACTIVE,212.38,391.34,59.949,1471618803,"274151322000068","219011344069620",36.80,30.50,0,334.24,423.81,9.0,6.7,0.044,647618.6,647618.6,3887,0,0,0,L,1151911521,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471618830,897066.00
08/19/2016 11:00,2,0.445,ACTIVE,212.16,336.34,59.965,1471618803,"201051344001135","219011344069620",27.89,24.80,0,329.13,342.35,12.6,10.3,0.066,520088.1,520088.1,3850,0,0,0,L,1122011218,0,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471618831,897067.00
08/19/2016 11:00,2,0.445,ACTIVE,212.83,338.44,59.938,1471618803,"201051344000594","219011344069620",26.80,25.50,0,330.33,344.76,12.1,9.8,0.071,530770.1,530770.1,3858,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471618832,897068.00
08/19/2016 11:00,2,0.449,ACTIVE,212.61,336.64,59.965,1471618803,"201051344001203","219011344069620",26.20,24.80,0,330.63,344.15,11.9,9.6,0.071,528071.8,528071.8,3863,0,0,0,L,1122011218,0,122.46,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471618833,897069.00
08/19/2016 11:00,2,0.354,ACTIVE,211.70,336.64,59.965,1471618803,"274151322000054","219011344069620",26.56,28.00,0,331.23,341.45,9.5,7.3,0.057,769688.9,769688.9,3824,0,0,0,L,1151911521,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471618834,897070.00
