ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/19/2016 11:00,2,0.473,ACTIVE,213.29,338.14,59.959,1471618803,"201051344000867","219011344069620",22.98,25.30,0,330.93,344.45,11.0,8.7,0.062,518079.5,518079.5,3857,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471618834,897071.00
08/19/2016 11:00,2,0.430,ACTIVE,212.61,336.94,59.986,1471618803,"201051344001093","219011344069620",27.81,25.00,0,329.73,343.55,12.1,9.8,0.066,525318.9,525318.9,3874,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471618835,897072.00
08/19/2016 11:00,2,0.412,ACTIVE,213.06,339.34,59.970,1471618803,"201051344000900","219011344069620",26.72,24.50,0,331.53,345.06,11.2,8.9,0.071,534556.9,534556.9,3869,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471618836,897073.00
08/19/2016 11:00,2,0.438,ACTIVE,213.51,339.34,59.970,1471618803,"201051344000648","219011344069620",27.15,24.30,0,331.83,345.66,12.0,9.7,0.071,523999.2,523999.2,3853,0,0,0,L,1122011218,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471618837,897074.00
08/19/2016 11:00,2,0.463,ACTIVE,213.29,339.04,59.965,1471618803,"201051344000569","219011344069620",23.80,25.30,0,331.53,345.06,11.2,8.9,0.066,534819.1,534819.1,3855,0,0,0,L,1122011218,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471618838,897075.00
08/19/2016 11:00,2,0.443,ACTIVE,213.29,338.74,59.959,1471618803,"201051344000983","219011344069620",28.15,25.00,0,330.93,344.76,12.7,10.3,0.071,527026.3,527026.3,3849,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471618839,897076.00
08/19/2016 11:00,2,0.424,ACTIVE,213.29,339.65,59.965,1471618803,"201051344001158","219011344069620",27.45,24.80,0,331.53,345.06,11.8,9.5,0.071,519398.0,519398.0,3859,0,0,0,L,1122011218,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471618840,897077.00
08/19/2016 11:00,2,0.426,ACTIVE,213.74,340.55,59.959,1471618803,"201051344000576","219011344069620",27.19,24.30,0,332.13,345.36,11.8,9.4,0.066,526806.5,526806.5,3858,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471618841,897078.00
08/19/2016 11:00,2,0.365,ACTIVE,211.93,337.84,59.959,1471618803,"274151322000087","219011344069620",25.98,30.80,0,331.53,341.45,9.6,7.3,0.044,742175.2,742175.2,3875,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471618842,897079.00
08/19/2016 11:15,2,0.484,ACTIVE,213.29,339.34,60.002,1471619703,"201051344000645","219011344069620",27.25,25.30,0,333.93,349.86,13.4,11.0,0.084,526331.8,526331.8,3858,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471619704,897080.00
08/19/2016 11:15,2,0.408,ACTIVE,211.48,336.34,59.986,1471619703,"274151322000085","219011344069620",26.92,27.50,0,332.73,344.15,11.2,8.9,0.062,769906.1,769906.1,3824,0,0,0,L,1151911521,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471619705,897081.00
08/19/2016 11:15,2,0.494,ACTIVE,213.29,341.45,59.986,1471619703,"201051344000633","219011344069620",27.83,25.00,0,332.13,350.77,13.9,11.5,0.088,517822.7,517822.7,3854,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471619706,897082.00
08/19/2016 11:15,2,0.500,ACTIVE,212.83,339.95,59.996,1471619703,"201051344000469","219011344069620",27.45,24.30,0,330.93,349.26,13.9,11.5,0.084,520146.1,520146.1,3870,0,0,0,L,1122011218,0,120.88,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471619707,897083.00
08/19/2016 11:15,2,0.500,ACTIVE,212.16,337.54,59.986,1471619703,"201051344000646","219011344069620",27.31,25.30,0,329.43,346.56,13.9,11.5,0.088,521172.1,521172.1,3853,0,0,0,L,1122011218,0,122.23,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471619708,897084.00
08/19/2016 11:15,2,0.438,ACTIVE,211.25,336.64,59.938,1471619703,"274151322000052","219011344069620",27.04,28.30,0,331.53,344.45,12.0,9.6,0.071,789890.5,789890.5,3822,0,0,0,L,1151911521,0,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471619709,897085.00
08/19/2016 11:15,2,0.516,ACTIVE,212.61,338.44,59.991,1471619703,"201051344000585","219011344069620",27.83,25.30,0,330.93,347.46,14.6,12.1,0.084,530369.3,530369.3,3850,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471619710,897086.00
08/19/2016 11:15,2,0.488,ACTIVE,212.38,337.24,59.986,1471619703,"201051344001230","219011344069620",27.43,25.30,0,329.43,345.96,13.6,11.2,0.084,524465.6,524465.6,3872,0,0,0,L,1122011218,0,122.23,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471619711,897087.00
08/19/2016 11:15,2,0.484,ACTIVE,213.06,338.44,59.981,1471619703,"201051344000582","219011344069620",27.12,24.80,0,330.93,347.16,13.3,10.9,0.084,517223.7,517223.7,3852,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471619712,897088.00
08/19/2016 11:15,2,0.488,ACTIVE,212.38,337.24,59.986,1471619703,"201051344000955","219011344069620",28.53,25.30,0,329.73,346.26,14.1,11.7,0.084,530899.6,530899.6,3860,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471619712,897089.00
08/19/2016 11:15,2,0.252,ACTIVE,211.70,396.45,59.975,1471619703,"274151322000094","219011344069620",37.31,29.80,0,334.24,409.38,9.6,7.4,0.057,647391.9,647391.9,3892,0,0,0,L,1151911521,0,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471619713,897090.00
08/19/2016 11:15,2,0.525,ACTIVE,213.06,339.65,59.981,1471619703,"201051344000579","219011344069620",27.71,25.80,0,332.43,349.56,14.8,12.3,0.084,534377.1,534377.1,3864,0,0,0,L,1122011218,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471619714,897091.00
08/19/2016 11:15,2,0.490,ACTIVE,212.38,337.54,60.002,1471619703,"201051344000890","219011344069620",28.09,25.80,0,330.33,346.86,14.0,11.6,0.084,528148.6,528148.6,3854,0,0,0,L,1122011218,0,122.23,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471619715,897092.00
08/19/2016 11:15,2,0.482,ACTIVE,212.61,338.14,59.991,1471619703,"201051344000438","219011344069620",27.79,25.00,0,330.63,347.46,13.6,11.2,0.084,529674.3,529674.3,3861,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471619716,897093.00
08/19/2016 11:15,2,0.488,ACTIVE,212.83,338.14,59.965,1471619703,"201051344000417","219011344069620",28.53,25.80,0,330.63,346.86,14.1,11.7,0.084,521105.7,521105.7,3856,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471619717,897094.00
08/19/2016 11:15,2,0.416,ACTIVE,211.70,339.04,59.986,1471619703,"274151322000083","219011344069620",26.62,28.30,0,331.53,344.15,11.3,8.9,0.071,782743.0,782743.0,3833,0,0,0,L,1151911521,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471619718,897095.00
08/19/2016 11:15,2,0.422,ACTIVE,212.16,339.65,59.970,1471619703,"274151322000076","219011344069620",27.75,28.00,0,333.63,345.36,11.9,9.6,0.075,835016.0,835016.0,3835,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471619719,897096.00
08/19/2016 11:15,2,0.508,ACTIVE,213.06,339.95,60.018,1471619703,"201051344000868","219011344069620",26.96,24.80,0,331.53,348.96,13.9,11.5,0.084,519004.2,519004.2,3860,0,0,0,L,1122011218,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471619720,897097.00
08/19/2016 11:15,2,0.412,ACTIVE,211.48,336.94,59.981,1471619703,"274151322000095","219011344069620",27.15,27.80,0,331.83,343.85,11.3,9.0,0.066,826583.2,826583.2,3841,0,0,0,L,1151911521,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471619721,897098.00
08/19/2016 11:15,2,0.471,ACTIVE,213.06,341.15,59.975,1471619703,"201051344000988","219011344069620",25.66,25.30,0,331.23,350.77,12.2,9.9,0.088,512784.4,512784.4,3872,0,0,0,L,1122011218,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471619722,897099.00
08/19/2016 11:15,2,0.480,ACTIVE,212.61,337.24,59.986,1471619703,"201051344001025","219011344069620",27.87,25.00,0,330.33,347.46,13.6,11.2,0.084,529298.7,529298.7,3858,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471619722,897100.00
08/19/2016 11:15,2,0.480,ACTIVE,213.06,339.34,59.981,1471619703,"201051344000458","219011344069620",27.69,25.80,0,332.13,349.26,13.5,11.1,0.084,526381.7,526381.7,3856,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471619723,897101.00
08/19/2016 11:15,2,0.512,ACTIVE,213.74,341.45,59.975,1471619703,"201051344000853","219011344069620",23.30,25.00,0,333.93,350.47,12.1,9.7,0.075,525560.2,525560.2,3856,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471619724,897102.00
08/19/2016 11:15,2,0.473,ACTIVE,212.83,339.04,59.986,1471619703,"201051344000685","219011344069620",26.00,25.00,0,330.63,347.46,12.4,10.1,0.084,528944.2,528944.2,3866,0,0,0,L,1122011218,0,122.91,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471619725,897103.00
08/19/2016 11:15,2,0.508,ACTIVE,212.61,338.14,59.986,1471619703,"201051344000917","219011344069620",24.35,25.50,0,330.03,347.16,12.6,10.2,0.075,525893.4,525893.4,3874,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471619726,897104.00
08/19/2016 11:15,2,0.504,ACTIVE,212.83,337.84,60.002,1471619703,"201051344001145","219011344069620",24.87,24.50,0,331.53,347.46,12.7,10.3,0.080,531093.7,531093.7,3874,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471619727,897105.00
08/19/2016 11:15,2,0.496,ACTIVE,212.83,338.74,59.981,1471619703,"201051344000651","219011344069620",25.47,24.30,0,331.23,347.46,12.8,10.4,0.075,523943.8,523943.8,3854,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471619728,897106.00
08/19/2016 11:15,2,0.391,ACTIVE,211.25,336.64,59.970,1471619703,"274151322000088","219011344069620",26.14,27.50,0,331.23,343.55,10.3,8.1,0.053,754047.0,754047.0,3828,0,0,0,L,1151911521,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471619729,897107.00
08/19/2016 11:15,2,0.287,ACTIVE,212.38,377.82,59.970,1471619703,"274151322000068","219011344069620",35.21,30.50,0,334.24,417.19,10.2,7.9,0.053,647620.9,647620.9,3888,0,0,0,L,1151911521,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471619730,897108.00
08/19/2016 11:15,2,0.498,ACTIVE,212.16,337.24,59.981,1471619703,"201051344001135","219011344069620",27.89,24.80,0,330.33,346.56,14.1,11.7,0.084,520091.4,520091.4,3851,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471619731,897109.00
08/19/2016 11:15,2,0.479,ACTIVE,212.83,339.95,59.975,1471619703,"201051344000594","219011344069620",28.19,25.80,0,330.03,349.26,13.7,11.3,0.080,530773.2,530773.2,3859,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471619732,897110.00
08/19/2016 11:15,2,0.498,ACTIVE,212.61,337.84,59.996,1471619703,"201051344001203","219011344069620",26.88,25.30,0,330.33,348.06,13.6,11.2,0.084,528074.9,528074.9,3864,0,0,0,L,1122011218,0,122.46,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471619733,897111.00
08/19/2016 11:15,2,0.396,ACTIVE,211.70,338.14,59.975,1471619703,"274151322000054","219011344069620",27.02,28.00,0,331.23,344.15,10.8,8.5,0.066,769691.4,769691.4,3825,0,0,0,L,1151911521,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471619734,897112.00
08/19/2016 11:15,2,0.504,ACTIVE,213.29,339.34,60.018,1471619703,"201051344000867","219011344069620",27.00,25.50,0,332.43,348.96,13.8,11.4,0.084,518082.7,518082.7,3858,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471619735,897113.00
08/19/2016 11:15,2,0.475,ACTIVE,212.61,339.04,59.996,1471619703,"201051344001093","219011344069620",28.27,25.30,0,330.93,347.46,13.6,11.2,0.080,525322.1,525322.1,3875,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471619736,897114.00
08/19/2016 11:15,2,0.482,ACTIVE,213.06,340.55,59.981,1471619703,"201051344000900","219011344069620",24.65,24.80,0,332.13,348.96,12.1,9.7,0.075,534559.9,534559.9,3870,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471619736,897115.00
08/19/2016 11:15,2,0.475,ACTIVE,213.29,339.95,59.970,1471619703,"201051344000648","219011344069620",28.03,24.50,0,332.73,349.86,13.5,11.1,0.080,524002.3,524002.3,3854,0,0,0,L,1122011218,0,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471619737,897116.00
08/19/2016 11:15,2,0.490,ACTIVE,213.06,339.95,59.981,1471619703,"201051344000569","219011344069620",27.43,25.30,0,331.83,349.86,13.6,11.2,0.084,534822.2,534822.2,3856,0,0,0,L,1122011218,0,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471619738,897117.00
08/19/2016 11:15,2,0.525,ACTIVE,213.06,339.95,59.981,1471619703,"201051344000983","219011344069620",25.23,25.30,0,332.43,349.26,13.4,11.0,0.080,527029.6,527029.6,3850,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471619739,897118.00
08/19/2016 11:15,2,0.471,ACTIVE,213.06,339.65,59.975,1471619703,"201051344001158","219011344069620",27.65,25.00,0,332.73,349.26,13.2,10.8,0.088,519401.0,519401.0,3860,0,0,0,L,1122011218,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471619740,897119.00
08/19/2016 11:15,2,0.480,ACTIVE,213.74,340.85,59.959,1471619703,"201051344000576","219011344069620",27.12,24.50,0,333.03,349.86,13.2,10.8,0.084,526809.6,526809.6,3859,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471619741,897120.00
08/19/2016 11:15,2,0.404,ACTIVE,211.70,337.54,59.938,1471619703,"274151322000087","219011344069620",26.48,31.00,0,332.43,343.85,10.8,8.5,0.044,742177.7,742177.7,3876,0,0,0,L,1151911521,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471619742,897121.00
08/19/2016 11:30,2,0.529,ACTIVE,213.51,341.45,59.965,1471620604,"201051344000645","219011344069620",27.87,25.50,0,332.73,347.46,14.9,12.5,0.102,526334.4,526334.4,3859,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471620605,897122.00
08/19/2016 11:30,2,0.463,ACTIVE,211.70,338.44,59.959,1471620604,"274151322000085","219011344069620",27.29,27.30,0,332.13,342.65,12.8,10.4,0.075,769908.2,769908.2,3825,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471620606,897123.00
08/19/2016 11:30,2,0.553,ACTIVE,213.51,342.95,59.970,1471620604,"201051344000633","219011344069620",27.85,25.00,0,332.13,349.86,15.6,13.2,0.106,517825.5,517825.5,3855,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471620607,897124.00
08/19/2016 11:30,2,0.543,ACTIVE,213.29,341.15,59.965,1471620604,"201051344000469","219011344069620",28.19,24.00,0,330.33,347.46,15.6,13.1,0.110,520148.9,520148.9,3871,0,0,0,L,1122011218,0,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471620608,897125.00
08/19/2016 11:30,2,0.561,ACTIVE,212.38,339.65,59.970,1471620604,"201051344000646","219011344069620",27.10,24.80,0,329.73,346.26,15.4,13.0,0.097,521174.9,521174.9,3854,0,0,0,L,1122011218,0,122.23,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471620609,897126.00
08/19/2016 11:30,2,0.496,ACTIVE,211.48,337.24,59.959,1471620604,"274151322000052","219011344069620",27.31,28.00,0,331.53,343.55,13.8,11.4,0.088,789892.8,789892.8,3823,0,0,0,L,1151911521,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471620610,897127.00
08/19/2016 11:30,2,0.568,ACTIVE,213.06,339.65,59.965,1471620604,"201051344000585","219011344069620",28.33,25.00,0,330.63,346.26,16.3,13.8,0.106,530372.3,530372.3,3851,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471620610,897128.00
08/19/2016 11:30,2,0.525,ACTIVE,212.38,336.94,59.949,1471620604,"201051344001230","219011344069620",28.51,24.80,0,329.43,344.76,15.2,12.7,0.097,524468.3,524468.3,3873,0,0,0,L,1122011218,0,122.01,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471620611,897129.00
08/19/2016 11:30,2,0.525,ACTIVE,213.06,338.74,59.965,1471620604,"201051344000582","219011344069620",28.11,24.80,0,331.53,345.96,15.0,12.6,0.102,517226.3,517226.3,3853,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471620612,897130.00
08/19/2016 11:30,2,0.562,ACTIVE,212.38,338.74,60.007,1471620604,"201051344000955","219011344069620",27.85,25.00,0,329.13,344.76,15.9,13.4,0.106,530902.5,530902.5,3861,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471620613,897131.00
08/19/2016 11:30,2,0.309,ACTIVE,211.70,383.53,59.965,1471620604,"274151322000094","219011344069620",35.90,29.30,0,333.63,409.38,11.2,8.9,0.071,647393.7,647393.7,3893,0,0,0,L,1151911521,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471620614,897132.00
08/19/2016 11:30,2,0.572,ACTIVE,213.06,339.95,59.965,1471620604,"201051344000579","219011344069620",28.49,25.50,0,332.73,347.76,16.5,14.0,0.102,534380.1,534380.1,3865,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471620615,897133.00
08/19/2016 11:30,2,0.553,ACTIVE,212.61,337.84,59.954,1471620604,"201051344000890","219011344069620",28.23,25.50,0,330.33,345.36,15.9,13.4,0.106,528151.4,528151.4,3855,0,0,0,L,1122011218,0,122.23,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471620616,897134.00
08/19/2016 11:30,2,0.549,ACTIVE,212.83,338.74,59.996,1471620604,"201051344000438","219011344069620",27.69,24.80,0,331.53,346.26,15.4,12.9,0.102,529677.0,529677.0,3862,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471620617,897135.00
08/19/2016 11:30,2,0.572,ACTIVE,212.83,339.34,59.959,1471620604,"201051344000417","219011344069620",27.65,25.30,0,330.63,345.96,16.0,13.6,0.102,521108.6,521108.6,3857,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471620618,897136.00
08/19/2016 11:30,2,0.475,ACTIVE,211.70,339.95,59.981,1471620604,"274151322000083","219011344069620",27.35,27.80,0,332.13,343.25,13.2,10.8,0.084,782745.2,782745.2,3834,0,0,0,L,1151911521,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471620619,897137.00
08/19/2016 11:30,2,0.490,ACTIVE,212.16,339.34,59.959,1471620604,"274151322000076","219011344069620",27.79,27.50,0,333.33,343.85,13.8,11.4,0.080,835018.4,835018.4,3836,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471620620,897138.00
08/19/2016 11:30,2,0.570,ACTIVE,213.06,340.25,59.975,1471620604,"201051344000868","219011344069620",27.41,24.50,0,332.43,347.16,15.8,13.4,0.106,519007.1,519007.1,3861,0,0,0,L,1122011218,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471620621,897139.00
08/19/2016 11:30,2,0.477,ACTIVE,211.48,339.34,59.996,1471620604,"274151322000095","219011344069620",27.37,27.50,0,331.23,342.65,13.3,10.9,0.084,826585.4,826585.4,3842,0,0,0,L,1151911521,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471620622,897140.00
08/19/2016 11:30,2,0.535,ACTIVE,213.06,341.45,59.970,1471620604,"201051344000988","219011344069620",26.82,25.30,0,331.83,348.36,14.6,12.1,0.106,512787.0,512787.0,3873,0,0,0,L,1122011218,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471620622,897141.00
08/19/2016 11:30,2,0.551,ACTIVE,212.61,338.14,59.965,1471620604,"201051344001025","219011344069620",27.83,24.50,0,330.33,345.96,15.6,13.1,0.102,529301.4,529301.4,3859,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471620623,897142.00
08/19/2016 11:30,2,0.547,ACTIVE,213.06,340.25,59.986,1471620604,"201051344000458","219011344069620",27.73,25.50,0,331.53,347.16,15.4,12.9,0.106,526384.4,526384.4,3857,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471620624,897143.00
08/19/2016 11:30,2,0.547,ACTIVE,213.51,342.35,59.965,1471620604,"201051344000853","219011344069620",27.57,24.80,0,334.54,348.06,15.3,12.8,0.106,525562.9,525562.9,3857,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471620625,897144.00
08/19/2016 11:30,2,0.514,ACTIVE,213.06,339.65,59.981,1471620604,"201051344000685","219011344069620",27.91,24.80,0,331.53,346.26,14.6,12.1,0.106,528946.6,528946.6,3867,0,0,0,L,1122011218,0,122.91,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471620626,897145.00
08/19/2016 11:30,2,0.539,ACTIVE,212.83,339.65,59.938,1471620604,"201051344000917","219011344069620",27.95,25.50,0,330.33,346.26,15.3,12.8,0.102,525895.9,525895.9,3875,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471620627,897146.00
08/19/2016 11:30,2,0.539,ACTIVE,213.06,339.04,59.959,1471620604,"201051344001145","219011344069620",27.99,24.50,0,331.83,346.26,15.3,12.8,0.097,531096.2,531096.2,3875,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471620628,897147.00
08/19/2016 11:30,2,0.529,ACTIVE,212.83,339.65,59.975,1471620604,"201051344000651","219011344069620",27.99,24.30,0,331.53,346.26,15.0,12.6,0.097,523946.4,523946.4,3855,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471620629,897148.00
08/19/2016 11:30,2,0.447,ACTIVE,211.25,337.84,59.959,1471620604,"274151322000088","219011344069620",27.00,27.30,0,331.23,342.95,12.3,9.9,0.066,754048.9,754048.9,3829,0,0,0,L,1151911521,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471620630,897149.00
08/19/2016 11:30,2,0.328,ACTIVE,212.38,386.83,59.959,1471620604,"274151322000068","219011344069620",36.24,30.00,0,333.63,409.08,12.0,9.7,0.062,647622.9,647622.9,3889,0,0,0,L,1151911521,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471620631,897150.00
08/19/2016 11:30,2,0.566,ACTIVE,212.38,338.14,59.975,1471620604,"201051344001135","219011344069620",28.07,24.80,0,330.33,345.06,16.1,13.7,0.102,520094.2,520094.2,3852,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471620632,897151.00
08/19/2016 11:30,2,0.555,ACTIVE,212.61,339.65,59.970,1471620604,"201051344000594","219011344069620",28.11,25.80,0,331.23,347.16,15.8,13.3,0.106,530776.0,530776.0,3860,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471620632,897152.00
08/19/2016 11:30,2,0.557,ACTIVE,212.61,338.74,59.970,1471620604,"201051344001203","219011344069620",27.69,25.00,0,330.33,347.16,15.6,13.1,0.106,528077.7,528077.7,3865,0,0,0,L,1122011218,0,122.46,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471620633,897153.00
08/19/2016 11:30,2,0.473,ACTIVE,211.48,339.65,59.959,1471620604,"274151322000054","219011344069620",26.98,27.80,0,331.23,343.55,12.9,10.5,0.084,769693.6,769693.6,3826,0,0,0,L,1151911521,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471620634,897154.00
08/19/2016 11:30,2,0.564,ACTIVE,213.06,339.34,59.965,1471620604,"201051344000867","219011344069620",27.77,25.80,0,332.73,347.46,15.9,13.4,0.102,518085.6,518085.6,3859,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471620635,897155.00
08/19/2016 11:30,2,0.557,ACTIVE,212.61,339.34,59.986,1471620604,"201051344001093","219011344069620",27.61,25.00,0,331.53,346.26,15.6,13.1,0.093,525324.9,525324.9,3876,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471620636,897156.00
08/19/2016 11:30,2,0.531,ACTIVE,213.06,340.85,59.970,1471620604,"201051344000900","219011344069620",27.63,24.80,0,333.03,346.86,14.9,12.4,0.102,534562.3,534562.3,3871,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471620637,897157.00
08/19/2016 11:30,2,0.547,ACTIVE,213.29,340.25,59.981,1471620604,"201051344000648","219011344069620",27.99,24.50,0,333.03,347.46,15.6,13.1,0.106,524005.1,524005.1,3855,0,0,0,L,1122011218,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471620638,897158.00
08/19/2016 11:30,2,0.547,ACTIVE,213.06,339.95,59.954,1471620604,"201051344000569","219011344069620",28.41,25.30,0,333.03,347.16,15.8,13.3,0.102,534825.0,534825.0,3857,0,0,0,L,1122011218,0,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471620639,897159.00
08/19/2016 11:30,2,0.562,ACTIVE,213.06,339.65,60.007,1471620604,"201051344000983","219011344069620",28.41,25.00,0,332.43,346.86,16.2,13.7,0.106,527032.4,527032.4,3851,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471620640,897160.00
08/19/2016 11:30,2,0.541,ACTIVE,212.38,339.34,59.938,1471620604,"201051344001158","219011344069620",27.79,25.00,0,331.83,347.16,15.3,12.8,0.106,519403.7,519403.7,3861,0,0,0,L,1122011218,0,120.88,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471620641,897161.00
08/19/2016 11:30,2,0.539,ACTIVE,213.29,341.15,59.965,1471620604,"201051344000576","219011344069620",27.77,24.80,0,333.03,348.66,15.2,12.7,0.102,526812.3,526812.3,3860,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471620642,897162.00
08/19/2016 11:30,2,0.475,ACTIVE,211.70,338.44,59.959,1471620604,"274151322000087","219011344069620",26.82,30.80,0,332.13,343.25,12.9,10.6,0.071,742179.8,742179.8,3877,0,0,0,L,1151911521,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471620643,897163.00
08/19/2016 11:45,2,0.514,ACTIVE,213.51,340.55,59.975,1471621503,"201051344000645","219011344069620",27.41,25.80,0,333.63,349.26,14.3,11.8,0.097,526337.5,526337.5,3860,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471621504,897164.00
08/19/2016 11:45,2,0.447,ACTIVE,211.70,338.74,59.965,1471621503,"274151322000085","219011344069620",26.98,27.30,0,332.43,343.55,12.2,9.9,0.075,769910.8,769910.8,3826,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471621505,897165.00
08/19/2016 11:45,2,0.520,ACTIVE,213.74,342.95,59.975,1471621503,"201051344000633","219011344069620",28.35,25.30,0,332.43,350.77,14.9,12.5,0.097,517828.8,517828.8,3856,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471621506,897166.00
08/19/2016 11:45,2,0.529,ACTIVE,213.29,340.85,59.986,1471621503,"201051344000469","219011344069620",27.85,24.50,0,332.13,348.36,15.0,12.5,0.097,520152.2,520152.2,3872,0,0,0,L,1122011218,0,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471621507,897167.00
08/19/2016 11:45,2,0.525,ACTIVE,211.93,337.84,59.970,1471621503,"201051344000646","219011344069620",28.05,25.00,0,330.93,346.86,15.0,12.5,0.097,521178.1,521178.1,3855,0,0,0,L,1122011218,0,122.01,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471621508,897168.00
08/19/2016 11:45,2,0.475,ACTIVE,211.48,338.14,59.975,1471621503,"274151322000052","219011344069620",27.41,27.80,0,331.23,343.85,13.2,10.8,0.080,789895.6,789895.6,3824,0,0,0,L,1151911521,0,120.88,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471621509,897169.00
08/19/2016 11:45,2,0.553,ACTIVE,212.83,340.25,59.981,1471621503,"201051344000585","219011344069620",27.93,25.30,0,331.53,347.16,15.7,13.2,0.097,530375.7,530375.7,3852,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471621510,897170.00
08/19/2016 11:45,2,0.508,ACTIVE,212.38,337.84,59.986,1471621503,"201051344001230","219011344069620",28.17,25.00,0,329.43,345.06,14.6,12.1,0.088,524471.4,524471.4,3874,0,0,0,L,1122011218,0,122.23,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471621511,897171.00
08/19/2016 11:45,2,0.498,ACTIVE,213.06,339.04,60.023,1471621503,"201051344000582","219011344069620",28.19,25.00,0,331.83,347.16,14.3,11.8,0.093,517229.4,517229.4,3854,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471621512,897172.00
08/19/2016 11:45,2,0.516,ACTIVE,212.16,338.44,59.975,1471621503,"201051344000955","219011344069620",28.86,25.00,0,329.43,346.26,15.1,12.6,0.093,530905.8,530905.8,3862,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471621513,897173.00
08/19/2016 11:45,2,0.285,ACTIVE,211.70,391.64,59.981,1471621503,"274151322000094","219011344069620",36.78,29.30,0,333.63,410.28,10.7,8.4,0.066,647395.9,647395.9,3894,0,0,0,L,1151911521,0,121.10,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471621514,897174.00
08/19/2016 11:45,2,0.561,ACTIVE,213.06,340.25,59.991,1471621503,"201051344000579","219011344069620",27.93,25.80,0,333.33,348.06,15.9,13.4,0.097,534383.6,534383.6,3866,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471621514,897175.00
08/19/2016 11:45,2,0.521,ACTIVE,212.38,338.74,59.970,1471621503,"201051344000438","219011344069620",27.91,25.00,0,331.23,346.56,14.8,12.3,0.093,529680.2,529680.2,3863,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471621517,897176.00
08/19/2016 11:45,2,0.553,ACTIVE,212.61,338.44,60.007,1471621503,"201051344000417","219011344069620",27.41,25.30,0,331.53,346.86,15.3,12.9,0.097,521111.9,521111.9,3858,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471621517,897177.00
08/19/2016 11:45,2,0.447,ACTIVE,211.70,337.54,59.981,1471621503,"274151322000083","219011344069620",27.45,27.80,0,331.53,343.55,12.5,10.1,0.080,782747.8,782747.8,3835,0,0,0,L,1151911521,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471621518,897178.00
08/19/2016 11:45,2,0.465,ACTIVE,212.16,338.44,59.975,1471621503,"274151322000076","219011344069620",27.81,27.50,0,333.33,344.45,13.1,10.7,0.088,835021.2,835021.2,3837,0,0,0,L,1151911521,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471621519,897179.00
08/19/2016 11:45,2,0.516,ACTIVE,213.06,339.95,60.007,1471621503,"201051344000868","219011344069620",28.59,25.00,0,331.83,349.26,14.9,12.5,0.088,519010.4,519010.4,3862,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471621520,897180.00
08/19/2016 11:45,2,0.453,ACTIVE,211.48,338.74,59.954,1471621503,"274151322000095","219011344069620",27.29,27.50,0,331.53,342.95,12.5,10.2,0.071,826588.1,826588.1,3843,0,0,0,L,1151911521,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471621521,897181.00
08/19/2016 11:45,2,0.496,ACTIVE,213.29,341.45,60.007,1471621503,"201051344000988","219011344069620",27.43,25.30,0,332.13,350.47,13.8,11.4,0.102,512789.9,512789.9,3874,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471621522,897182.00
08/19/2016 11:45,2,0.529,ACTIVE,212.38,337.54,59.981,1471621503,"201051344001025","219011344069620",27.69,24.80,0,331.53,348.06,14.8,12.4,0.102,529304.6,529304.6,3860,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471621523,897183.00
08/19/2016 11:45,2,0.518,ACTIVE,213.29,340.25,59.986,1471621503,"201051344000458","219011344069620",27.99,25.80,0,332.43,347.76,14.7,12.2,0.097,526387.5,526387.5,3858,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471621524,897184.00
08/19/2016 11:45,2,0.518,ACTIVE,213.74,342.35,59.981,1471621503,"201051344000853","219011344069620",27.95,25.30,0,333.03,350.47,14.7,12.3,0.093,525566.1,525566.1,3858,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471621525,897185.00
08/19/2016 11:45,2,0.494,ACTIVE,212.83,339.34,59.981,1471621503,"201051344000685","219011344069620",27.67,25.00,0,332.13,349.26,13.9,11.5,0.097,528949.6,528949.6,3868,0,0,0,L,1122011218,0,122.91,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471621526,897186.00
08/19/2016 11:45,2,0.508,ACTIVE,212.38,339.04,60.007,1471621503,"201051344000917","219011344069620",27.99,25.80,0,330.93,347.46,14.4,12.0,0.084,525899.0,525899.0,3876,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471621527,897187.00
08/19/2016 11:45,2,0.498,ACTIVE,212.61,339.34,59.954,1471621503,"201051344001145","219011344069620",28.45,24.80,0,331.83,346.86,14.4,12.0,0.088,531099.4,531099.4,3876,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471621528,897188.00
08/19/2016 11:45,2,0.508,ACTIVE,212.61,339.04,59.991,1471621503,"201051344000651","219011344069620",27.85,24.80,0,332.43,346.86,14.3,11.9,0.093,523949.4,523949.4,3856,0,0,0,L,1122011218,0,122.46,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471621529,897189.00
08/19/2016 11:45,2,0.432,ACTIVE,211.48,339.04,59.981,1471621503,"274151322000088","219011344069620",26.56,27.30,0,330.93,342.95,11.6,9.3,0.066,754051.4,754051.4,3830,0,0,0,L,1151911521,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471621530,897190.00
08/19/2016 11:45,2,0.309,ACTIVE,212.16,392.55,59.970,1471621503,"274151322000068","219011344069620",36.72,30.00,0,334.24,418.39,11.5,9.2,0.053,647625.3,647625.3,3890,0,0,0,L,1151911521,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471621530,897191.00
08/19/2016 11:45,2,0.543,ACTIVE,212.16,337.24,59.981,1471621503,"201051344001135","219011344069620",28.03,24.80,0,330.33,346.86,15.4,13.0,0.097,520097.5,520097.5,3853,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471621531,897192.00
08/19/2016 11:45,2,0.535,ACTIVE,213.06,340.25,59.970,1471621503,"201051344000594","219011344069620",27.59,26.00,0,330.93,348.66,15.0,12.5,0.102,530779.3,530779.3,3861,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471621532,897193.00
08/19/2016 11:45,2,0.531,ACTIVE,212.61,338.44,59.975,1471621503,"201051344001203","219011344069620",27.71,25.30,0,330.93,348.06,14.9,12.5,0.093,528081.0,528081.0,3866,0,0,0,L,1122011218,0,122.46,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471621533,897194.00
08/19/2016 11:45,2,0.449,ACTIVE,211.70,338.74,59.986,1471621503,"274151322000054","219011344069620",26.98,27.80,0,330.93,343.55,12.3,9.9,0.080,769696.2,769696.2,3827,0,0,0,L,1151911521,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471621534,897195.00
08/19/2016 11:45,2,0.539,ACTIVE,213.51,340.25,59.996,1471621503,"201051344000867","219011344069620",27.57,26.00,0,331.83,348.36,15.1,12.6,0.093,518088.8,518088.8,3860,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471621535,897196.00
08/19/2016 11:45,2,0.523,ACTIVE,212.38,339.04,59.981,1471621503,"201051344001093","219011344069620",27.87,25.30,0,330.93,347.46,14.8,12.3,0.088,525328.1,525328.1,3877,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471621536,897197.00
08/19/2016 11:45,2,0.508,ACTIVE,213.29,341.15,59.991,1471621503,"201051344000900","219011344069620",27.35,25.00,0,332.73,348.36,14.1,11.7,0.097,534565.4,534565.4,3872,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471621537,897198.00
08/19/2016 11:45,2,0.520,ACTIVE,213.51,340.55,59.975,1471621503,"201051344000648","219011344069620",28.09,24.80,0,333.33,348.06,14.8,12.4,0.097,524008.3,524008.3,3856,0,0,0,L,1122011218,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471621538,897199.00
08/19/2016 11:45,2,0.537,ACTIVE,213.29,339.95,59.986,1471621503,"201051344000569","219011344069620",27.45,25.50,0,331.53,348.66,15.0,12.5,0.093,534828.3,534828.3,3858,0,0,0,L,1122011218,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471621539,897200.00
08/19/2016 11:45,2,0.543,ACTIVE,213.06,339.65,59.996,1471621503,"201051344000983","219011344069620",28.05,25.50,0,331.83,348.06,15.5,13.0,0.097,527035.7,527035.7,3852,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471621540,897201.00
08/19/2016 11:45,2,0.512,ACTIVE,213.06,339.95,59.996,1471621503,"201051344001158","219011344069620",27.87,25.30,0,332.13,348.06,14.5,12.1,0.093,519406.9,519406.9,3862,0,0,0,L,1122011218,0,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471621540,897202.00
08/19/2016 11:45,2,0.498,ACTIVE,213.51,341.45,59.991,1471621503,"201051344000576","219011344069620",28.45,25.00,0,333.03,348.66,14.4,12.0,0.093,526815.4,526815.4,3861,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471621541,897203.00
08/19/2016 11:45,2,0.457,ACTIVE,211.70,339.04,60.002,1471621503,"274151322000087","219011344069620",26.42,31.00,0,331.83,343.55,12.2,9.9,0.066,742182.4,742182.4,3878,0,0,0,L,1151911521,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471621542,897204.00
08/19/2016 11:45,2,0.535,ACTIVE,212.38,338.14,59.996,1471621503,"201051344000890","219011344069620",27.83,25.50,0,333.03,344.45,15.1,12.7,0.088,528154.8,528154.8,3856,0,0,0,L,1122011218,1,122.23,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471621543,897205.00
08/19/2016 12:00,2,0.527,ACTIVE,213.96,341.75,60.023,1471622404,"201051344000645","219011344069620",27.83,25.80,0,333.63,348.36,14.9,12.4,0.102,526340.6,526340.6,3861,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471622405,897206.00
08/19/2016 12:00,2,0.469,ACTIVE,211.70,336.94,60.049,1471622404,"274151322000085","219011344069620",27.08,27.80,0,333.03,344.45,12.9,10.5,0.084,769913.3,769913.3,3827,0,0,0,L,1151911521,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471622406,897207.00
08/19/2016 12:00,2,0.549,ACTIVE,213.96,342.65,60.012,1471622404,"201051344000633","219011344069620",27.81,25.30,0,333.03,351.37,15.5,13.0,0.106,517832.0,517832.0,3857,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471622407,897208.00
08/19/2016 12:00,2,0.541,ACTIVE,213.74,341.45,60.018,1471622404,"201051344000469","219011344069620",28.29,24.80,0,332.73,348.06,15.5,13.1,0.110,520155.4,520155.4,3873,0,0,0,L,1122011218,0,121.33,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471622408,897209.00
08/19/2016 12:00,2,0.545,ACTIVE,212.16,338.44,60.023,1471622404,"201051344000646","219011344069620",28.11,25.00,0,329.43,345.96,15.5,13.1,0.106,521181.3,521181.3,3856,0,0,0,L,1122011218,0,122.46,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471622409,897210.00
08/19/2016 12:00,2,0.498,ACTIVE,211.70,341.15,60.023,1471622404,"274151322000052","219011344069620",27.39,28.00,0,331.83,344.45,13.9,11.5,0.071,789898.4,789898.4,3825,0,0,0,L,1151911521,0,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471622410,897211.00
08/19/2016 12:00,2,0.570,ACTIVE,212.61,339.04,60.034,1471622404,"201051344000585","219011344069620",28.11,25.30,0,330.93,346.26,16.3,13.8,0.097,530379.1,530379.1,3853,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471622411,897212.00
08/19/2016 12:00,2,0.539,ACTIVE,212.38,336.34,60.028,1471622404,"201051344001230","219011344069620",27.37,25.30,0,330.03,345.96,14.9,12.5,0.102,524474.5,524474.5,3875,0,0,0,L,1122011218,0,122.68,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471622411,897213.00
08/19/2016 12:00,2,0.535,ACTIVE,212.83,338.14,60.023,1471622404,"201051344000582","219011344069620",27.55,25.30,0,331.53,345.96,14.9,12.5,0.097,517232.5,517232.5,3855,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471622412,897214.00
