ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/19/2016 12:00,2,0.557,ACTIVE,211.93,336.34,60.028,1471622404,"201051344000955","219011344069620",28.19,25.50,0,330.33,345.36,15.9,13.4,0.106,530909.1,530909.1,3863,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471622413,897215.00
08/19/2016 12:00,2,0.305,ACTIVE,212.16,389.84,60.018,1471622404,"274151322000094","219011344069620",36.46,29.80,0,333.93,409.38,11.3,9.0,0.071,647398.0,647398.0,3895,0,0,0,L,1151911521,0,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471622414,897216.00
08/19/2016 12:00,2,0.580,ACTIVE,213.74,341.45,60.023,1471622404,"201051344000579","219011344069620",28.05,25.80,0,333.03,348.66,16.5,14.0,0.106,534387.0,534387.0,3867,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471622415,897217.00
08/19/2016 12:00,2,0.553,ACTIVE,212.16,337.24,60.034,1471622404,"201051344000890","219011344069620",28.05,25.80,0,330.93,346.26,15.7,13.3,0.102,528158.0,528158.0,3857,0,0,0,L,1122011218,0,122.46,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471622416,897218.00
08/19/2016 12:00,2,0.541,ACTIVE,212.38,338.14,60.023,1471622404,"201051344000438","219011344069620",28.13,25.30,0,331.83,346.86,15.4,13.0,0.102,529683.4,529683.4,3864,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471622417,897219.00
08/19/2016 12:00,2,0.559,ACTIVE,212.38,337.84,60.023,1471622404,"201051344000417","219011344069620",28.09,25.50,0,330.63,345.96,16.0,13.5,0.102,521115.2,521115.2,3859,0,0,0,L,1122011218,0,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471622418,897220.00
08/19/2016 12:00,2,0.473,ACTIVE,211.93,337.24,60.018,1471622404,"274151322000083","219011344069620",27.53,28.00,0,331.83,344.45,13.2,10.8,0.080,782750.4,782750.4,3836,0,0,0,L,1151911521,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471622419,897221.00
08/19/2016 12:00,2,0.496,ACTIVE,212.61,338.74,60.018,1471622404,"274151322000076","219011344069620",27.73,27.80,0,333.63,345.06,13.9,11.5,0.084,835024.0,835024.0,3838,0,0,0,L,1151911521,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471622420,897222.00
08/19/2016 12:00,2,0.564,ACTIVE,213.74,342.05,60.028,1471622404,"201051344000868","219011344069620",27.63,25.30,0,332.13,347.76,15.8,13.4,0.102,519013.6,519013.6,3863,0,0,0,L,1122011218,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471622421,897223.00
08/19/2016 12:00,2,0.480,ACTIVE,212.16,336.94,60.018,1471622404,"274151322000095","219011344069620",27.27,27.50,0,332.13,344.15,13.3,10.9,0.075,826590.8,826590.8,3844,0,0,0,L,1151911521,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471622421,897224.00
08/19/2016 12:00,2,0.529,ACTIVE,213.74,342.35,60.055,1471622404,"201051344000988","219011344069620",27.35,25.50,0,331.83,349.56,14.7,12.3,0.106,512792.9,512792.9,3875,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471622422,897225.00
08/19/2016 12:00,2,0.555,ACTIVE,212.16,336.64,60.018,1471622404,"201051344001025","219011344069620",27.65,25.00,0,330.93,346.26,15.6,13.1,0.102,529307.8,529307.8,3861,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471622423,897226.00
08/19/2016 12:00,2,0.551,ACTIVE,213.74,341.15,60.012,1471622404,"201051344000458","219011344069620",27.47,26.00,0,333.63,348.06,15.4,12.9,0.106,526390.7,526390.7,3859,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471622424,897227.00
08/19/2016 12:00,2,0.545,ACTIVE,214.19,342.35,60.018,1471622404,"201051344000853","219011344069620",27.71,25.30,0,334.84,349.56,15.2,12.8,0.102,525569.3,525569.3,3859,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471622425,897228.00
08/19/2016 12:00,2,0.510,ACTIVE,212.61,338.14,60.023,1471622404,"201051344000685","219011344069620",28.01,25.30,0,330.93,346.86,14.5,12.1,0.097,528952.5,528952.5,3869,0,0,0,L,1122011218,0,123.14,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471622426,897229.00
08/19/2016 12:00,2,0.537,ACTIVE,212.38,337.24,60.002,1471622404,"201051344000917","219011344069620",27.65,25.80,0,330.63,346.56,15.1,12.6,0.102,525902.1,525902.1,3877,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471622427,897230.00
08/19/2016 12:00,2,0.539,ACTIVE,212.38,337.54,60.044,1471622404,"201051344001145","219011344069620",27.65,25.00,0,332.43,347.46,15.1,12.6,0.102,531102.4,531102.4,3877,0,0,0,L,1122011218,0,122.46,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471622428,897231.00
08/19/2016 12:00,2,0.529,ACTIVE,212.38,337.84,60.028,1471622404,"201051344000651","219011344069620",27.93,25.00,0,331.83,345.96,15.0,12.6,0.102,523952.5,523952.5,3857,0,0,0,L,1122011218,0,122.68,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471622429,897232.00
08/19/2016 12:00,2,0.463,ACTIVE,211.93,340.85,60.007,1471622404,"274151322000088","219011344069620",26.46,27.30,0,331.53,344.15,12.4,10.0,0.075,754053.8,754053.8,3831,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471622430,897233.00
08/19/2016 12:00,2,0.322,ACTIVE,212.61,394.35,60.034,1471622404,"274151322000068","219011344069620",37.09,30.30,0,334.54,411.78,12.1,9.8,0.071,647627.6,647627.6,3891,0,0,0,L,1151911521,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471622430,897234.00
08/19/2016 12:00,2,0.562,ACTIVE,211.93,336.04,60.012,1471622404,"201051344001135","219011344069620",28.25,25.00,0,330.63,345.66,16.1,13.6,0.106,520100.9,520100.9,3854,0,0,0,L,1122011218,0,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471622431,897235.00
08/19/2016 12:00,2,0.545,ACTIVE,213.29,341.15,60.028,1471622404,"201051344000594","219011344069620",28.43,26.00,0,332.73,348.66,15.7,13.3,0.102,530782.5,530782.5,3862,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471622432,897236.00
08/19/2016 12:00,2,0.549,ACTIVE,212.61,337.24,60.007,1471622404,"201051344001203","219011344069620",27.95,25.50,0,330.93,346.86,15.6,13.1,0.106,528084.2,528084.2,3867,0,0,0,L,1122011218,0,122.91,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471622433,897237.00
08/19/2016 12:00,2,0.477,ACTIVE,211.93,339.04,60.012,1471622404,"274151322000054","219011344069620",26.98,28.00,0,331.83,344.45,13.0,10.6,0.080,769698.7,769698.7,3828,0,0,0,L,1151911521,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471622434,897238.00
08/19/2016 12:00,2,0.557,ACTIVE,213.74,340.85,60.028,1471622404,"201051344000867","219011344069620",27.91,26.30,0,333.03,348.06,15.8,13.3,0.097,518092.1,518092.1,3861,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471622435,897239.00
08/19/2016 12:00,2,0.549,ACTIVE,212.38,338.14,60.007,1471622404,"201051344001093","219011344069620",27.59,25.50,0,331.53,346.56,15.4,12.9,0.097,525331.3,525331.3,3878,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471622436,897240.00
08/19/2016 12:00,2,0.525,ACTIVE,213.51,341.75,60.034,1471622404,"201051344000900","219011344069620",27.75,25.30,0,332.73,347.76,14.8,12.3,0.102,534568.4,534568.4,3873,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471622437,897241.00
08/19/2016 12:00,2,0.547,ACTIVE,213.96,340.85,60.012,1471622404,"201051344000648","219011344069620",27.79,25.00,0,333.33,348.06,15.4,13.0,0.102,524011.5,524011.5,3857,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471622438,897242.00
08/19/2016 12:00,2,0.559,ACTIVE,213.74,341.15,60.012,1471622404,"201051344000569","219011344069620",27.75,25.50,0,333.33,348.66,15.8,13.3,0.106,534831.5,534831.5,3859,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471622439,897243.00
08/19/2016 12:00,2,0.566,ACTIVE,213.74,341.45,60.018,1471622404,"201051344000983","219011344069620",27.99,25.50,0,332.73,348.06,16.1,13.6,0.106,527039.0,527039.0,3853,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471622439,897244.00
08/19/2016 12:00,2,0.545,ACTIVE,213.74,341.45,60.012,1471622404,"201051344001158","219011344069620",27.61,25.50,0,333.03,348.36,15.2,12.8,0.106,519410.0,519410.0,3863,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471622440,897245.00
08/19/2016 12:00,2,0.535,ACTIVE,214.19,343.25,60.018,1471622404,"201051344000576","219011344069620",27.93,25.30,0,333.63,348.96,15.1,12.7,0.106,526818.5,526818.5,3862,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471622441,897246.00
08/19/2016 12:00,2,0.480,ACTIVE,212.16,338.74,60.012,1471622404,"274151322000087","219011344069620",26.72,31.50,0,332.43,344.76,13.0,10.6,0.062,742185.0,742185.0,3879,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471622442,897247.00
08/19/2016 12:15,2,0.641,ACTIVE,213.96,342.05,59.991,1471623303,"201051344000645","219011344069620",27.91,26.00,0,333.93,350.47,18.1,15.6,0.133,526343.9,526343.9,3862,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471623304,897248.00
08/19/2016 12:15,2,0.582,ACTIVE,212.61,338.14,59.975,1471623303,"274151322000085","219011344069620",27.27,27.80,0,333.93,345.66,16.1,13.7,0.097,769916.2,769916.2,3828,0,0,0,L,1151911521,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471623305,897249.00
08/19/2016 12:15,2,0.652,ACTIVE,214.19,343.85,59.986,1471623303,"201051344000633","219011344069620",28.25,25.50,0,332.73,351.67,18.7,16.1,0.128,517835.4,517835.4,3858,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471623306,897250.00
08/19/2016 12:15,2,0.664,ACTIVE,213.74,342.95,60.012,1471623303,"201051344000469","219011344069620",27.67,24.80,0,332.73,349.86,18.7,16.1,0.141,520158.9,520158.9,3874,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471623307,897251.00
08/19/2016 12:15,2,0.656,ACTIVE,212.83,339.95,59.986,1471623303,"201051344000646","219011344069620",28.23,25.30,0,329.13,348.36,18.8,16.2,0.137,521184.8,521184.8,3857,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471623308,897252.00
08/19/2016 12:15,2,0.617,ACTIVE,212.38,339.95,59.986,1471623303,"274151322000052","219011344069620",27.53,28.30,0,333.33,345.96,17.2,14.7,0.102,789901.5,789901.5,3826,0,0,0,L,1151911521,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471623309,897253.00
08/19/2016 12:15,2,0.693,ACTIVE,213.51,341.75,59.986,1471623303,"201051344000585","219011344069620",27.91,25.50,0,329.43,348.66,19.6,17.0,0.128,530382.8,530382.8,3854,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471623310,897254.00
08/19/2016 12:15,2,0.627,ACTIVE,213.29,339.95,59.981,1471623303,"201051344001230","219011344069620",28.37,25.30,0,327.32,346.86,18.0,15.5,0.128,524477.9,524477.9,3876,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471623311,897255.00
08/19/2016 12:15,2,0.641,ACTIVE,213.74,341.15,59.970,1471623303,"201051344000582","219011344069620",27.97,25.50,0,329.73,348.66,18.2,15.6,0.128,517235.8,517235.8,3856,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471623312,897256.00
08/19/2016 12:15,2,0.666,ACTIVE,212.83,339.95,59.975,1471623303,"201051344000955","219011344069620",28.23,25.50,0,327.92,347.46,19.1,16.5,0.133,530912.7,530912.7,3864,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471623313,897257.00
08/19/2016 12:15,2,0.381,ACTIVE,212.38,400.66,59.954,1471623303,"274151322000094","219011344069620",37.53,30.00,0,334.54,416.59,14.5,12.1,0.088,647400.5,647400.5,3896,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471623314,897258.00
08/19/2016 12:15,2,0.688,ACTIVE,213.74,342.05,59.996,1471623303,"201051344000579","219011344069620",28.35,25.80,0,333.63,350.17,19.8,17.2,0.133,534390.7,534390.7,3868,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471623315,897259.00
08/19/2016 12:15,2,0.658,ACTIVE,213.06,339.34,59.986,1471623303,"201051344000890","219011344069620",28.45,25.80,0,329.13,348.06,19.0,16.4,0.133,528161.5,528161.5,3858,0,0,0,L,1122011218,0,122.46,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471623316,897260.00
08/19/2016 12:15,2,0.652,ACTIVE,213.29,340.55,59.981,1471623303,"201051344000438","219011344069620",28.27,25.50,0,329.73,348.96,18.7,16.1,0.128,529686.9,529686.9,3865,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471623317,897261.00
08/19/2016 12:15,2,0.670,ACTIVE,213.29,340.25,59.986,1471623303,"201051344000417","219011344069620",28.23,25.50,0,330.33,348.66,19.2,16.6,0.128,521118.8,521118.8,3860,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471623318,897262.00
08/19/2016 12:15,2,0.604,ACTIVE,212.38,337.54,59.986,1471623303,"274151322000083","219011344069620",27.00,28.00,0,333.33,345.66,16.6,14.0,0.106,782753.4,782753.4,3837,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471623319,897263.00
08/19/2016 12:15,2,0.605,ACTIVE,213.29,338.74,59.975,1471623303,"274151322000076","219011344069620",28.25,28.00,0,334.84,346.26,17.3,14.8,0.106,835027.1,835027.1,3839,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471623320,897264.00
08/19/2016 12:15,2,0.678,ACTIVE,213.74,341.45,59.975,1471623303,"201051344000868","219011344069620",27.89,25.30,0,333.33,350.17,19.2,16.6,0.137,519017.2,519017.2,3864,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471623321,897265.00
08/19/2016 12:15,2,0.598,ACTIVE,212.38,339.65,59.975,1471623303,"274151322000095","219011344069620",27.73,28.00,0,333.33,345.36,16.8,14.3,0.102,826593.7,826593.7,3845,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471623322,897266.00
08/19/2016 12:15,2,0.646,ACTIVE,213.74,343.55,59.975,1471623303,"201051344000988","219011344069620",27.25,25.80,0,332.73,351.37,17.9,15.4,0.133,512796.2,512796.2,3876,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471623323,897267.00
08/19/2016 12:15,2,0.660,ACTIVE,213.29,339.65,59.986,1471623303,"201051344001025","219011344069620",28.19,25.30,0,327.92,348.66,18.9,16.3,0.133,529311.3,529311.3,3862,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471623323,897268.00
08/19/2016 12:15,2,0.652,ACTIVE,213.96,342.05,59.986,1471623303,"201051344000458","219011344069620",28.33,26.00,0,333.33,350.17,18.8,16.2,0.137,526394.2,526394.2,3860,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471623324,897269.00
08/19/2016 12:15,2,0.662,ACTIVE,214.41,344.15,59.991,1471623303,"201051344000853","219011344069620",27.77,25.30,0,334.54,352.27,18.7,16.1,0.133,525572.7,525572.7,3860,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471623325,897270.00
08/19/2016 12:15,2,0.625,ACTIVE,213.51,341.45,59.981,1471623303,"201051344000685","219011344069620",27.81,25.50,0,329.73,348.96,17.6,15.1,0.128,528955.7,528955.7,3870,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471623326,897271.00
08/19/2016 12:15,2,0.629,ACTIVE,213.29,340.85,59.975,1471623303,"201051344000917","219011344069620",28.41,26.30,0,329.13,348.36,18.1,15.6,0.128,525905.5,525905.5,3878,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471623327,897272.00
08/19/2016 12:15,2,0.648,ACTIVE,213.51,341.15,59.975,1471623303,"201051344001145","219011344069620",27.83,25.00,0,330.03,348.96,18.3,15.7,0.128,531105.8,531105.8,3878,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471623328,897273.00
08/19/2016 12:15,2,0.643,ACTIVE,213.51,341.15,60.018,1471623303,"201051344000651","219011344069620",27.91,25.30,0,330.63,349.26,18.2,15.7,0.133,523955.8,523955.8,3858,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471623329,897274.00
08/19/2016 12:15,2,0.576,ACTIVE,211.93,337.54,59.975,1471623303,"274151322000088","219011344069620",26.98,27.50,0,333.03,345.36,15.7,13.3,0.097,754056.6,754056.6,3832,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471623330,897275.00
08/19/2016 12:15,2,0.379,ACTIVE,213.06,410.58,59.981,1471623303,"274151322000068","219011344069620",38.74,30.50,0,335.14,418.39,15.4,12.9,0.088,647630.3,647630.3,3892,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471623331,897276.00
08/19/2016 12:15,2,0.682,ACTIVE,213.06,339.65,59.981,1471623303,"201051344001135","219011344069620",28.31,25.30,0,329.73,348.36,19.6,17.0,0.133,520104.6,520104.6,3855,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471623332,897277.00
08/19/2016 12:15,2,0.668,ACTIVE,213.74,341.45,59.975,1471623303,"201051344000594","219011344069620",28.17,26.30,0,332.13,350.17,19.1,16.5,0.133,530786.1,530786.1,3863,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471623333,897278.00
08/19/2016 12:15,2,0.662,ACTIVE,213.51,339.95,59.981,1471623303,"201051344001203","219011344069620",27.95,25.80,0,330.63,349.86,18.8,16.2,0.133,528087.7,528087.7,3868,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471623334,897279.00
08/19/2016 12:15,2,0.598,ACTIVE,212.38,341.75,59.975,1471623303,"274151322000054","219011344069620",27.12,28.30,0,333.03,345.66,16.4,13.9,0.102,769701.7,769701.7,3829,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471623335,897280.00
08/19/2016 12:15,2,0.676,ACTIVE,213.96,342.05,60.012,1471623303,"201051344000867","219011344069620",28.11,26.30,0,333.03,350.17,19.2,16.7,0.128,518095.7,518095.7,3862,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471623335,897281.00
08/19/2016 12:15,2,0.641,ACTIVE,213.29,340.85,59.981,1471623303,"201051344001093","219011344069620",28.39,25.80,0,329.73,348.36,18.4,15.9,0.124,525334.7,525334.7,3879,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471623336,897282.00
08/19/2016 12:15,2,0.637,ACTIVE,213.74,342.95,59.975,1471623303,"201051344000900","219011344069620",28.23,25.30,0,332.43,350.17,18.3,15.7,0.137,534571.7,534571.7,3874,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471623337,897283.00
08/19/2016 12:15,2,0.662,ACTIVE,213.96,341.45,59.970,1471623303,"201051344000648","219011344069620",27.97,25.00,0,333.63,351.07,18.8,16.2,0.133,524015.0,524015.0,3858,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471623338,897284.00
08/19/2016 12:15,2,0.662,ACTIVE,213.74,342.35,59.991,1471623303,"201051344000569","219011344069620",28.43,25.50,0,333.33,350.47,19.1,16.5,0.133,534835.1,534835.1,3860,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471623339,897285.00
08/19/2016 12:15,2,0.686,ACTIVE,213.74,342.05,59.975,1471623303,"201051344000983","219011344069620",28.17,25.50,0,333.63,350.77,19.6,17.0,0.137,527042.7,527042.7,3854,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471623340,897286.00
08/19/2016 12:15,2,0.658,ACTIVE,213.96,342.05,59.981,1471623303,"201051344001158","219011344069620",27.91,25.50,0,333.33,350.47,18.6,16.1,0.137,519413.4,519413.4,3864,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471623341,897287.00
08/19/2016 12:15,2,0.641,ACTIVE,214.41,343.25,59.981,1471623303,"201051344000576","219011344069620",28.39,25.30,0,334.54,350.77,18.4,15.9,0.133,526821.9,526821.9,3863,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471623342,897288.00
08/19/2016 12:15,2,0.600,ACTIVE,212.38,338.14,59.970,1471623303,"274151322000087","219011344069620",26.90,31.80,0,333.33,345.66,16.3,13.8,0.088,742187.9,742187.9,3880,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471623343,897289.00
08/19/2016 12:30,2,0.814,ACTIVE,214.64,345.36,60.018,1471624204,"201051344000645","219011344069620",28.49,26.00,0,333.33,355.28,23.5,20.7,0.177,526348.4,526348.4,3863,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471624205,897290.00
08/19/2016 12:30,2,0.750,ACTIVE,212.16,339.34,60.002,1471624204,"274151322000085","219011344069620",27.63,27.80,0,330.63,348.96,21.0,18.3,0.133,769920.1,769920.1,3829,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471624206,897291.00
08/19/2016 12:30,2,0.826,ACTIVE,214.64,346.56,59.970,1471624204,"201051344000633","219011344069620",28.77,25.50,0,332.73,356.78,24.1,21.3,0.190,517840.1,517840.1,3859,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471624207,897292.00
08/19/2016 12:30,2,0.834,ACTIVE,214.19,345.36,59.970,1471624204,"201051344000469","219011344069620",28.55,24.80,0,331.53,354.97,24.1,21.4,0.190,520163.5,520163.5,3875,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471624207,897293.00
08/19/2016 12:30,2,0.838,ACTIVE,213.06,343.55,59.986,1471624204,"201051344000646","219011344069620",28.43,25.00,0,330.63,353.17,24.2,21.4,0.186,521189.5,521189.5,3858,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471624208,897294.00
08/19/2016 12:30,2,0.799,ACTIVE,212.16,339.34,59.996,1471624204,"274151322000052","219011344069620",27.69,28.30,0,330.33,349.26,22.4,19.7,0.141,789905.8,789905.8,3827,0,0,0,L,1151911521,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471624209,897295.00
08/19/2016 12:30,2,0.873,ACTIVE,213.74,344.45,59.981,1471624204,"201051344000585","219011344069620",28.39,25.50,0,331.53,354.07,25.1,22.3,0.186,530387.7,530387.7,3855,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471624210,897296.00
08/19/2016 12:30,2,0.818,ACTIVE,213.29,342.35,59.981,1471624204,"201051344001230","219011344069620",27.83,25.30,0,330.33,351.97,23.1,20.4,0.168,524482.4,524482.4,3877,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471624211,897297.00
08/19/2016 12:30,2,0.807,ACTIVE,213.74,344.15,59.996,1471624204,"201051344000582","219011344069620",28.51,25.80,0,332.43,353.77,23.3,20.6,0.172,517240.3,517240.3,3857,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471624212,897298.00
08/19/2016 12:30,2,0.846,ACTIVE,213.06,343.55,59.986,1471624204,"201051344000955","219011344069620",28.37,25.50,0,331.53,352.57,24.4,21.6,0.186,530917.5,530917.5,3865,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471624213,897299.00
08/19/2016 12:30,2,0.500,ACTIVE,212.16,403.37,59.970,1471624204,"274151322000094","219011344069620",37.85,30.00,0,335.14,416.89,19.2,16.6,0.119,647404.1,647404.1,3897,0,0,0,L,1151911521,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471624214,897300.00
08/19/2016 12:30,2,0.855,ACTIVE,213.96,345.06,59.970,1471624204,"201051344000579","219011344069620",28.98,25.80,0,333.63,355.28,25.1,22.3,0.181,534395.6,534395.6,3869,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471624215,897301.00
08/19/2016 12:30,2,0.840,ACTIVE,213.29,342.65,59.959,1471624204,"201051344000890","219011344069620",28.65,25.80,0,330.93,353.77,24.4,21.6,0.177,528166.3,528166.3,3859,0,0,0,L,1122011218,0,122.68,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471624216,897302.00
08/19/2016 12:30,2,0.824,ACTIVE,213.74,343.55,59.986,1471624204,"201051344000438","219011344069620",28.84,25.30,0,331.53,354.07,24.1,21.3,0.181,529691.6,529691.6,3866,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471624217,897303.00
08/19/2016 12:30,2,0.857,ACTIVE,213.51,343.85,59.970,1471624204,"201051344000417","219011344069620",28.23,25.50,0,331.23,353.77,24.5,21.7,0.181,521123.6,521123.6,3861,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471624218,897304.00
08/19/2016 12:30,2,0.773,ACTIVE,212.38,343.25,59.981,1471624204,"274151322000083","219011344069620",27.77,28.00,0,330.93,349.26,21.8,19.1,0.146,782757.6,782757.6,3838,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471624219,897305.00
08/19/2016 12:30,2,0.793,ACTIVE,212.83,342.35,59.981,1471624204,"274151322000076","219011344069620",28.37,28.00,0,332.13,349.86,22.8,20.1,0.159,835031.5,835031.5,3840,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471624220,897306.00
08/19/2016 12:30,2,0.922,ACTIVE,213.96,346.86,60.018,1471624204,"201051344000868","219011344069620",19.02,25.30,0,333.03,354.97,18.2,15.6,0.150,519022.0,519022.0,3865,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471624221,897307.00
08/19/2016 12:30,2,0.785,ACTIVE,212.38,344.45,59.970,1471624204,"274151322000095","219011344069620",27.85,27.80,0,330.63,349.26,22.1,19.4,0.146,826598.0,826598.0,3846,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471624222,897308.00
08/19/2016 12:30,2,0.832,ACTIVE,214.19,346.26,59.959,1471624204,"201051344000988","219011344069620",27.65,25.80,0,332.43,356.78,23.4,20.6,0.186,512800.6,512800.6,3877,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471624222,897309.00
08/19/2016 12:30,2,0.838,ACTIVE,213.51,342.65,59.938,1471624204,"201051344001025","219011344069620",28.71,25.30,0,331.83,354.37,24.4,21.6,0.177,529316.0,529316.0,3863,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471624223,897310.00
08/19/2016 12:30,2,0.828,ACTIVE,214.19,345.06,59.981,1471624204,"201051344000458","219011344069620",28.73,26.00,0,333.33,354.97,24.1,21.4,0.186,526398.9,526398.9,3861,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471624224,897311.00
08/19/2016 12:30,2,0.838,ACTIVE,214.87,346.86,59.975,1471624204,"201051344000853","219011344069620",28.39,25.30,0,335.14,356.48,24.1,21.4,0.186,525577.4,525577.4,3861,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471624225,897312.00
08/19/2016 12:30,2,0.795,ACTIVE,213.74,344.15,59.986,1471624204,"201051344000685","219011344069620",28.59,25.30,0,332.13,354.37,23.1,20.3,0.186,528960.2,528960.2,3871,0,0,0,L,1122011218,0,123.36,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471624226,897313.00
08/19/2016 12:30,2,0.809,ACTIVE,213.51,343.55,59.981,1471624204,"201051344000917","219011344069620",28.39,26.30,0,331.53,353.17,23.2,20.5,0.172,525910.0,525910.0,3879,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471624227,897314.00
08/19/2016 12:30,2,0.826,ACTIVE,213.74,343.85,59.981,1471624204,"201051344001145","219011344069620",27.99,25.00,0,332.13,354.07,23.4,20.7,0.172,531110.4,531110.4,3879,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471624228,897315.00
08/19/2016 12:30,2,0.818,ACTIVE,213.74,343.55,59.938,1471624204,"201051344000651","219011344069620",28.49,25.30,0,331.83,354.37,23.6,20.9,0.177,523960.4,523960.4,3859,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471624229,897316.00
08/19/2016 12:30,2,0.742,ACTIVE,211.93,340.25,59.981,1471624204,"274151322000088","219011344069620",27.63,27.50,0,330.33,348.66,20.8,18.1,0.133,754060.5,754060.5,3833,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471624230,897317.00
08/19/2016 12:30,2,0.533,ACTIVE,213.06,397.96,59.970,1471624204,"274151322000068","219011344069620",37.33,30.50,0,336.64,422.00,20.2,17.6,0.128,647634.1,647634.1,3893,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471624231,897318.00
08/19/2016 12:30,2,0.873,ACTIVE,213.29,342.65,59.986,1471624204,"201051344001135","219011344069620",28.21,25.30,0,331.53,353.47,25.0,22.2,0.181,520109.5,520109.5,3856,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471624231,897319.00
08/19/2016 12:30,2,0.844,ACTIVE,213.96,344.76,59.981,1471624204,"201051344000594","219011344069620",28.69,26.00,0,331.53,354.97,24.6,21.8,0.181,530790.8,530790.8,3864,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471624232,897320.00
08/19/2016 12:30,2,0.830,ACTIVE,213.51,342.95,59.986,1471624204,"201051344001203","219011344069620",28.59,25.50,0,332.43,355.28,24.1,21.3,0.186,528092.4,528092.4,3869,0,0,0,L,1122011218,0,123.14,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471624233,897321.00
08/19/2016 12:30,2,0.760,ACTIVE,212.38,344.45,59.970,1471624204,"274151322000054","219011344069620",27.83,28.30,0,330.93,348.96,21.5,18.8,0.150,769705.8,769705.8,3830,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471624234,897322.00
08/19/2016 12:30,2,0.865,ACTIVE,214.41,344.15,59.986,1471624204,"201051344000867","219011344069620",28.21,26.30,0,333.03,354.67,24.8,22.0,0.181,518100.5,518100.5,3863,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471624235,897323.00
08/19/2016 12:30,2,0.797,ACTIVE,213.51,343.55,60.002,1471624204,"201051344001093","219011344069620",29.08,25.80,0,331.53,353.77,23.5,20.8,0.172,525339.3,525339.3,3880,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471624236,897324.00
08/19/2016 12:30,2,0.826,ACTIVE,214.19,345.36,59.986,1471624204,"201051344000900","219011344069620",28.33,25.30,0,333.03,354.97,23.8,21.0,0.186,534576.3,534576.3,3875,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471624237,897325.00
08/19/2016 12:30,2,0.826,ACTIVE,214.41,345.36,59.970,1471624204,"201051344000648","219011344069620",28.75,25.00,0,333.63,355.58,24.1,21.3,0.186,524019.6,524019.6,3859,0,0,0,L,1122011218,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471624238,897326.00
08/19/2016 12:30,2,0.861,ACTIVE,214.19,345.66,59.944,1471624204,"201051344000569","219011344069620",28.11,25.50,0,333.63,355.58,24.6,21.8,0.181,534839.9,534839.9,3861,0,0,0,L,1122011218,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471624239,897327.00
08/19/2016 12:30,2,0.857,ACTIVE,214.19,344.45,59.986,1471624204,"201051344000983","219011344069620",28.67,25.50,0,332.73,355.58,24.9,22.2,0.186,527047.6,527047.6,3855,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471624240,897328.00
08/19/2016 12:30,2,0.836,ACTIVE,214.41,345.06,59.981,1471624204,"201051344001158","219011344069620",28.53,25.30,0,333.03,355.28,24.2,21.4,0.186,519418.1,519418.1,3865,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471624241,897329.00
08/19/2016 12:30,2,0.832,ACTIVE,214.64,346.86,59.954,1471624204,"201051344000576","219011344069620",28.25,25.30,0,333.33,355.88,23.8,21.1,0.186,526826.5,526826.5,3864,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471624242,897330.00
08/19/2016 12:30,2,0.766,ACTIVE,212.61,339.34,59.970,1471624204,"274151322000087","219011344069620",27.41,32.20,0,330.33,348.96,21.2,18.6,0.110,742191.9,742191.9,3881,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471624243,897331.00
08/19/2016 12:45,2,0.824,ACTIVE,214.41,345.36,59.991,1471625103,"201051344000645","219011344069620",27.97,26.30,0,324.92,357.68,23.4,20.6,0.172,526353.9,526353.9,3864,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471625104,897332.00
08/19/2016 12:45,2,0.742,ACTIVE,212.83,339.34,60.034,1471625103,"274151322000085","219011344069620",27.51,28.30,0,321.01,350.47,20.7,18.0,0.128,769924.9,769924.9,3830,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471625105,897333.00
08/19/2016 12:45,2,0.824,ACTIVE,214.41,345.96,59.986,1471625103,"201051344000633","219011344069620",28.61,25.50,0,324.62,358.88,23.9,21.1,0.177,517845.7,517845.7,3860,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471625106,897334.00
08/19/2016 12:45,2,0.838,ACTIVE,214.19,344.76,59.949,1471625103,"201051344000469","219011344069620",28.25,25.30,0,322.81,357.38,24.0,21.2,0.186,520169.1,520169.1,3876,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471625107,897335.00
08/19/2016 12:45,2,0.834,ACTIVE,213.06,343.55,60.002,1471625103,"201051344000646","219011344069620",28.35,25.50,0,322.21,354.97,24.0,21.2,0.181,521195.0,521195.0,3859,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471625108,897336.00
08/19/2016 12:45,2,0.789,ACTIVE,212.61,339.95,59.975,1471625103,"274151322000052","219011344069620",27.57,28.50,0,320.41,351.37,22.0,19.3,0.150,789911.0,789911.0,3828,0,0,0,L,1151911521,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471625109,897337.00
08/19/2016 12:45,2,0.869,ACTIVE,213.74,343.85,59.991,1471625103,"201051344000585","219011344069620",28.29,25.80,0,323.41,355.58,24.9,22.1,0.177,530393.5,530393.5,3856,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471625110,897338.00
08/19/2016 12:45,2,0.812,ACTIVE,213.29,342.65,59.986,1471625103,"201051344001230","219011344069620",28.03,25.50,0,320.11,353.77,23.1,20.4,0.172,524487.7,524487.7,3878,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471625111,897339.00
08/19/2016 12:45,2,0.811,ACTIVE,213.96,344.76,60.028,1471625103,"201051344000582","219011344069620",28.21,26.00,0,322.51,355.58,23.2,20.5,0.172,517245.7,517245.7,3858,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471625112,897340.00
08/19/2016 12:45,2,0.834,ACTIVE,213.29,342.35,59.981,1471625103,"201051344000955","219011344069620",28.45,25.80,0,322.51,354.67,24.1,21.3,0.181,530923.1,530923.1,3866,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471625113,897341.00
08/19/2016 12:45,2,0.502,ACTIVE,212.83,396.75,59.991,1471625103,"274151322000094","219011344069620",37.13,30.30,0,334.24,418.09,18.9,16.3,0.119,647408.4,647408.4,3898,0,0,0,L,1151911521,0,121.78,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471625113,897342.00
08/19/2016 12:45,2,0.865,ACTIVE,213.96,344.45,59.986,1471625103,"201051344000579","219011344069620",28.39,26.00,0,325.82,357.38,24.9,22.1,0.186,534401.5,534401.5,3870,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471625114,897343.00
08/19/2016 12:45,2,0.850,ACTIVE,213.29,342.35,59.991,1471625103,"201051344000890","219011344069620",28.19,26.00,0,322.81,354.97,24.2,21.5,0.177,528171.9,528171.9,3860,0,0,0,L,1122011218,0,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471625115,897344.00
08/19/2016 12:45,2,0.820,ACTIVE,213.74,344.15,60.007,1471625103,"201051344000438","219011344069620",28.53,25.80,0,322.21,355.58,23.7,21.0,0.181,529697.1,529697.1,3867,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471625116,897345.00
08/19/2016 12:45,2,0.846,ACTIVE,213.74,342.95,59.965,1471625103,"201051344000417","219011344069620",28.31,25.80,0,322.81,355.28,24.3,21.5,0.177,521129.3,521129.3,3862,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471625117,897346.00
08/19/2016 12:45,2,0.762,ACTIVE,212.61,340.85,59.949,1471625103,"274151322000083","219011344069620",27.75,28.30,0,321.01,351.07,21.4,18.7,0.146,782762.5,782762.5,3839,0,0,0,L,1151911521,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471625118,897347.00
08/19/2016 12:45,2,0.787,ACTIVE,213.06,342.35,59.986,1471625103,"274151322000076","219011344069620",28.01,28.30,0,324.02,351.67,22.3,19.6,0.146,835036.7,835036.7,3841,0,0,0,L,1151911521,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471625119,897348.00
08/19/2016 12:45,2,0.859,ACTIVE,213.96,343.85,59.991,1471625103,"201051344000868","219011344069620",28.01,25.50,0,324.32,357.08,24.4,21.6,0.181,519027.7,519027.7,3866,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471625120,897349.00
08/19/2016 12:45,2,0.771,ACTIVE,212.61,340.55,59.991,1471625103,"274151322000095","219011344069620",27.87,28.30,0,321.61,350.77,21.8,19.1,0.141,826603.0,826603.0,3847,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471625121,897350.00
08/19/2016 12:45,2,0.814,ACTIVE,213.96,345.66,59.981,1471625103,"201051344000988","219011344069620",27.91,26.00,0,324.32,358.28,23.1,20.3,0.186,512806.0,512806.0,3878,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471625122,897351.00
08/19/2016 12:45,2,0.832,ACTIVE,213.51,342.65,59.949,1471625103,"201051344001025","219011344069620",28.55,25.50,0,322.51,355.58,24.1,21.3,0.177,529321.6,529321.6,3864,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471625123,897352.00
08/19/2016 12:45,2,0.834,ACTIVE,214.19,344.45,59.981,1471625103,"201051344000458","219011344069620",28.05,26.30,0,324.32,357.68,23.7,21.0,0.186,526404.4,526404.4,3862,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471625124,897353.00
08/19/2016 12:45,2,0.826,ACTIVE,214.64,345.66,59.981,1471625103,"201051344000853","219011344069620",28.31,25.80,0,325.82,359.18,23.7,21.0,0.177,525582.9,525582.9,3862,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471625125,897354.00
08/19/2016 12:45,2,0.777,ACTIVE,213.96,343.85,59.986,1471625103,"201051344000685","219011344069620",28.69,25.80,0,323.11,355.88,22.6,19.9,0.181,528965.5,528965.5,3872,0,0,0,L,1122011218,0,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471625126,897355.00
08/19/2016 12:45,2,0.807,ACTIVE,213.74,343.85,59.981,1471625103,"201051344000917","219011344069620",28.21,26.50,0,322.81,355.58,23.1,20.4,0.172,525915.3,525915.3,3880,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471625127,897356.00
08/19/2016 12:45,2,0.812,ACTIVE,213.74,343.25,59.970,1471625103,"201051344001145","219011344069620",28.31,25.30,0,324.02,355.58,23.3,20.6,0.168,531115.8,531115.8,3880,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471625128,897357.00
08/19/2016 12:45,2,0.816,ACTIVE,213.96,342.95,59.975,1471625103,"201051344000651","219011344069620",28.13,25.50,0,323.41,355.88,23.3,20.5,0.168,523965.8,523965.8,3860,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471625129,897358.00
