ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/19/2016 12:45,2,0.732,ACTIVE,212.38,341.75,59.981,1471625103,"274151322000088","219011344069620",27.33,27.80,0,321.31,350.47,20.2,17.6,0.128,754065.2,754065.2,3834,0,0,0,L,1151911521,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471625129,897359.00
08/19/2016 12:45,2,0.523,ACTIVE,213.29,396.45,59.986,1471625103,"274151322000068","219011344069620",37.17,31.00,0,335.44,420.80,19.6,17.0,0.119,647638.6,647638.6,3894,0,0,0,L,1151911521,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471625130,897360.00
08/19/2016 12:45,2,0.854,ACTIVE,213.29,342.05,59.981,1471625103,"201051344001135","219011344069620",28.33,25.50,0,322.81,354.97,24.5,21.8,0.177,520115.2,520115.2,3857,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471625131,897361.00
08/19/2016 12:45,2,0.838,ACTIVE,213.51,344.15,59.981,1471625103,"201051344000594","219011344069620",28.49,26.30,0,322.21,357.08,24.2,21.4,0.186,530796.5,530796.5,3865,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471625132,897362.00
08/19/2016 12:45,2,0.848,ACTIVE,213.74,343.25,59.986,1471625103,"201051344001203","219011344069620",27.57,26.00,0,322.81,355.88,23.7,21.0,0.181,528097.9,528097.9,3870,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471625133,897363.00
08/19/2016 12:45,2,0.750,ACTIVE,212.61,343.85,59.981,1471625103,"274151322000054","219011344069620",27.55,28.80,0,320.41,351.37,20.9,18.3,0.146,769710.6,769710.6,3831,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471625134,897364.00
08/19/2016 12:45,2,0.846,ACTIVE,214.19,343.85,60.012,1471625103,"201051344000867","219011344069620",28.47,26.50,0,323.72,356.78,24.4,21.6,0.172,518106.2,518106.2,3864,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471625135,897365.00
08/19/2016 12:45,2,0.809,ACTIVE,213.51,343.25,59.975,1471625103,"201051344001093","219011344069620",28.39,26.00,0,322.21,355.58,23.3,20.6,0.168,525344.7,525344.7,3881,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471625136,897366.00
08/19/2016 12:45,2,0.824,ACTIVE,213.96,344.76,59.970,1471625103,"201051344000900","219011344069620",28.09,25.80,0,324.62,356.78,23.5,20.7,0.177,534581.8,534581.8,3876,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471625137,897367.00
08/19/2016 12:45,2,0.830,ACTIVE,214.19,344.15,59.970,1471625103,"201051344000648","219011344069620",28.17,25.30,0,325.22,357.68,23.7,21.0,0.181,524025.2,524025.2,3860,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471625138,897368.00
08/19/2016 12:45,2,0.840,ACTIVE,213.96,344.45,59.986,1471625103,"201051344000569","219011344069620",28.47,26.00,0,324.32,357.68,24.3,21.5,0.181,534845.5,534845.5,3862,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471625139,897369.00
08/19/2016 12:45,2,0.838,ACTIVE,213.96,344.15,59.970,1471625103,"201051344000983","219011344069620",28.84,26.00,0,323.72,357.08,24.5,21.8,0.186,527053.3,527053.3,3856,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471625140,897370.00
08/19/2016 12:45,2,0.836,ACTIVE,213.96,344.45,59.965,1471625103,"201051344001158","219011344069620",28.01,25.80,0,324.92,357.38,23.8,21.0,0.177,519423.6,519423.6,3866,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471625141,897371.00
08/19/2016 12:45,2,0.824,ACTIVE,214.41,345.66,59.970,1471625103,"201051344000576","219011344069620",28.01,25.80,0,325.52,358.58,23.4,20.7,0.181,526832.0,526832.0,3865,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471625142,897372.00
08/19/2016 12:45,2,0.746,ACTIVE,212.83,338.74,59.954,1471625103,"274151322000087","219011344069620",27.43,32.80,0,323.41,350.77,20.7,18.1,0.110,742196.7,742196.7,3882,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471625143,897373.00
08/19/2016 13:00,2,1.270,ACTIVE,215.09,349.56,59.970,1471626004,"201051344000645","219011344069620",28.77,26.50,0,335.74,364.89,37.0,33.8,0.301,526360.5,526360.5,3865,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626005,897374.00
08/19/2016 13:00,2,1.193,ACTIVE,212.83,342.65,59.975,1471626004,"274151322000085","219011344069620",27.67,29.00,0,331.83,356.18,33.4,30.3,0.221,769930.8,769930.8,3831,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626006,897375.00
08/19/2016 13:00,2,1.297,ACTIVE,214.87,350.77,59.991,1471626004,"201051344000633","219011344069620",28.69,26.00,0,333.93,365.80,37.7,34.5,0.305,517852.5,517852.5,3861,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626007,897376.00
08/19/2016 13:00,2,1.295,ACTIVE,214.87,349.86,59.975,1471626004,"201051344000469","219011344069620",28.84,25.30,0,333.63,365.49,37.8,34.6,0.314,520175.9,520175.9,3877,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626007,897377.00
08/19/2016 13:00,2,1.297,ACTIVE,213.51,348.36,59.975,1471626004,"201051344000646","219011344069620",28.65,26.30,0,332.43,363.09,37.6,34.4,0.305,521201.8,521201.8,3860,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626008,897378.00
08/19/2016 13:00,2,1.229,ACTIVE,212.83,348.66,59.970,1471626004,"274151322000052","219011344069620",28.19,29.30,0,331.23,357.38,35.1,32.0,0.243,789917.2,789917.2,3829,0,0,0,L,1151911521,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626009,897379.00
08/19/2016 13:00,2,1.328,ACTIVE,214.41,348.96,59.986,1471626004,"201051344000585","219011344069620",28.88,26.50,0,332.73,364.29,38.9,35.6,0.309,530400.6,530400.6,3857,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626010,897380.00
08/19/2016 13:00,2,1.270,ACTIVE,213.74,346.86,59.975,1471626004,"201051344001230","219011344069620",28.77,26.00,0,331.83,362.19,37.0,33.8,0.296,524494.3,524494.3,3879,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626011,897381.00
08/19/2016 13:00,2,1.285,ACTIVE,214.41,348.36,59.949,1471626004,"201051344000582","219011344069620",28.19,26.30,0,333.63,363.69,36.8,33.6,0.301,517252.3,517252.3,3859,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626012,897382.00
08/19/2016 13:00,2,1.283,ACTIVE,213.51,347.16,59.933,1471626004,"201051344000955","219011344069620",29.04,26.50,0,332.43,362.49,37.8,34.5,0.305,530929.9,530929.9,3867,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626013,897383.00
08/19/2016 13:00,2,0.795,ACTIVE,213.06,408.18,59.965,1471626004,"274151322000094","219011344069620",38.39,31.00,0,333.03,429.52,31.1,28.1,0.203,647413.8,647413.8,3899,0,0,0,L,1151911521,0,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626014,897384.00
08/19/2016 13:00,2,1.328,ACTIVE,214.64,350.47,59.970,1471626004,"201051344000579","219011344069620",28.90,26.80,0,335.14,365.80,38.9,35.7,0.305,534408.5,534408.5,3871,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626015,897385.00
08/19/2016 13:00,2,1.301,ACTIVE,213.74,347.76,59.965,1471626004,"201051344000890","219011344069620",28.78,26.80,0,332.13,363.69,38.0,34.7,0.296,528178.7,528178.7,3861,0,0,0,L,1122011218,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626016,897386.00
08/19/2016 13:00,2,1.285,ACTIVE,213.96,348.96,59.949,1471626004,"201051344000438","219011344069620",28.78,26.30,0,333.33,364.59,37.5,34.3,0.305,529703.8,529703.8,3868,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626017,897387.00
08/19/2016 13:00,2,1.322,ACTIVE,213.96,348.36,59.981,1471626004,"201051344000417","219011344069620",28.23,26.50,0,332.43,363.39,37.8,34.6,0.309,521136.1,521136.1,3863,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626017,897388.00
08/19/2016 13:00,2,1.203,ACTIVE,212.83,342.95,59.975,1471626004,"274151322000083","219011344069620",28.37,29.30,0,331.83,356.78,34.5,31.4,0.247,782768.6,782768.6,3840,0,0,0,L,1151911521,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626019,897389.00
08/19/2016 13:00,2,1.248,ACTIVE,213.29,350.17,59.975,1471626004,"274151322000076","219011344069620",28.67,29.00,0,332.13,358.28,36.2,33.0,0.252,835043.1,835043.1,3842,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626019,897390.00
08/19/2016 13:00,2,1.344,ACTIVE,214.64,349.26,59.981,1471626004,"201051344000868","219011344069620",28.37,25.80,0,333.33,365.49,38.6,35.4,0.305,519034.7,519034.7,3867,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626021,897391.00
08/19/2016 13:00,2,1.234,ACTIVE,212.83,348.36,59.970,1471626004,"274151322000095","219011344069620",28.37,29.00,0,331.83,357.38,35.5,32.3,0.234,826609.3,826609.3,3848,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626022,897392.00
08/19/2016 13:00,2,1.309,ACTIVE,214.87,351.37,59.981,1471626004,"201051344000988","219011344069620",27.83,26.30,0,333.93,367.00,36.9,33.7,0.309,512812.6,512812.6,3879,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626022,897393.00
08/19/2016 13:00,2,1.318,ACTIVE,213.96,347.76,59.981,1471626004,"201051344001025","219011344069620",28.59,26.00,0,333.33,364.59,38.2,35.0,0.301,529328.5,529328.5,3865,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626023,897394.00
08/19/2016 13:00,2,1.307,ACTIVE,214.64,349.86,59.986,1471626004,"201051344000458","219011344069620",28.49,26.80,0,334.24,365.49,37.7,34.5,0.323,526411.2,526411.2,3863,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626024,897395.00
08/19/2016 13:00,2,1.311,ACTIVE,215.32,351.07,59.986,1471626004,"201051344000853","219011344069620",28.59,26.30,0,335.44,368.20,38.0,34.8,0.309,525589.7,525589.7,3863,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626025,897396.00
08/19/2016 13:00,2,1.270,ACTIVE,214.19,349.56,59.986,1471626004,"201051344000685","219011344069620",28.49,26.30,0,332.43,363.99,36.6,33.4,0.309,528971.9,528971.9,3873,0,0,0,L,1122011218,0,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626026,897397.00
08/19/2016 13:00,2,1.270,ACTIVE,214.19,349.26,59.975,1471626004,"201051344000917","219011344069620",28.71,26.80,0,332.73,364.59,37.0,33.8,0.296,525921.9,525921.9,3881,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626027,897398.00
08/19/2016 13:00,2,1.285,ACTIVE,214.19,348.36,59.975,1471626004,"201051344001145","219011344069620",28.53,25.80,0,333.93,364.59,37.2,34.0,0.292,531122.4,531122.4,3881,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626028,897399.00
08/19/2016 13:00,2,1.291,ACTIVE,214.41,348.36,59.991,1471626004,"201051344000651","219011344069620",28.61,26.00,0,333.33,364.89,37.4,34.2,0.305,523972.5,523972.5,3861,0,0,0,L,1122011218,0,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626029,897400.00
08/19/2016 13:00,2,1.189,ACTIVE,212.38,346.56,59.970,1471626004,"274151322000088","219011344069620",27.71,28.80,0,330.93,356.48,33.4,30.3,0.208,754071.0,754071.0,3835,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626030,897401.00
08/19/2016 13:00,2,0.842,ACTIVE,213.74,407.27,59.981,1471626004,"274151322000068","219011344069620",37.83,31.80,0,331.83,430.72,32.0,29.0,0.203,647644.2,647644.2,3895,0,0,0,L,1151911521,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626031,897402.00
08/19/2016 13:00,2,1.318,ACTIVE,213.96,348.06,59.970,1471626004,"201051344001135","219011344069620",28.84,26.00,0,332.13,364.29,38.6,35.3,0.309,520122.2,520122.2,3858,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626032,897403.00
08/19/2016 13:00,2,1.320,ACTIVE,214.41,349.26,59.986,1471626004,"201051344000594","219011344069620",28.75,26.80,0,333.03,365.19,38.5,35.2,0.301,530803.4,530803.4,3866,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626033,897404.00
08/19/2016 13:00,2,1.320,ACTIVE,214.41,348.36,59.981,1471626004,"201051344001203","219011344069620",28.37,26.50,0,334.24,366.40,38.0,34.7,0.309,528104.7,528104.7,3871,0,0,0,L,1122011218,0,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626034,897405.00
08/19/2016 13:00,2,1.211,ACTIVE,212.83,347.16,59.949,1471626004,"274151322000054","219011344069620",27.81,29.50,0,330.03,357.68,34.1,31.0,0.234,769716.6,769716.6,3832,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626035,897406.00
08/19/2016 13:00,2,1.346,ACTIVE,214.87,348.96,60.007,1471626004,"201051344000867","219011344069620",28.39,26.80,0,333.63,364.89,38.7,35.4,0.301,518113.2,518113.2,3865,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626036,897407.00
08/19/2016 13:00,2,1.295,ACTIVE,214.19,348.36,59.996,1471626004,"201051344001093","219011344069620",28.45,26.50,0,333.03,364.29,37.3,34.1,0.292,525351.4,525351.4,3882,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626036,897408.00
08/19/2016 13:00,2,1.291,ACTIVE,214.64,350.47,59.981,1471626004,"201051344000900","219011344069620",28.86,26.00,0,334.24,365.19,37.8,34.6,0.301,534588.5,534588.5,3877,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626037,897409.00
08/19/2016 13:00,2,1.309,ACTIVE,215.09,349.26,60.034,1471626004,"201051344000648","219011344069620",28.39,25.50,0,333.93,365.80,37.6,34.4,0.301,524031.9,524031.9,3861,0,0,0,L,1122011218,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626038,897410.00
08/19/2016 13:00,2,1.320,ACTIVE,214.87,349.86,59.975,1471626004,"201051344000569","219011344069620",28.80,26.30,0,333.63,366.10,38.6,35.3,0.305,534852.5,534852.5,3863,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626039,897411.00
08/19/2016 13:00,2,1.301,ACTIVE,214.87,350.47,59.981,1471626004,"201051344000983","219011344069620",29.36,26.30,0,333.93,365.49,38.7,35.4,0.318,527060.4,527060.4,3857,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626040,897412.00
08/19/2016 13:00,2,1.324,ACTIVE,214.87,350.47,59.981,1471626004,"201051344001158","219011344069620",28.43,26.30,0,333.33,365.80,38.1,34.9,0.309,519430.5,519430.5,3867,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626041,897413.00
08/19/2016 13:00,2,1.295,ACTIVE,215.09,350.17,59.944,1471626004,"201051344000576","219011344069620",28.75,25.80,0,334.54,366.10,37.8,34.5,0.305,526838.8,526838.8,3866,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626042,897414.00
08/19/2016 13:00,2,1.199,ACTIVE,213.06,348.96,59.975,1471626004,"274151322000087","219011344069620",27.83,33.80,0,333.63,356.18,33.9,30.8,0.199,742202.7,742202.7,3883,0,0,0,L,1151911521,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626043,897415.00
08/19/2016 13:15,2,1.172,ACTIVE,214.87,347.76,59.965,1471626904,"201051344000645","219011344069620",28.41,26.80,0,336.34,367.90,33.7,30.6,0.265,526368.4,526368.4,3866,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626905,897416.00
08/19/2016 13:15,2,1.078,ACTIVE,212.38,345.66,59.959,1471626904,"274151322000085","219011344069620",27.77,29.30,0,334.54,357.68,30.3,27.4,0.194,769937.9,769937.9,3832,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626906,897417.00
08/19/2016 13:15,2,1.195,ACTIVE,214.64,350.17,59.954,1471626904,"201051344000633","219011344069620",28.37,26.30,0,335.14,367.60,34.4,31.2,0.283,517860.6,517860.6,3862,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626906,897418.00
08/19/2016 13:15,2,1.197,ACTIVE,214.41,348.66,59.949,1471626904,"201051344000469","219011344069620",28.53,25.50,0,335.14,367.30,34.6,31.5,0.287,520184.1,520184.1,3878,0,0,0,L,1122011218,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626907,897419.00
08/19/2016 13:15,2,1.189,ACTIVE,213.29,346.86,59.954,1471626904,"201051344000646","219011344069620",28.51,27.00,0,333.33,365.19,34.4,31.2,0.274,521209.8,521209.8,3861,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626908,897420.00
08/19/2016 13:15,2,1.139,ACTIVE,212.38,341.15,59.949,1471626904,"274151322000052","219011344069620",27.69,30.00,0,333.63,358.58,31.9,28.9,0.212,789924.6,789924.6,3830,0,0,0,L,1151911521,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626909,897421.00
08/19/2016 13:15,2,1.227,ACTIVE,213.96,347.46,59.954,1471626904,"201051344000585","219011344069620",28.65,26.80,0,334.54,365.80,35.6,32.5,0.270,530408.9,530408.9,3858,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626910,897422.00
08/19/2016 13:15,2,1.143,ACTIVE,213.51,345.36,59.954,1471626904,"201051344001230","219011344069620",28.84,26.50,0,332.13,363.69,33.4,30.3,0.265,524502.2,524502.2,3880,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626911,897423.00
08/19/2016 13:15,2,1.160,ACTIVE,213.96,346.86,59.954,1471626904,"201051344000582","219011344069620",28.41,26.30,0,334.24,365.19,33.5,30.4,0.261,517260.1,517260.1,3860,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626912,897424.00
08/19/2016 13:15,2,1.189,ACTIVE,213.29,345.66,59.949,1471626904,"201051344000955","219011344069620",28.59,26.50,0,332.43,364.29,34.5,31.3,0.274,530937.9,530937.9,3868,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626913,897425.00
08/19/2016 13:15,2,0.730,ACTIVE,212.38,404.27,59.949,1471626904,"274151322000094","219011344069620",37.93,31.80,0,332.13,430.12,28.2,25.3,0.194,647420.3,647420.3,3900,0,0,0,L,1151911521,0,121.55,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626914,897426.00
08/19/2016 13:15,2,1.232,ACTIVE,214.41,348.66,59.949,1471626904,"201051344000579","219011344069620",28.39,27.30,0,336.04,367.30,35.5,32.3,0.278,534416.9,534416.9,3872,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626915,897427.00
08/19/2016 13:15,2,1.189,ACTIVE,213.29,345.96,59.949,1471626904,"201051344000890","219011344069620",28.67,27.30,0,334.24,365.19,34.5,31.4,0.265,528186.8,528186.8,3862,0,0,0,L,1122011218,0,122.68,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626915,897428.00
08/19/2016 13:15,2,1.158,ACTIVE,213.74,347.76,59.949,1471626904,"201051344000438","219011344069620",29.06,26.50,0,334.24,365.80,34.1,31.0,0.278,529711.8,529711.8,3869,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626916,897429.00
08/19/2016 13:15,2,1.166,ACTIVE,213.51,346.26,59.965,1471626904,"201051344000417","219011344069620",29.02,27.00,0,333.33,365.49,34.3,31.2,0.278,521144.2,521144.2,3864,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626917,897430.00
08/19/2016 13:15,2,1.117,ACTIVE,212.16,341.15,59.954,1471626904,"274151322000083","219011344069620",27.75,30.00,0,333.63,357.98,31.4,28.4,0.212,782775.9,782775.9,3841,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626918,897431.00
08/19/2016 13:15,2,1.135,ACTIVE,213.06,346.86,59.944,1471626904,"274151322000076","219011344069620",28.71,29.80,0,335.14,359.48,33.0,29.9,0.217,835050.8,835050.8,3843,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626919,897432.00
08/19/2016 13:15,2,1.230,ACTIVE,214.19,347.46,59.954,1471626904,"201051344000868","219011344069620",28.25,26.00,0,335.44,366.70,35.2,32.1,0.274,519042.9,519042.9,3868,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626920,897433.00
08/19/2016 13:15,2,1.105,ACTIVE,212.16,342.95,59.954,1471626904,"274151322000095","219011344069620",28.67,29.80,0,333.63,358.28,32.1,29.0,0.212,826616.7,826616.7,3849,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626921,897434.00
08/19/2016 13:15,2,1.193,ACTIVE,214.19,349.56,59.959,1471626904,"201051344000988","219011344069620",27.89,26.50,0,335.44,368.20,33.7,30.6,0.274,512820.4,512820.4,3880,0,0,0,L,1122011218,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626922,897435.00
08/19/2016 13:15,2,1.201,ACTIVE,213.51,345.66,59.959,1471626904,"201051344001025","219011344069620",28.61,26.50,0,334.24,366.40,34.9,31.7,0.270,529336.7,529336.7,3866,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626923,897436.00
08/19/2016 13:15,2,1.186,ACTIVE,214.19,347.46,59.954,1471626904,"201051344000458","219011344069620",28.49,27.00,0,335.44,367.00,34.2,31.1,0.283,526419.2,526419.2,3864,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626924,897437.00
08/19/2016 13:15,2,1.195,ACTIVE,215.09,349.56,59.959,1471626904,"201051344000853","219011344069620",28.53,26.30,0,336.64,370.30,34.6,31.5,0.274,525597.8,525597.8,3864,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626925,897438.00
08/19/2016 13:15,2,1.154,ACTIVE,213.74,347.46,59.959,1471626904,"201051344000685","219011344069620",28.33,26.30,0,333.93,366.40,33.2,30.1,0.283,528979.7,528979.7,3874,0,0,0,L,1122011218,0,123.36,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626926,897439.00
08/19/2016 13:15,2,1.150,ACTIVE,213.74,346.86,59.959,1471626904,"201051344000917","219011344069620",28.57,27.00,0,333.33,365.80,33.4,30.3,0.265,525929.8,525929.8,3882,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626926,897440.00
08/19/2016 13:15,2,1.170,ACTIVE,213.74,346.26,59.970,1471626904,"201051344001145","219011344069620",28.39,26.00,0,335.44,365.49,33.7,30.6,0.261,531130.3,531130.3,3882,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626927,897441.00
08/19/2016 13:15,2,1.184,ACTIVE,213.96,347.16,59.959,1471626904,"201051344000651","219011344069620",28.33,26.00,0,334.54,366.70,34.0,30.9,0.270,523980.4,523980.4,3862,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626928,897442.00
08/19/2016 13:15,2,1.074,ACTIVE,212.16,341.75,59.944,1471626904,"274151322000088","219011344069620",27.75,29.30,0,333.03,357.08,30.1,27.1,0.194,754078.0,754078.0,3836,0,0,0,L,1151911521,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626929,897443.00
08/19/2016 13:15,2,0.729,ACTIVE,213.06,417.79,59.954,1471626904,"274151322000068","219011344069620",39.36,32.40,0,332.43,432.82,29.2,26.2,0.186,647650.9,647650.9,3896,0,0,0,L,1151911521,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626930,897444.00
08/19/2016 13:15,2,1.211,ACTIVE,213.51,345.36,59.938,1471626904,"201051344001135","219011344069620",28.67,26.30,0,333.63,364.89,35.2,32.0,0.274,520130.3,520130.3,3859,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626931,897445.00
08/19/2016 13:15,2,1.213,ACTIVE,213.96,347.46,59.996,1471626904,"201051344000594","219011344069620",28.51,27.00,0,334.24,366.40,35.0,31.9,0.265,530811.6,530811.6,3867,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626932,897446.00
08/19/2016 13:15,2,1.182,ACTIVE,213.74,346.26,59.954,1471626904,"201051344001203","219011344069620",28.80,26.80,0,334.84,366.40,34.5,31.4,0.278,528112.7,528112.7,3872,0,0,0,L,1122011218,0,123.14,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626933,897447.00
08/19/2016 13:15,2,1.098,ACTIVE,212.38,344.45,59.949,1471626904,"274151322000054","219011344069620",27.87,29.80,0,333.63,357.98,30.9,27.9,0.217,769723.8,769723.8,3833,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626934,897448.00
08/19/2016 13:15,2,1.213,ACTIVE,214.41,347.16,59.959,1471626904,"201051344000867","219011344069620",28.67,27.00,0,334.84,366.40,35.3,32.1,0.278,518121.4,518121.4,3866,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626935,897449.00
08/19/2016 13:15,2,1.164,ACTIVE,213.74,346.86,59.938,1471626904,"201051344001093","219011344069620",28.57,27.00,0,334.24,365.19,33.7,30.6,0.265,525359.2,525359.2,3883,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626935,897450.00
08/19/2016 13:15,2,1.176,ACTIVE,214.41,348.06,59.959,1471626904,"201051344000900","219011344069620",28.88,26.00,0,334.84,367.30,34.4,31.3,0.270,534596.5,534596.5,3878,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626936,897451.00
08/19/2016 13:15,2,1.178,ACTIVE,214.64,348.06,60.007,1471626904,"201051344000648","219011344069620",28.69,26.00,0,336.34,367.30,34.2,31.1,0.278,524039.9,524039.9,3862,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626937,897452.00
08/19/2016 13:15,2,1.205,ACTIVE,214.41,348.66,59.896,1471626904,"201051344000569","219011344069620",28.77,26.30,0,336.04,367.60,35.1,32.0,0.283,534860.6,534860.6,3864,0,0,0,L,1122011218,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626938,897453.00
08/19/2016 13:15,2,1.217,ACTIVE,214.64,347.76,59.959,1471626904,"201051344000983","219011344069620",28.80,26.80,0,335.74,367.60,35.5,32.4,0.283,527068.6,527068.6,3858,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626939,897454.00
08/19/2016 13:15,2,1.205,ACTIVE,214.41,348.36,59.954,1471626904,"201051344001158","219011344069620",28.45,26.50,0,335.74,367.60,34.8,31.6,0.278,519438.5,519438.5,3868,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626940,897455.00
08/19/2016 13:15,2,1.176,ACTIVE,214.87,349.56,59.959,1471626904,"201051344000576","219011344069620",28.80,26.00,0,336.04,367.90,34.4,31.3,0.274,526846.7,526846.7,3867,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626941,897456.00
08/19/2016 13:15,2,1.094,ACTIVE,212.61,347.16,59.959,1471626904,"274151322000087","219011344069620",27.75,35.20,0,333.33,357.38,30.7,27.7,0.181,742209.8,742209.8,3884,0,0,0,L,1151911521,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471626942,897457.00
08/19/2016 13:30,2,1.217,ACTIVE,214.64,347.76,59.970,1471627803,"201051344000645","219011344069620",27.75,27.00,0,335.14,373.91,34.2,31.1,0.274,526378.2,526378.2,3867,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471627805,897458.00
08/19/2016 13:30,2,1.096,ACTIVE,212.61,340.25,59.965,1471627803,"274151322000085","219011344069620",27.73,29.80,0,334.24,361.89,30.8,27.8,0.203,769946.6,769946.6,3833,0,0,0,L,1151911521,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471627806,897459.00
08/19/2016 13:30,2,1.195,ACTIVE,214.64,349.26,59.970,1471627803,"201051344000633","219011344069620",28.61,26.80,0,335.14,375.11,34.7,31.6,0.274,517870.4,517870.4,3863,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471627806,897460.00
08/19/2016 13:30,2,1.211,ACTIVE,214.41,348.96,59.959,1471627803,"201051344000469","219011344069620",28.51,25.80,0,334.24,374.81,35.0,31.9,0.296,520194.0,520194.0,3879,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471627808,897461.00
08/19/2016 13:30,2,1.199,ACTIVE,213.29,345.36,60.007,1471627803,"201051344000646","219011344069620",28.45,27.30,0,332.43,372.11,34.6,31.4,0.283,521219.7,521219.7,3862,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471627809,897462.00
08/19/2016 13:30,2,1.152,ACTIVE,212.38,346.56,59.922,1471627803,"274151322000052","219011344069620",27.73,30.80,0,333.33,363.09,32.4,29.3,0.221,789933.8,789933.8,3831,0,0,0,L,1151911521,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471627809,897463.00
08/19/2016 13:30,2,1.242,ACTIVE,213.96,347.46,59.970,1471627803,"201051344000585","219011344069620",28.43,27.50,0,333.33,373.31,35.8,32.6,0.278,530419.0,530419.0,3859,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471627810,897464.00
08/19/2016 13:30,2,1.141,ACTIVE,213.29,345.36,59.970,1471627803,"201051344001230","219011344069620",28.80,27.00,0,331.23,370.60,33.3,30.2,0.265,524511.8,524511.8,3881,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471627811,897465.00
08/19/2016 13:30,2,1.164,ACTIVE,214.19,348.06,59.975,1471627803,"201051344000582","219011344069620",28.39,26.50,0,334.24,372.71,33.5,30.4,0.270,517269.7,517269.7,3861,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471627812,897466.00
08/19/2016 13:30,2,1.203,ACTIVE,213.29,346.56,59.965,1471627803,"201051344000955","219011344069620",28.43,27.00,0,332.13,371.21,34.6,31.5,0.278,530947.8,530947.8,3869,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471627813,897467.00
08/19/2016 13:30,2,0.725,ACTIVE,212.61,414.79,59.970,1471627803,"274151322000094","219011344069620",38.57,32.20,0,335.44,440.94,28.6,25.6,0.194,647428.3,647428.3,3901,0,0,0,L,1151911521,0,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471627814,897468.00
08/19/2016 13:30,2,1.230,ACTIVE,214.41,348.06,59.981,1471627803,"201051344000579","219011344069620",28.55,27.80,0,335.44,374.51,35.6,32.5,0.283,534427.0,534427.0,3873,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471627815,897469.00
08/19/2016 13:30,2,1.205,ACTIVE,213.51,345.96,59.975,1471627803,"201051344000890","219011344069620",28.27,28.00,0,332.73,372.41,34.5,31.4,0.265,528196.7,528196.7,3863,0,0,0,L,1122011218,0,122.68,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471627816,897470.00
08/19/2016 13:30,2,1.186,ACTIVE,213.74,346.86,59.965,1471627803,"201051344000438","219011344069620",28.43,27.00,0,332.73,373.31,34.2,31.1,0.274,529721.6,529721.6,3870,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471627817,897471.00
08/19/2016 13:30,2,1.189,ACTIVE,213.51,347.46,59.965,1471627803,"201051344000417","219011344069620",28.55,27.80,0,333.03,371.81,34.4,31.3,0.274,521154.0,521154.0,3865,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471627818,897472.00
08/19/2016 13:30,2,1.115,ACTIVE,212.61,345.66,59.965,1471627803,"274151322000083","219011344069620",27.87,30.80,0,333.33,362.79,31.5,28.5,0.225,782784.9,782784.9,3842,0,0,0,L,1151911521,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471627818,897473.00
08/19/2016 13:30,2,1.143,ACTIVE,213.06,344.76,59.965,1471627803,"274151322000076","219011344069620",28.65,30.50,0,334.24,364.29,33.2,30.2,0.230,835060.3,835060.3,3844,0,0,0,L,1151911521,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471627819,897474.00
08/19/2016 13:30,2,1.199,ACTIVE,214.19,347.46,59.970,1471627803,"201051344000868","219011344069620",28.84,26.00,0,333.93,373.91,35.0,31.9,0.274,519052.9,519052.9,3869,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471627820,897475.00
08/19/2016 13:30,2,1.115,ACTIVE,212.61,342.65,59.965,1471627803,"274151322000095","219011344069620",28.53,30.30,0,333.93,363.09,32.3,29.2,0.212,826626.0,826626.0,3850,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471627821,897476.00
08/19/2016 13:30,2,0.113,ALERT,214.41,330.63,59.970,1471627803,"201051344000988","219011344069620",25.52,26.30,0,301.47,375.41,3.0,0.9,0.000,512824.8,512824.8,3881,0,0,0,L,1122011218,0,122.01,122.91,0002,23,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471627823,897477.00
08/19/2016 13:30,2,1.193,ACTIVE,213.51,346.56,59.959,1471627803,"201051344001025","219011344069620",28.61,27.00,0,333.03,373.61,34.6,31.5,0.274,529346.6,529346.6,3867,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471627824,897478.00
08/19/2016 13:30,2,1.172,ACTIVE,214.41,347.76,59.965,1471627803,"201051344000458","219011344069620",28.69,27.50,0,334.84,374.21,34.1,31.0,0.278,526429.0,526429.0,3865,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471627825,897479.00
08/19/2016 13:30,2,1.189,ACTIVE,214.87,349.26,59.944,1471627803,"201051344000853","219011344069620",28.47,26.80,0,336.64,378.12,34.4,31.2,0.274,525607.7,525607.7,3865,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471627826,897480.00
08/19/2016 13:30,2,1.129,ACTIVE,213.74,347.16,59.965,1471627803,"201051344000685","219011344069620",28.57,27.00,0,331.53,372.41,32.7,29.7,0.274,528989.2,528989.2,3875,0,0,0,L,1122011218,0,123.36,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471627827,897481.00
08/19/2016 13:30,2,1.131,ACTIVE,213.51,347.16,59.970,1471627803,"201051344000917","219011344069620",28.55,27.50,0,332.73,371.81,32.7,29.6,0.261,525939.3,525939.3,3883,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471627828,897482.00
08/19/2016 13:30,2,1.152,ACTIVE,213.51,346.56,60.002,1471627803,"201051344001145","219011344069620",28.23,26.50,0,333.03,373.31,32.9,29.9,0.256,531139.9,531139.9,3883,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471627829,897483.00
08/19/2016 13:30,2,1.172,ACTIVE,213.74,347.46,59.959,1471627803,"201051344000651","219011344069620",28.31,26.50,0,334.24,373.31,33.6,30.5,0.274,523990.1,523990.1,3863,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471627830,897484.00
08/19/2016 13:30,2,1.068,ACTIVE,212.16,347.16,59.965,1471627803,"274151322000088","219011344069620",27.55,29.80,0,333.63,361.89,29.8,26.9,0.203,754086.6,754086.6,3837,0,0,0,L,1151911521,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471627831,897485.00
08/19/2016 13:30,2,0.730,ACTIVE,213.06,411.18,59.981,1471627803,"274151322000068","219011344069620",38.63,33.00,0,336.04,439.74,28.6,25.7,0.186,647659.1,647659.1,3897,0,0,0,L,1151911521,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471627831,897486.00
08/19/2016 13:30,2,1.186,ACTIVE,213.51,345.66,59.965,1471627803,"201051344001135","219011344069620",28.80,26.50,0,333.03,372.71,34.6,31.5,0.274,520140.3,520140.3,3860,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471627833,897487.00
08/19/2016 13:30,2,1.178,ACTIVE,214.19,347.16,59.965,1471627803,"201051344000594","219011344069620",28.77,27.50,0,333.93,373.91,34.4,31.2,0.270,530821.6,530821.6,3868,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471627834,897488.00
08/19/2016 13:30,2,1.188,ACTIVE,213.74,346.56,59.981,1471627803,"201051344001203","219011344069620",28.05,27.30,0,333.63,373.91,33.7,30.6,0.274,528122.6,528122.6,3873,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471627834,897489.00
08/19/2016 13:30,2,1.084,ACTIVE,212.38,345.66,59.965,1471627803,"274151322000054","219011344069620",27.81,30.00,0,333.93,362.79,30.5,27.5,0.194,769732.6,769732.6,3834,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471627835,897490.00
08/19/2016 13:30,2,1.188,ACTIVE,214.64,346.86,60.007,1471627803,"201051344000867","219011344069620",28.67,27.30,0,333.93,373.61,34.5,31.4,0.265,518131.4,518131.4,3867,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471627836,897491.00
08/19/2016 13:30,2,1.121,ACTIVE,213.74,346.86,59.933,1471627803,"201051344001093","219011344069620",28.69,27.30,0,333.63,372.71,32.6,29.6,0.247,525368.8,525368.8,3884,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471627837,897492.00
08/19/2016 13:30,2,1.158,ACTIVE,214.41,347.46,59.954,1471627803,"201051344000900","219011344069620",28.67,26.30,0,334.84,373.91,33.7,30.6,0.270,534606.4,534606.4,3879,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471627838,897493.00
08/19/2016 13:30,2,1.164,ACTIVE,214.64,347.16,60.012,1471627803,"201051344000648","219011344069620",28.39,26.00,0,335.74,374.51,33.5,30.4,0.274,524049.7,524049.7,3863,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471627839,897494.00
08/19/2016 13:30,2,1.182,ACTIVE,214.41,348.06,59.970,1471627803,"201051344000569","219011344069620",28.57,26.80,0,335.14,374.81,34.2,31.1,0.274,534870.6,534870.6,3865,0,0,0,L,1122011218,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471627840,897495.00
08/19/2016 13:30,2,1.180,ACTIVE,214.64,347.16,59.959,1471627803,"201051344000983","219011344069620",28.96,27.00,0,334.54,374.51,34.6,31.5,0.274,527078.7,527078.7,3859,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471627841,897496.00
08/19/2016 13:30,2,1.172,ACTIVE,214.41,347.76,59.928,1471627803,"201051344001158","219011344069620",28.33,27.30,0,335.14,374.51,33.6,30.6,0.274,519448.4,519448.4,3869,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471627842,897497.00
08/19/2016 13:30,2,1.150,ACTIVE,214.87,348.96,59.970,1471627803,"201051344000576","219011344069620",28.53,26.50,0,335.74,376.62,33.3,30.2,0.265,526856.5,526856.5,3868,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471627843,897498.00
08/19/2016 13:30,2,1.061,ACTIVE,212.61,342.05,59.954,1471627803,"274151322000087","219011344069620",27.75,36.50,0,333.93,360.69,29.9,26.9,0.168,742218.5,742218.5,3885,0,0,0,L,1151911521,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471627844,897499.00
08/19/2016 13:45,2,1.326,ACTIVE,214.64,349.56,59.944,1471628703,"201051344000645","219011344069620",28.37,26.80,0,335.44,371.81,38.1,34.9,0.314,526386.4,526386.4,3868,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471628704,897500.00
08/19/2016 13:45,2,1.260,ACTIVE,212.83,349.56,59.944,1471628703,"274151322000085","219011344069620",27.69,30.00,0,333.63,360.08,35.3,32.2,0.234,769954.0,769954.0,3834,0,0,0,L,1151911521,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471628705,897501.00
08/19/2016 13:45,2,1.311,ACTIVE,214.64,350.47,59.949,1471628703,"201051344000633","219011344069620",28.94,26.80,0,335.14,371.81,38.5,35.2,0.314,517878.7,517878.7,3864,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471628706,897502.00
