ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/19/2016 13:45,2,1.334,ACTIVE,214.64,349.56,59.944,1471628703,"201051344000469","219011344069620",28.43,25.50,0,334.54,371.51,38.5,35.2,0.323,520202.3,520202.3,3880,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471628707,897503.00
08/19/2016 13:45,2,1.336,ACTIVE,213.29,347.46,59.944,1471628703,"201051344000646","219011344069620",28.51,27.80,0,331.83,369.40,38.5,35.3,0.309,521227.9,521227.9,3863,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471628708,897504.00
08/19/2016 13:45,2,1.291,ACTIVE,212.16,347.16,59.954,1471628703,"274151322000052","219011344069620",28.21,31.30,0,333.33,361.59,36.9,33.7,0.247,789941.6,789941.6,3832,0,0,0,L,1151911521,0,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471628709,897505.00
08/19/2016 13:45,2,1.359,ACTIVE,213.96,348.36,59.949,1471628703,"201051344000585","219011344069620",28.65,27.50,0,333.63,370.30,39.5,36.2,0.305,530427.6,530427.6,3860,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471628710,897506.00
08/19/2016 13:45,2,1.287,ACTIVE,213.29,346.86,59.922,1471628703,"201051344001230","219011344069620",28.45,27.30,0,331.23,368.20,37.1,33.9,0.301,524519.7,524519.7,3882,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471628711,897507.00
08/19/2016 13:45,2,1.293,ACTIVE,213.96,347.76,59.959,1471628703,"201051344000582","219011344069620",28.47,26.80,0,333.93,370.60,37.3,34.1,0.296,517277.8,517277.8,3862,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471628712,897508.00
08/19/2016 13:45,2,1.330,ACTIVE,213.06,346.56,59.959,1471628703,"201051344000955","219011344069620",28.65,27.00,0,332.43,368.50,38.6,35.3,0.318,530956.1,530956.1,3870,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471628713,897509.00
08/19/2016 13:45,2,0.811,ACTIVE,212.38,420.20,59.954,1471628703,"274151322000094","219011344069620",39.08,32.60,0,332.13,438.83,32.5,29.5,0.217,647435.2,647435.2,3902,0,0,0,L,1151911521,0,121.78,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471628713,897510.00
08/19/2016 13:45,2,1.303,ACTIVE,214.41,348.66,59.949,1471628703,"201051344000579","219011344069620",29.38,27.80,0,335.14,371.51,38.8,35.6,0.305,534435.6,534435.6,3874,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471628714,897511.00
08/19/2016 13:45,2,1.318,ACTIVE,213.29,346.86,59.922,1471628703,"201051344000890","219011344069620",28.63,28.30,0,333.63,369.70,38.3,35.0,0.301,528205.0,528205.0,3864,0,0,0,L,1122011218,0,122.68,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471628715,897512.00
08/19/2016 13:45,2,1.295,ACTIVE,213.51,347.16,60.002,1471628703,"201051344000438","219011344069620",28.94,27.00,0,333.63,370.30,38.0,34.7,0.309,529729.8,529729.8,3871,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471628716,897513.00
08/19/2016 13:45,2,1.301,ACTIVE,213.51,347.46,59.944,1471628703,"201051344000417","219011344069620",28.78,28.00,0,333.03,369.10,38.0,34.8,0.309,521162.3,521162.3,3866,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471628717,897514.00
08/19/2016 13:45,2,1.264,ACTIVE,212.16,344.45,59.954,1471628703,"274151322000083","219011344069620",27.79,31.30,0,333.63,360.38,35.5,32.4,0.252,782792.6,782792.6,3843,0,0,0,L,1151911521,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471628718,897515.00
08/19/2016 13:45,2,1.283,ACTIVE,212.83,344.15,59.938,1471628703,"274151322000076","219011344069620",28.92,30.80,0,334.54,362.19,37.6,34.4,0.256,835068.4,835068.4,3845,0,0,0,L,1151911521,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471628719,897516.00
08/19/2016 13:45,2,1.330,ACTIVE,214.19,349.26,59.954,1471628703,"201051344000868","219011344069620",28.41,26.00,0,333.93,371.51,38.3,35.0,0.301,519061.4,519061.4,3870,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471628720,897517.00
08/19/2016 13:45,2,1.266,ACTIVE,212.38,344.15,59.944,1471628703,"274151322000095","219011344069620",28.33,30.80,0,333.63,360.69,36.4,33.2,0.243,826633.9,826633.9,3851,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471628721,897518.00
08/19/2016 13:45,2,1.281,ALERT,214.19,346.86,59.954,1471628703,"201051344000988","219011344069620",18.63,26.00,0,299.97,538.92,24.2,21.4,0.194,512826.2,512826.2,3883,0,0,0,L,1122011218,0,122.01,122.91,0002,23,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471628723,897519.00
08/19/2016 13:45,2,1.295,ACTIVE,213.51,345.96,59.949,1471628703,"201051344001025","219011344069620",28.90,27.00,0,333.63,370.60,38.0,34.7,0.305,529355.0,529355.0,3868,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471628724,897520.00
08/19/2016 13:45,2,1.279,ACTIVE,214.19,347.76,59.981,1471628703,"201051344000458","219011344069620",28.67,27.30,0,334.54,370.90,37.2,34.0,0.309,526437.3,526437.3,3866,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471628725,897521.00
08/19/2016 13:45,2,1.281,ACTIVE,214.87,349.86,59.949,1471628703,"201051344000853","219011344069620",28.77,26.50,0,336.34,374.51,37.4,34.1,0.305,525616.0,525616.0,3866,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471628726,897522.00
08/19/2016 13:45,2,1.254,ACTIVE,213.51,347.46,59.954,1471628703,"201051344000685","219011344069620",28.43,27.00,0,333.33,369.40,36.1,33.0,0.305,528997.2,528997.2,3876,0,0,0,L,1122011218,0,123.14,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471628727,897523.00
08/19/2016 13:45,2,1.232,ACTIVE,213.74,346.86,59.944,1471628703,"201051344000917","219011344069620",28.73,27.30,0,333.33,369.10,35.9,32.7,0.296,525947.3,525947.3,3884,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471628728,897524.00
08/19/2016 13:45,2,1.258,ACTIVE,213.74,346.26,59.965,1471628703,"201051344001145","219011344069620",28.27,26.30,0,333.63,370.00,36.0,32.9,0.283,531148.0,531148.0,3884,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471628729,897525.00
08/19/2016 13:45,2,1.285,ACTIVE,213.74,348.36,59.938,1471628703,"201051344000651","219011344069620",28.21,26.30,0,334.54,370.90,36.8,33.5,0.301,523998.3,523998.3,3864,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471628730,897526.00
08/19/2016 13:45,2,1.197,ACTIVE,211.93,339.95,59.954,1471628703,"274151322000088","219011344069620",27.67,30.30,0,333.33,360.08,33.6,30.5,0.217,754094.0,754094.0,3838,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471628730,897527.00
08/19/2016 13:45,2,0.814,ACTIVE,212.83,416.89,59.938,1471628703,"274151322000068","219011344069620",39.12,33.50,0,332.43,437.93,32.3,29.3,0.217,647666.2,647666.2,3898,0,0,0,L,1151911521,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471628731,897528.00
08/19/2016 13:45,2,1.311,ACTIVE,213.29,346.26,59.949,1471628703,"201051344001135","219011344069620",28.43,26.50,0,333.03,369.70,37.7,34.5,0.301,520148.8,520148.8,3861,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471628732,897529.00
08/19/2016 13:45,2,1.277,ACTIVE,213.96,348.06,59.970,1471628703,"201051344000594","219011344069620",28.71,27.80,0,333.63,370.90,37.1,33.9,0.296,530830.0,530830.0,3869,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471628733,897530.00
08/19/2016 13:45,2,1.268,ACTIVE,213.74,347.16,59.949,1471628703,"201051344001203","219011344069620",28.69,27.30,0,333.93,370.90,36.9,33.7,0.296,528130.9,528130.9,3874,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471628734,897531.00
08/19/2016 13:45,2,1.215,ACTIVE,212.61,342.05,59.933,1471628703,"274151322000054","219011344069620",27.75,30.30,0,333.03,361.29,34.2,31.1,0.221,769740.2,769740.2,3835,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471628735,897532.00
08/19/2016 13:45,2,1.287,ACTIVE,214.19,347.76,59.970,1471628703,"201051344000867","219011344069620",28.51,27.30,0,334.84,370.90,37.2,33.9,0.292,518139.9,518139.9,3868,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471628736,897533.00
08/19/2016 13:45,2,1.234,ACTIVE,213.51,347.46,59.938,1471628703,"201051344001093","219011344069620",28.35,27.30,0,333.93,369.40,35.5,32.3,0.283,525376.8,525376.8,3885,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471628737,897534.00
08/19/2016 13:45,2,1.236,ACTIVE,214.19,348.06,59.928,1471628703,"201051344000900","219011344069620",28.94,26.00,0,334.54,371.21,36.3,33.1,0.287,534614.7,534614.7,3880,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471628738,897535.00
08/19/2016 13:45,2,1.238,ACTIVE,214.41,347.76,59.949,1471628703,"201051344000648","219011344069620",28.80,26.00,0,335.44,372.41,36.2,33.0,0.292,524057.9,524057.9,3864,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471628739,897536.00
08/19/2016 13:45,2,1.256,ACTIVE,214.19,348.06,59.944,1471628703,"201051344000569","219011344069620",28.90,26.80,0,335.74,371.81,36.8,33.6,0.296,534879.0,534879.0,3866,0,0,0,L,1122011218,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471628740,897537.00
08/19/2016 13:45,2,1.262,ACTIVE,214.41,347.76,59.949,1471628703,"201051344000983","219011344069620",29.02,27.00,0,335.14,371.51,37.1,33.9,0.296,527087.2,527087.2,3860,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471628741,897538.00
08/19/2016 13:45,2,1.262,ACTIVE,214.19,348.06,59.965,1471628703,"201051344001158","219011344069620",28.29,27.00,0,335.44,371.81,36.2,33.0,0.292,519456.7,519456.7,3870,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471628742,897539.00
08/19/2016 13:45,2,1.246,ACTIVE,214.64,349.56,59.986,1471628703,"201051344000576","219011344069620",28.41,26.30,0,334.84,371.81,35.9,32.7,0.287,526864.7,526864.7,3869,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471628743,897540.00
08/19/2016 13:45,2,1.172,ACTIVE,212.38,340.25,59.954,1471628703,"274151322000087","219011344069620",27.83,37.30,0,333.33,359.48,33.0,30.0,0.190,742225.9,742225.9,3886,0,0,0,L,1151911521,0,122.01,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471628743,897541.00
08/19/2016 14:00,2,1.951,ACTIVE,215.77,355.88,59.986,1471629603,"201051344000645","219011344069620",28.84,27.00,0,334.54,386.83,57.1,53.2,0.473,526398.2,526398.2,3869,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471629604,897542.00
08/19/2016 14:00,2,1.818,ACTIVE,212.83,344.15,60.018,1471629603,"274151322000085","219011344069620",27.85,30.80,0,334.24,367.90,51.3,47.6,0.349,769964.7,769964.7,3835,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471629605,897543.00
08/19/2016 14:00,2,1.986,ACTIVE,215.54,356.78,59.959,1471629603,"201051344000633","219011344069620",28.55,27.30,0,334.24,385.93,57.4,53.5,0.491,517890.7,517890.7,3865,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471629606,897544.00
08/19/2016 14:00,2,1.996,ACTIVE,215.54,356.48,59.981,1471629603,"201051344000469","219011344069620",28.57,25.80,0,334.24,386.23,57.8,53.9,0.486,520214.4,520214.4,3881,0,0,0,L,1122011218,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471629607,897545.00
08/19/2016 14:00,2,1.963,ACTIVE,213.74,354.37,60.034,1471629603,"201051344000646","219011344069620",28.69,28.30,0,332.43,380.22,57.0,53.1,0.482,521239.8,521239.8,3864,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471629608,897546.00
08/19/2016 14:00,2,1.865,ACTIVE,212.61,351.07,59.959,1471629603,"274151322000052","219011344069620",28.45,32.00,0,333.63,368.80,53.7,49.9,0.367,789952.8,789952.8,3833,0,0,0,L,1151911521,0,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471629609,897547.00
08/19/2016 14:00,2,2.008,ACTIVE,214.41,354.97,60.018,1471629603,"201051344000585","219011344069620",28.78,28.00,0,333.33,383.53,58.6,54.6,0.477,530439.8,530439.8,3861,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471629610,897548.00
08/19/2016 14:00,2,1.916,ACTIVE,213.96,353.17,59.907,1471629603,"201051344001230","219011344069620",28.98,27.80,0,331.23,378.12,56.2,52.3,0.460,524531.4,524531.4,3883,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471629611,897549.00
08/19/2016 14:00,2,1.916,ACTIVE,214.87,354.97,59.975,1471629603,"201051344000582","219011344069620",28.84,26.80,0,333.63,383.23,56.0,52.1,0.460,517289.4,517289.4,3863,0,0,0,L,1122011218,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471629612,897550.00
08/19/2016 14:00,2,1.955,ACTIVE,213.74,353.47,59.970,1471629603,"201051344000955","219011344069620",28.94,27.50,0,332.73,379.32,57.3,53.4,0.477,530968.1,530968.1,3871,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471629613,897551.00
08/19/2016 14:00,2,1.225,ACTIVE,212.38,418.09,59.949,1471629603,"274151322000094","219011344069620",38.96,33.30,0,391.64,446.35,48.2,44.6,0.327,647445.1,647445.1,3903,0,0,0,L,1151911521,0,121.78,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471629614,897552.00
08/19/2016 14:00,2,1.980,ACTIVE,215.32,355.88,60.012,1471629603,"201051344000579","219011344069620",29.22,28.00,0,335.14,386.23,58.6,54.7,0.477,534447.8,534447.8,3875,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471629615,897553.00
08/19/2016 14:00,2,1.934,ACTIVE,213.74,353.17,59.986,1471629603,"201051344000890","219011344069620",29.26,28.80,0,333.03,380.22,57.3,53.4,0.464,528217.0,528217.0,3865,0,0,0,L,1122011218,0,122.91,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471629616,897554.00
08/19/2016 14:00,2,1.936,ACTIVE,214.19,354.67,59.975,1471629603,"201051344000438","219011344069620",29.06,27.50,0,332.73,381.42,56.9,53.0,0.486,529741.7,529741.7,3872,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471629617,897555.00
08/19/2016 14:00,2,1.959,ACTIVE,214.19,354.97,59.970,1471629603,"201051344000417","219011344069620",28.69,28.50,0,332.73,380.52,56.9,53.0,0.473,521174.3,521174.3,3867,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471629618,897556.00
08/19/2016 14:00,2,1.816,ACTIVE,212.61,349.86,59.986,1471629603,"274151322000083","219011344069620",28.78,32.20,0,333.33,367.90,53.0,49.3,0.380,782803.6,782803.6,3844,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471629619,897557.00
08/19/2016 14:00,2,1.898,ACTIVE,213.29,345.36,60.007,1471629603,"274151322000076","219011344069620",29.18,31.80,0,334.84,370.00,56.1,52.2,0.389,835080.1,835080.1,3846,0,0,0,L,1151911521,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471629619,897558.00
08/19/2016 14:00,2,2.000,ACTIVE,214.87,354.97,59.965,1471629603,"201051344000868","219011344069620",28.88,26.30,0,334.24,385.03,58.5,54.5,0.477,519073.6,519073.6,3871,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471629620,897559.00
08/19/2016 14:00,2,1.871,ACTIVE,212.61,346.56,59.970,1471629603,"274151322000095","219011344069620",29.08,31.80,0,333.63,369.40,55.1,51.2,0.380,826645.3,826645.3,3852,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471629621,897560.00
08/19/2016 14:00,2,1.973,ACTIVE,215.09,352.87,59.975,1471629603,"201051344000988","219011344069620",18.85,26.30,0,334.24,373.31,37.7,34.4,0.318,512833.9,512833.9,3885,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471629622,897561.00
08/19/2016 14:00,2,1.980,ACTIVE,214.19,353.77,60.023,1471629603,"201051344001025","219011344069620",28.90,27.50,0,333.03,381.42,58.0,54.1,0.477,529367.1,529367.1,3869,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471629623,897562.00
08/19/2016 14:00,2,1.934,ACTIVE,215.09,355.28,60.018,1471629603,"201051344000458","219011344069620",29.26,27.30,0,334.54,385.63,57.4,53.4,0.491,526449.3,526449.3,3867,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471629624,897563.00
08/19/2016 14:00,2,1.971,ACTIVE,215.77,357.08,59.959,1471629603,"201051344000853","219011344069620",29.04,26.80,0,336.34,387.14,58.0,54.0,0.486,525628.2,525628.2,3867,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471629625,897564.00
08/19/2016 14:00,2,1.918,ACTIVE,214.41,354.37,59.938,1471629603,"201051344000685","219011344069620",28.84,27.30,0,331.83,380.22,56.1,52.2,0.482,529008.9,529008.9,3877,0,0,0,L,1122011218,0,123.59,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471629626,897565.00
08/19/2016 14:00,2,1.908,ACTIVE,214.41,354.07,59.970,1471629603,"201051344000917","219011344069620",29.08,27.50,0,331.83,379.92,56.1,52.3,0.473,525959.0,525959.0,3885,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471629627,897566.00
08/19/2016 14:00,2,1.939,ACTIVE,213.96,353.17,60.018,1471629603,"201051344001145","219011344069620",28.73,26.80,0,333.03,380.22,56.5,52.6,0.455,531159.7,531159.7,3885,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471629628,897567.00
08/19/2016 14:00,2,1.959,ACTIVE,214.41,353.77,60.023,1471629603,"201051344000651","219011344069620",28.77,26.80,0,333.33,383.83,57.1,53.2,0.468,524010.3,524010.3,3865,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471629629,897568.00
08/19/2016 14:00,2,1.824,ACTIVE,212.61,346.26,59.965,1471629603,"274151322000088","219011344069620",27.77,31.00,0,333.63,367.60,51.3,47.6,0.354,754104.7,754104.7,3839,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471629630,897569.00
08/19/2016 14:00,2,1.266,ACTIVE,213.06,411.78,59.975,1471629603,"274151322000068","219011344069620",38.43,34.00,0,388.04,448.75,49.4,45.8,0.336,647676.4,647676.4,3899,0,0,0,L,1151911521,0,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471629631,897570.00
08/19/2016 14:00,2,1.986,ACTIVE,214.19,352.87,59.975,1471629603,"201051344001135","219011344069620",28.77,27.00,0,332.43,380.52,57.9,53.9,0.468,520161.0,520161.0,3862,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471629631,897571.00
08/19/2016 14:00,2,1.986,ACTIVE,214.64,355.28,59.965,1471629603,"201051344000594","219011344069620",28.90,28.30,0,333.33,382.03,58.2,54.3,0.482,530842.2,530842.2,3870,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471629632,897572.00
08/19/2016 14:00,2,1.965,ACTIVE,214.41,353.77,59.986,1471629603,"201051344001203","219011344069620",28.94,27.80,0,334.24,382.03,57.6,53.7,0.482,528143.0,528143.0,3875,0,0,0,L,1122011218,0,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471629634,897573.00
08/19/2016 14:00,2,1.834,ACTIVE,212.61,351.67,59.965,1471629603,"274151322000054","219011344069620",28.05,31.00,0,333.33,368.50,52.0,48.3,0.354,769751.1,769751.1,3836,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471629634,897574.00
08/19/2016 14:00,2,1.988,ACTIVE,215.32,354.67,59.928,1471629603,"201051344000867","219011344069620",29.00,27.50,0,333.33,382.93,58.4,54.5,0.477,518152.1,518152.1,3869,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471629635,897575.00
08/19/2016 14:00,2,1.928,ACTIVE,214.41,353.77,60.012,1471629603,"201051344001093","219011344069620",28.90,27.80,0,332.13,383.23,56.5,52.6,0.460,525388.6,525388.6,3886,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471629636,897576.00
08/19/2016 14:00,2,1.961,ACTIVE,215.09,354.67,59.970,1471629603,"201051344000900","219011344069620",29.14,26.50,0,334.24,385.63,57.9,53.9,0.468,534626.8,534626.8,3881,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471629637,897577.00
08/19/2016 14:00,2,1.953,ACTIVE,215.32,354.97,59.970,1471629603,"201051344000648","219011344069620",28.86,26.30,0,335.44,385.93,57.0,53.1,0.473,524069.9,524069.9,3865,0,0,0,L,1122011218,0,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471629638,897578.00
08/19/2016 14:00,2,1.998,ACTIVE,215.32,355.88,59.975,1471629603,"201051344000569","219011344069620",28.75,26.80,0,333.63,386.83,58.2,54.2,0.482,534891.3,534891.3,3867,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471629639,897579.00
08/19/2016 14:00,2,1.982,ACTIVE,215.09,354.97,59.912,1471629603,"201051344000983","219011344069620",29.18,27.00,0,333.63,384.73,58.6,54.6,0.486,527099.5,527099.5,3861,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471629640,897580.00
08/19/2016 14:00,2,1.969,ACTIVE,215.32,354.67,59.912,1471629603,"201051344001158","219011344069620",28.98,27.30,0,334.24,385.93,57.8,53.9,0.482,519468.8,519468.8,3871,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471629641,897581.00
08/19/2016 14:00,2,1.947,ACTIVE,215.77,356.48,59.965,1471629603,"201051344000576","219011344069620",29.10,26.30,0,334.84,387.14,57.5,53.5,0.482,526876.8,526876.8,3870,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471629642,897582.00
08/19/2016 14:00,2,1.811,ACTIVE,212.83,345.66,59.970,1471629603,"274151322000087","219011344069620",28.13,38.60,0,333.93,366.40,51.5,47.8,0.318,742236.7,742236.7,3887,0,0,0,L,1151911521,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471629643,897583.00
08/19/2016 14:15,2,1.627,ACTIVE,215.09,351.97,59.970,1471630503,"201051344000645","219011344069620",28.27,27.00,0,336.64,384.13,46.6,43.1,0.376,526410.1,526410.1,3870,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471630505,897584.00
08/19/2016 14:15,2,1.455,ACTIVE,212.83,343.55,59.975,1471630503,"274151322000085","219011344069620",27.77,31.30,0,333.63,366.40,40.9,37.6,0.270,769975.2,769975.2,3836,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471630506,897585.00
08/19/2016 14:15,2,1.643,ACTIVE,215.09,353.17,59.975,1471630503,"201051344000633","219011344069620",28.25,27.50,0,334.84,382.63,47.1,43.5,0.393,517902.7,517902.7,3866,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471630506,897586.00
08/19/2016 14:15,2,1.650,ACTIVE,215.09,352.87,59.970,1471630503,"201051344000469","219011344069620",28.37,26.00,0,336.04,383.23,47.5,43.9,0.407,520226.5,520226.5,3882,0,0,0,L,1122011218,0,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471630507,897587.00
08/19/2016 14:15,2,1.613,ACTIVE,213.51,350.77,59.970,1471630503,"201051344000646","219011344069620",28.45,28.80,0,334.24,377.82,46.4,42.9,0.393,521251.7,521251.7,3865,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471630508,897588.00
08/19/2016 14:15,2,1.525,ACTIVE,212.61,342.65,59.928,1471630503,"274151322000052","219011344069620",27.75,32.40,0,333.63,367.30,42.9,39.5,0.301,789963.9,789963.9,3834,0,0,0,L,1151911521,0,121.33,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471630509,897589.00
08/19/2016 14:15,2,1.664,ACTIVE,214.19,351.67,59.991,1471630503,"201051344000585","219011344069620",28.53,28.50,0,333.93,379.62,48.1,44.5,0.389,530452.1,530452.1,3862,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471630510,897590.00
08/19/2016 14:15,2,1.572,ACTIVE,213.74,349.26,59.981,1471630503,"201051344001230","219011344069620",28.67,28.30,0,332.13,376.01,45.7,42.2,0.371,524543.1,524543.1,3884,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471630511,897591.00
08/19/2016 14:15,2,1.578,ACTIVE,214.41,351.07,59.981,1471630503,"201051344000582","219011344069620",28.41,27.30,0,335.44,378.42,45.4,41.9,0.367,517301.1,517301.1,3864,0,0,0,L,1122011218,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471630512,897592.00
08/19/2016 14:15,2,1.623,ACTIVE,213.51,349.56,59.970,1471630503,"201051344000955","219011344069620",28.45,28.00,0,333.03,377.82,46.8,43.2,0.393,530980.0,530980.0,3872,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471630513,897593.00
08/19/2016 14:15,2,1.008,ACTIVE,212.61,402.77,59.975,1471630503,"274151322000094","219011344069620",37.05,33.80,0,334.54,443.04,37.6,34.4,0.256,647454.8,647454.8,3904,0,0,0,L,1151911521,0,121.55,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471630514,897594.00
08/19/2016 14:15,2,1.650,ACTIVE,215.09,352.27,59.970,1471630503,"201051344000579","219011344069620",28.77,28.50,0,336.34,382.33,48.1,44.5,0.389,534460.1,534460.1,3876,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471630515,897595.00
08/19/2016 14:15,2,1.607,ACTIVE,213.74,349.26,59.975,1471630503,"201051344000890","219011344069620",28.71,29.00,0,333.33,379.02,46.7,43.2,0.371,528229.0,528229.0,3866,0,0,0,L,1122011218,0,122.91,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471630515,897596.00
08/19/2016 14:15,2,1.594,ACTIVE,214.19,351.37,59.970,1471630503,"201051344000438","219011344069620",28.73,28.00,0,335.14,379.32,46.4,42.9,0.380,529753.6,529753.6,3873,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471630516,897597.00
08/19/2016 14:15,2,1.617,ACTIVE,213.96,350.47,59.970,1471630503,"201051344000417","219011344069620",28.21,29.00,0,333.63,378.12,46.2,42.7,0.384,521186.1,521186.1,3868,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471630517,897598.00
08/19/2016 14:15,2,1.486,ACTIVE,212.38,350.77,59.933,1471630503,"274151322000083","219011344069620",27.89,32.40,0,333.33,366.70,42.1,38.7,0.287,782814.5,782814.5,3845,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471630518,897599.00
08/19/2016 14:15,2,1.576,ACTIVE,213.29,343.55,59.975,1471630503,"274151322000076","219011344069620",28.55,32.40,0,334.84,369.40,45.7,42.2,0.318,835091.8,835091.8,3847,0,0,0,L,1151911521,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471630519,897600.00
08/19/2016 14:15,2,1.648,ACTIVE,214.64,351.67,60.034,1471630503,"201051344000868","219011344069620",28.49,26.30,0,335.14,379.92,47.6,44.0,0.380,519085.8,519085.8,3872,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471630520,897601.00
08/19/2016 14:15,2,1.555,ACTIVE,212.16,347.76,59.975,1471630503,"274151322000095","219011344069620",28.47,32.00,0,333.63,367.60,44.9,41.4,0.296,826656.8,826656.8,3853,0,0,0,L,1151911521,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471630521,897602.00
08/19/2016 14:15,2,1.648,ACTIVE,214.87,349.26,59.970,1471630503,"201051344000988","219011344069620",18.43,26.50,0,336.34,371.51,30.8,27.8,0.247,512841.6,512841.6,3886,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471630522,897603.00
08/19/2016 14:15,2,1.637,ACTIVE,213.96,350.17,59.991,1471630503,"201051344001025","219011344069620",28.47,28.00,0,334.54,379.32,47.2,43.6,0.380,529379.2,529379.2,3870,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471630523,897604.00
08/19/2016 14:15,2,1.609,ACTIVE,214.87,351.07,59.975,1471630503,"201051344000458","219011344069620",28.75,27.50,0,335.74,382.33,46.9,43.3,0.393,526461.3,526461.3,3868,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471630525,897605.00
08/19/2016 14:15,2,1.619,ACTIVE,215.54,353.77,59.986,1471630503,"201051344000853","219011344069620",28.80,26.80,0,337.54,385.63,47.2,43.7,0.393,525640.2,525640.2,3868,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471630525,897606.00
08/19/2016 14:15,2,1.566,ACTIVE,214.19,350.47,59.981,1471630503,"201051344000685","219011344069620",28.55,27.50,0,333.93,378.42,45.3,41.8,0.393,529020.5,529020.5,3878,0,0,0,L,1122011218,0,123.36,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471630526,897607.00
08/19/2016 14:15,2,1.590,ACTIVE,213.96,350.17,59.970,1471630503,"201051344000917","219011344069620",28.31,27.80,0,332.73,377.82,45.6,42.1,0.371,525970.6,525970.6,3886,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471630527,897608.00
08/19/2016 14:15,2,1.586,ACTIVE,213.96,350.47,59.965,1471630503,"201051344001145","219011344069620",28.49,27.30,0,334.54,377.82,45.8,42.3,0.362,531171.4,531171.4,3886,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471630528,897609.00
08/19/2016 14:15,2,1.613,ACTIVE,214.19,351.07,59.975,1471630503,"201051344000651","219011344069620",28.33,27.30,0,335.14,379.32,46.3,42.8,0.380,524022.1,524022.1,3866,0,0,0,L,1122011218,0,123.36,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471630529,897610.00
08/19/2016 14:15,2,1.436,ACTIVE,212.38,346.86,59.975,1471630503,"274151322000088","219011344069620",27.71,31.00,0,333.33,365.49,40.3,37.0,0.270,754115.0,754115.0,3840,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471630530,897611.00
08/19/2016 14:15,2,0.982,ACTIVE,213.74,417.49,59.954,1471630503,"274151322000068","219011344069620",39.02,34.80,0,335.44,446.65,38.6,35.3,0.252,647686.3,647686.3,3900,0,0,0,L,1151911521,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471630531,897612.00
08/19/2016 14:15,2,1.623,ACTIVE,213.74,348.96,59.986,1471630503,"201051344001135","219011344069620",28.65,27.30,0,333.63,377.82,47.1,43.6,0.380,520172.9,520172.9,3863,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471630532,897613.00
08/19/2016 14:15,2,1.629,ACTIVE,214.41,351.67,59.975,1471630503,"201051344000594","219011344069620",28.75,28.80,0,333.93,379.92,47.5,43.9,0.384,530854.3,530854.3,3871,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471630533,897614.00
08/19/2016 14:15,2,1.631,ACTIVE,213.96,349.56,59.933,1471630503,"201051344001203","219011344069620",28.39,28.30,0,334.84,379.32,46.9,43.3,0.393,528154.9,528154.9,3876,0,0,0,L,1122011218,0,123.36,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471630534,897615.00
08/19/2016 14:15,2,1.467,ACTIVE,212.61,343.25,59.970,1471630503,"274151322000054","219011344069620",27.67,31.50,0,332.73,366.70,41.1,37.8,0.283,769761.6,769761.6,3837,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471630534,897616.00
08/19/2016 14:15,2,1.650,ACTIVE,214.87,350.77,60.018,1471630503,"201051344000867","219011344069620",28.49,27.50,0,334.54,379.62,47.6,44.1,0.384,518164.2,518164.2,3870,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471630535,897617.00
08/19/2016 14:15,2,1.580,ACTIVE,214.19,350.77,59.965,1471630503,"201051344001093","219011344069620",28.65,28.00,0,334.24,378.12,45.9,42.3,0.362,525400.2,525400.2,3887,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471630536,897618.00
08/19/2016 14:15,2,1.617,ACTIVE,214.87,351.67,59.970,1471630503,"201051344000900","219011344069620",28.78,26.30,0,335.44,382.03,47.2,43.6,0.384,534638.8,534638.8,3882,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471630537,897619.00
08/19/2016 14:15,2,1.623,ACTIVE,215.09,351.97,59.975,1471630503,"201051344000648","219011344069620",28.27,26.50,0,335.74,382.93,46.5,42.9,0.389,524081.7,524081.7,3866,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471630538,897620.00
08/19/2016 14:15,2,1.637,ACTIVE,214.87,351.97,60.007,1471630503,"201051344000569","219011344069620",28.55,27.00,0,335.14,382.63,47.4,43.8,0.389,534903.3,534903.3,3868,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471630539,897621.00
08/19/2016 14:15,2,1.639,ACTIVE,215.09,351.97,59.970,1471630503,"201051344000983","219011344069620",28.84,27.30,0,336.34,380.82,48.0,44.4,0.389,527111.7,527111.7,3862,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471630540,897622.00
08/19/2016 14:15,2,1.609,ACTIVE,214.87,351.67,59.970,1471630503,"201051344001158","219011344069620",28.77,27.30,0,334.54,384.13,46.9,43.4,0.389,519480.8,519480.8,3872,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471630541,897623.00
08/19/2016 14:15,2,1.613,ACTIVE,215.09,352.27,59.975,1471630503,"201051344000576","219011344069620",28.49,26.30,0,336.04,384.43,46.6,43.1,0.384,526888.6,526888.6,3871,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471630542,897624.00
08/19/2016 14:15,2,1.451,ACTIVE,212.61,350.47,59.965,1471630503,"274151322000087","219011344069620",27.63,38.80,0,333.03,365.19,40.6,37.3,0.256,742247.1,742247.1,3888,0,0,0,L,1151911521,0,122.23,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471630543,897625.00
08/19/2016 14:30,2,2.457,ACTIVE,216.00,360.38,59.959,1471631403,"201051344000645","219011344069620",28.53,26.80,0,336.64,393.75,71.0,66.6,0.583,526422.6,526422.6,3871,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471631404,897626.00
08/19/2016 14:30,2,2.229,ACTIVE,213.29,357.38,59.981,1471631403,"274151322000085","219011344069620",27.73,32.00,0,334.24,371.81,62.6,58.5,0.433,769986.1,769986.1,3837,0,0,0,L,1151911521,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471631405,897627.00
08/19/2016 14:30,2,2.447,ACTIVE,216.00,360.38,59.981,1471631403,"201051344000633","219011344069620",28.75,27.50,0,335.44,394.35,71.3,66.9,0.579,517915.3,517915.3,3867,0,0,0,L,1122011218,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471631406,897628.00
08/19/2016 14:30,2,2.432,ACTIVE,216.00,360.08,59.986,1471631403,"201051344000469","219011344069620",29.18,25.80,0,334.24,393.75,71.9,67.5,0.610,520239.2,520239.2,3883,0,0,0,L,1122011218,0,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471631407,897629.00
08/19/2016 14:30,2,2.445,ACTIVE,214.64,359.18,59.975,1471631403,"201051344000646","219011344069620",28.25,29.00,0,333.03,386.53,70.0,65.6,0.583,521264.1,521264.1,3866,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471631408,897630.00
08/19/2016 14:30,2,2.287,ACTIVE,213.06,361.59,60.002,1471631403,"274151322000052","219011344069620",28.31,33.50,0,332.73,373.31,65.5,61.3,0.455,789975.3,789975.3,3835,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471631409,897631.00
08/19/2016 14:30,2,2.453,ACTIVE,215.54,359.78,59.959,1471631403,"201051344000585","219011344069620",28.98,28.50,0,333.93,390.74,72.0,67.6,0.592,530464.9,530464.9,3863,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471631410,897632.00
08/19/2016 14:30,2,2.381,ACTIVE,214.41,357.98,59.996,1471631403,"201051344001230","219011344069620",28.82,28.80,0,332.13,384.43,69.5,65.2,0.579,524555.4,524555.4,3885,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471631411,897633.00
08/19/2016 14:30,2,2.383,ACTIVE,215.54,360.08,60.002,1471631403,"201051344000582","219011344069620",28.71,27.50,0,334.54,390.44,69.3,65.0,0.566,517313.3,517313.3,3865,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471631412,897634.00
08/19/2016 14:30,2,2.416,ACTIVE,214.41,358.58,59.965,1471631403,"201051344000955","219011344069620",28.82,28.80,0,332.73,385.93,70.6,66.2,0.583,530992.5,530992.5,3873,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471631413,897635.00
08/19/2016 14:30,2,1.428,ACTIVE,213.29,429.52,59.975,1471631403,"274151322000094","219011344069620",39.84,34.00,0,333.33,447.55,57.9,53.9,0.402,647465.0,647465.0,3905,0,0,0,L,1151911521,0,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471631414,897636.00
08/19/2016 14:30,2,2.443,ACTIVE,215.77,359.78,60.034,1471631403,"201051344000579","219011344069620",29.16,28.50,0,336.04,394.95,72.2,67.7,0.597,534473.0,534473.0,3877,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471631414,897637.00
08/19/2016 14:30,2,2.404,ACTIVE,214.87,357.68,59.981,1471631403,"201051344000890","219011344069620",28.98,29.50,0,333.63,386.53,70.6,66.2,0.575,528241.6,528241.6,3867,0,0,0,L,1122011218,0,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471631415,897638.00
08/19/2016 14:30,2,2.395,ACTIVE,215.09,358.58,59.970,1471631403,"201051344000438","219011344069620",28.96,28.50,0,333.93,390.44,70.3,65.9,0.592,529766.1,529766.1,3874,0,0,0,L,1122011218,0,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471631416,897639.00
08/19/2016 14:30,2,2.396,ACTIVE,214.87,357.98,59.975,1471631403,"201051344000417","219011344069620",28.71,29.50,0,332.73,386.23,69.6,65.3,0.592,521198.5,521198.5,3869,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471631417,897640.00
08/19/2016 14:30,2,2.262,ACTIVE,212.83,357.98,59.970,1471631403,"274151322000083","219011344069620",28.27,33.30,0,333.33,372.11,64.8,60.6,0.464,782825.8,782825.8,3846,0,0,0,L,1151911521,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471631418,897641.00
08/19/2016 14:30,2,2.408,ACTIVE,213.96,354.97,60.023,1471631403,"274151322000076","219011344069620",28.73,33.30,0,333.93,375.71,70.1,65.7,0.491,835104.2,835104.2,3848,0,0,0,L,1151911521,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471631419,897642.00
08/19/2016 14:30,2,2.439,ACTIVE,215.32,360.69,59.986,1471631403,"201051344000868","219011344069620",29.08,25.80,0,334.24,390.74,71.8,67.4,0.583,519098.6,519098.6,3873,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471631420,897643.00
08/19/2016 14:30,2,2.377,ACTIVE,213.06,356.48,59.975,1471631403,"274151322000095","219011344069620",28.67,32.80,0,333.03,374.51,69.0,64.6,0.473,826669.0,826669.0,3854,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471631421,897644.00
08/19/2016 14:30,2,2.441,ACTIVE,216.00,354.97,59.938,1471631403,"201051344000988","219011344069620",18.94,26.30,0,335.44,378.42,46.8,43.2,0.384,512849.7,512849.7,3887,0,0,0,L,1122011218,0,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471631422,897645.00
08/19/2016 14:30,2,2.449,ACTIVE,215.09,357.68,59.917,1471631403,"201051344001025","219011344069620",28.71,28.50,0,334.54,390.44,71.3,66.9,0.579,529392.0,529392.0,3871,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471631423,897646.00
