ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/19/2016 14:30,2,2.430,ACTIVE,215.77,360.38,59.954,1471631403,"201051344000458","219011344069620",28.84,27.30,0,335.14,393.15,71.0,66.6,0.583,526473.9,526473.9,3869,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471631423,897647.00
08/19/2016 14:30,2,2.463,ACTIVE,216.45,362.19,59.975,1471631403,"201051344000853","219011344069620",28.67,26.80,0,335.74,393.15,71.5,67.1,0.628,525653.0,525653.0,3869,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471631424,897648.00
08/19/2016 14:30,2,2.375,ACTIVE,214.87,359.18,59.975,1471631403,"201051344000685","219011344069620",28.78,28.30,0,333.63,389.54,69.3,65.0,0.601,529032.8,529032.8,3879,0,0,0,L,1122011218,0,123.81,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471631425,897649.00
08/19/2016 14:30,2,2.354,ACTIVE,215.09,359.48,59.981,1471631403,"201051344000917","219011344069620",29.06,28.30,0,333.33,388.94,69.2,64.9,0.583,525983.0,525983.0,3887,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471631426,897650.00
08/19/2016 14:30,2,2.369,ACTIVE,214.87,358.58,60.044,1471631403,"201051344001145","219011344069620",28.92,27.50,0,334.84,389.84,69.4,65.1,0.579,531183.8,531183.8,3887,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471631427,897651.00
08/19/2016 14:30,2,2.400,ACTIVE,215.54,359.48,59.959,1471631403,"201051344000651","219011344069620",28.86,27.80,0,334.84,390.44,70.2,65.8,0.579,524034.7,524034.7,3867,0,0,0,L,1122011218,0,123.81,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471631428,897652.00
08/19/2016 14:30,2,2.215,ACTIVE,212.83,357.68,59.981,1471631403,"274151322000088","219011344069620",27.69,32.00,0,333.03,371.51,62.1,58.1,0.420,754126.0,754126.0,3841,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471631429,897653.00
08/19/2016 14:30,2,1.406,ACTIVE,213.51,434.63,59.981,1471631403,"274151322000068","219011344069620",40.41,35.20,0,335.14,451.46,57.2,53.3,0.389,647696.8,647696.8,3901,0,0,0,L,1151911521,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471631430,897654.00
08/19/2016 14:30,2,2.441,ACTIVE,215.09,357.98,59.996,1471631403,"201051344001135","219011344069620",28.57,28.00,0,333.33,386.53,70.7,66.3,0.575,520185.7,520185.7,3864,0,0,0,L,1122011218,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471631431,897655.00
08/19/2016 14:30,2,2.465,ACTIVE,215.32,359.48,59.975,1471631403,"201051344000594","219011344069620",28.69,28.80,0,333.63,388.34,71.6,67.2,0.588,530867.1,530867.1,3872,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471631432,897656.00
08/19/2016 14:30,2,2.420,ACTIVE,215.32,358.28,60.002,1471631403,"201051344001203","219011344069620",28.96,28.50,0,334.24,391.04,70.9,66.5,0.601,528167.7,528167.7,3877,0,0,0,L,1122011218,0,123.81,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471631433,897657.00
08/19/2016 14:30,2,2.248,ACTIVE,213.06,351.37,60.002,1471631403,"274151322000054","219011344069620",27.71,32.20,0,333.33,372.41,63.0,58.9,0.429,769772.8,769772.8,3838,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471631434,897658.00
08/19/2016 14:30,2,2.480,ACTIVE,215.54,359.18,59.996,1471631403,"201051344000867","219011344069620",28.53,27.30,0,334.84,391.04,71.6,67.2,0.583,518177.2,518177.2,3871,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471631435,897659.00
08/19/2016 14:30,2,2.369,ACTIVE,215.32,359.78,60.007,1471631403,"201051344001093","219011344069620",29.00,28.30,0,333.63,389.24,69.6,65.3,0.566,525412.7,525412.7,3888,0,0,0,L,1122011218,0,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471631436,897660.00
08/19/2016 14:30,2,2.371,ACTIVE,215.77,359.48,59.938,1471631403,"201051344000900","219011344069620",29.74,26.30,0,334.54,393.75,71.5,67.0,0.575,534651.6,534651.6,3883,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471631437,897661.00
08/19/2016 14:30,2,2.404,ACTIVE,216.00,358.28,59.996,1471631403,"201051344000648","219011344069620",28.92,26.00,0,334.84,393.45,70.4,66.0,0.583,524094.4,524094.4,3867,0,0,0,L,1122011218,0,122.68,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471631438,897662.00
08/19/2016 14:30,2,2.453,ACTIVE,215.77,360.38,60.034,1471631403,"201051344000569","219011344069620",28.75,27.00,0,334.54,394.05,71.4,67.0,0.592,534916.2,534916.2,3869,0,0,0,L,1122011218,0,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471631439,897663.00
08/19/2016 14:30,2,2.408,ACTIVE,216.00,361.89,60.034,1471631403,"201051344000983","219011344069620",29.54,27.00,0,334.24,393.15,72.0,67.6,0.605,527124.7,527124.7,3863,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471631440,897664.00
08/19/2016 14:30,2,2.449,ACTIVE,216.00,360.38,59.981,1471631403,"201051344001158","219011344069620",28.61,27.50,0,335.14,393.75,71.0,66.6,0.588,519493.6,519493.6,3873,0,0,0,L,1122011218,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471631441,897665.00
08/19/2016 14:30,2,2.422,ACTIVE,216.22,363.39,60.028,1471631403,"201051344000576","219011344069620",28.88,26.00,0,334.24,394.65,70.8,66.4,0.597,526901.3,526901.3,3872,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471631442,897666.00
08/19/2016 14:30,2,2.223,ACTIVE,212.83,349.86,59.991,1471631403,"274151322000087","219011344069620",27.65,39.50,0,333.63,370.60,62.2,58.1,0.393,742258.2,742258.2,3889,0,0,0,L,1151911521,0,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471631443,897667.00
08/19/2016 14:45,2,2.299,ACTIVE,216.22,359.18,60.023,1471632303,"201051344000645","219011344069620",29.10,26.80,0,337.84,394.35,67.7,63.4,0.557,526438.9,526438.9,3872,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471632304,897668.00
08/19/2016 14:45,2,2.139,ACTIVE,213.29,348.66,59.991,1471632303,"274151322000085","219011344069620",27.83,32.00,0,334.54,371.81,60.3,56.3,0.415,770000.5,770000.5,3838,0,0,0,L,1151911521,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471632305,897669.00
08/19/2016 14:45,2,2.314,ACTIVE,216.00,359.48,59.928,1471632303,"201051344000633","219011344069620",29.06,27.80,0,334.84,395.55,68.1,63.8,0.575,517931.7,517931.7,3868,0,0,0,L,1122011218,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471632306,897670.00
08/19/2016 14:45,2,2.328,ACTIVE,216.00,360.38,59.933,1471632303,"201051344000469","219011344069620",29.10,26.00,0,337.84,394.65,68.7,64.4,0.575,520255.7,520255.7,3884,0,0,0,L,1122011218,0,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471632307,897671.00
08/19/2016 14:45,2,2.307,ACTIVE,214.64,357.08,59.970,1471632303,"201051344000646","219011344069620",28.86,29.50,0,332.73,387.14,67.4,63.1,0.566,521280.3,521280.3,3867,0,0,0,L,1122011218,0,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471632308,897672.00
08/19/2016 14:45,2,2.209,ACTIVE,212.61,356.48,59.938,1471632303,"274151322000052","219011344069620",28.31,33.50,0,333.63,373.31,63.4,59.2,0.433,789990.4,789990.4,3836,0,0,0,L,1151911521,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471632309,897673.00
08/19/2016 14:45,2,2.352,ACTIVE,215.32,359.48,59.981,1471632303,"201051344000585","219011344069620",28.96,29.30,0,335.44,391.04,69.0,64.6,0.570,530481.5,530481.5,3864,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471632310,897674.00
08/19/2016 14:45,2,2.268,ACTIVE,214.64,355.28,59.981,1471632303,"201051344001230","219011344069620",28.86,29.00,0,334.24,385.33,66.3,62.1,0.548,524571.3,524571.3,3886,0,0,0,L,1122011218,0,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471632311,897675.00
08/19/2016 14:45,2,2.256,ACTIVE,215.54,358.58,59.907,1471632303,"201051344000582","219011344069620",28.94,28.30,0,336.04,389.84,66.1,61.9,0.544,517329.2,517329.2,3866,0,0,0,L,1122011218,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471632311,897676.00
08/19/2016 14:45,2,2.320,ACTIVE,214.41,356.78,59.907,1471632303,"201051344000955","219011344069620",28.75,29.30,0,334.54,386.83,67.6,63.3,0.575,531008.8,531008.8,3874,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471632312,897677.00
08/19/2016 14:45,2,1.441,ACTIVE,213.29,425.31,59.970,1471632303,"274151322000094","219011344069620",38.84,34.50,0,385.33,453.86,56.4,52.5,0.384,647478.5,647478.5,3906,0,0,0,L,1151911521,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471632314,897678.00
08/19/2016 14:45,2,2.318,ACTIVE,216.00,359.78,59.928,1471632303,"201051344000579","219011344069620",29.40,29.00,0,336.94,395.25,69.1,64.8,0.566,534489.6,534489.6,3878,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471632314,897679.00
08/19/2016 14:45,2,2.305,ACTIVE,214.64,356.18,59.965,1471632303,"201051344000890","219011344069620",28.94,30.00,0,334.54,387.44,67.6,63.3,0.552,528257.8,528257.8,3868,0,0,0,L,1122011218,0,123.14,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471632315,897680.00
08/19/2016 14:45,2,2.285,ACTIVE,215.09,357.08,59.970,1471632303,"201051344000438","219011344069620",29.10,29.30,0,335.14,388.34,67.3,63.0,0.561,529782.2,529782.2,3875,0,0,0,L,1122011218,0,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471632316,897681.00
08/19/2016 14:45,2,2.311,ACTIVE,214.87,357.68,59.970,1471632303,"201051344000417","219011344069620",28.57,30.00,0,334.54,387.44,66.8,62.6,0.566,521214.5,521214.5,3870,0,0,0,L,1122011218,0,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471632317,897682.00
08/19/2016 14:45,2,2.164,ACTIVE,212.83,346.86,59.970,1471632303,"274151322000083","219011344069620",28.49,33.80,0,333.93,373.01,62.4,58.3,0.455,782840.8,782840.8,3847,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471632318,897683.00
08/19/2016 14:45,2,2.293,ACTIVE,213.29,360.69,59.970,1471632303,"274151322000076","219011344069620",28.96,33.30,0,335.74,376.01,67.2,63.0,0.468,835120.4,835120.4,3849,0,0,0,L,1151911521,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471632319,897684.00
08/19/2016 14:45,2,2.371,ACTIVE,215.32,357.98,59.981,1471632303,"201051344000868","219011344069620",28.67,26.00,0,336.34,391.94,68.8,64.5,0.561,519115.2,519115.2,3874,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471632320,897685.00
08/19/2016 14:45,2,2.254,ACTIVE,212.83,353.47,60.012,1471632303,"274151322000095","219011344069620",28.96,33.50,0,333.63,375.11,66.2,61.9,0.451,826684.9,826684.9,3855,0,0,0,L,1151911521,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471632321,897686.00
08/19/2016 14:45,2,2.305,ACTIVE,216.00,354.67,59.981,1471632303,"201051344000988","219011344069620",19.16,26.50,0,336.34,379.02,44.8,41.3,0.362,512860.4,512860.4,3888,0,0,0,L,1122011218,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471632322,897687.00
08/19/2016 14:45,2,2.355,ACTIVE,214.87,356.48,59.991,1471632303,"201051344001025","219011344069620",28.59,29.00,0,335.74,388.94,68.2,63.9,0.552,529408.3,529408.3,3872,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471632323,897688.00
08/19/2016 14:45,2,2.311,ACTIVE,216.00,359.18,59.970,1471632303,"201051344000458","219011344069620",29.02,27.30,0,336.64,393.75,68.0,63.7,0.583,526490.2,526490.2,3870,0,0,0,L,1122011218,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471632324,897689.00
08/19/2016 14:45,2,2.340,ACTIVE,216.45,359.18,59.991,1471632303,"201051344000853","219011344069620",28.90,26.50,0,335.44,393.75,68.5,64.2,0.561,525669.4,525669.4,3870,0,0,0,L,1122011218,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471632325,897690.00
08/19/2016 14:45,2,2.264,ACTIVE,214.87,357.08,59.970,1471632303,"201051344000685","219011344069620",28.90,28.80,0,335.14,386.83,66.3,62.1,0.561,529048.7,529048.7,3880,0,0,0,L,1122011218,0,123.81,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471632326,897691.00
08/19/2016 14:45,2,2.221,ACTIVE,215.09,357.08,60.002,1471632303,"201051344000917","219011344069620",29.34,28.50,0,335.74,388.34,66.1,61.9,0.552,525998.9,525998.9,3888,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471632327,897692.00
08/19/2016 14:45,2,2.283,ACTIVE,214.87,357.38,60.023,1471632303,"201051344001145","219011344069620",28.69,28.00,0,335.74,387.44,66.3,62.1,0.544,531199.7,531199.7,3888,0,0,0,L,1122011218,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471632327,897693.00
08/19/2016 14:45,2,2.314,ACTIVE,215.32,357.98,59.965,1471632303,"201051344000651","219011344069620",28.71,28.50,0,336.64,390.74,67.3,63.0,0.557,524050.8,524050.8,3868,0,0,0,L,1122011218,0,123.81,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471632328,897694.00
08/19/2016 14:45,2,2.133,ACTIVE,212.83,359.48,59.975,1471632303,"274151322000088","219011344069620",27.75,32.20,0,334.24,371.21,59.9,55.9,0.407,754140.3,754140.3,3842,0,0,0,L,1151911521,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471632329,897695.00
08/19/2016 14:45,2,1.443,ACTIVE,213.51,417.19,59.981,1471632303,"274151322000068","219011344069620",38.88,35.40,0,384.43,449.05,58.7,54.7,0.407,647710.4,647710.4,3902,0,0,0,L,1151911521,0,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471632330,897696.00
08/19/2016 14:45,2,2.344,ACTIVE,215.09,356.78,60.002,1471632303,"201051344001135","219011344069620",28.65,28.80,0,336.04,387.74,68.0,63.7,0.557,520202.0,520202.0,3865,0,0,0,L,1122011218,0,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471632331,897697.00
08/19/2016 14:45,2,2.316,ACTIVE,215.09,357.98,59.970,1471632303,"201051344000594","219011344069620",29.26,29.30,0,335.14,389.54,68.7,64.4,0.557,530883.6,530883.6,3873,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471632332,897698.00
08/19/2016 14:45,2,2.316,ACTIVE,215.09,356.78,59.970,1471632303,"201051344001203","219011344069620",29.04,29.30,0,336.34,390.14,68.1,63.8,0.570,528184.0,528184.0,3878,0,0,0,L,1122011218,0,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471632333,897699.00
08/19/2016 14:45,2,2.156,ACTIVE,213.29,348.96,59.965,1471632303,"274151322000054","219011344069620",27.87,32.80,0,333.93,372.71,60.8,56.8,0.420,769787.4,769787.4,3839,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471632334,897700.00
08/19/2016 14:45,2,2.365,ACTIVE,215.77,357.98,59.949,1471632303,"201051344000867","219011344069620",28.78,27.50,0,335.14,390.74,69.0,64.6,0.552,518193.7,518193.7,3872,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471632335,897701.00
08/19/2016 14:45,2,2.264,ACTIVE,215.09,357.98,59.917,1471632303,"201051344001093","219011344069620",29.10,28.80,0,334.24,388.64,66.7,62.5,0.548,525428.7,525428.7,3889,0,0,0,L,1122011218,0,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471632336,897702.00
08/19/2016 14:45,2,2.318,ACTIVE,215.77,359.78,60.002,1471632303,"201051344000900","219011344069620",29.36,26.30,0,336.64,393.75,69.0,64.7,0.557,534668.1,534668.1,3884,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471632337,897703.00
08/19/2016 14:45,2,2.322,ACTIVE,216.00,359.78,60.007,1471632303,"201051344000648","219011344069620",28.78,26.30,0,336.34,394.65,67.7,63.4,0.566,524110.5,524110.5,3868,0,0,0,L,1122011218,0,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471632338,897704.00
08/19/2016 14:45,2,2.326,ACTIVE,215.77,358.88,59.981,1471632303,"201051344000569","219011344069620",29.30,27.00,0,337.24,394.35,69.0,64.6,0.575,534932.6,534932.6,3870,0,0,0,L,1122011218,0,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471632338,897705.00
08/19/2016 14:45,2,2.342,ACTIVE,216.00,359.78,59.954,1471632303,"201051344000983","219011344069620",29.34,27.00,0,337.24,393.45,69.6,65.3,0.579,527141.3,527141.3,3864,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471632339,897706.00
08/19/2016 14:45,2,2.361,ACTIVE,216.00,357.98,59.981,1471632303,"201051344001158","219011344069620",28.63,27.50,0,336.94,394.65,68.5,64.2,0.579,519509.9,519509.9,3874,0,0,0,L,1122011218,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471632340,897707.00
08/19/2016 14:45,2,2.314,ACTIVE,216.22,360.99,59.991,1471632303,"201051344000576","219011344069620",29.20,25.80,0,336.34,394.35,68.5,64.2,0.566,526917.6,526917.6,3873,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471632341,897708.00
08/19/2016 14:45,2,2.133,ACTIVE,213.29,354.07,60.002,1471632303,"274151322000087","219011344069620",27.95,40.40,0,334.54,371.21,60.4,56.3,0.384,742272.5,742272.5,3890,0,0,0,L,1151911521,0,122.23,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471632342,897709.00
08/19/2016 15:00,2,1.625,ACTIVE,215.09,351.67,59.949,1471633203,"201051344000645","219011344069620",29.08,26.30,0,337.24,390.74,47.9,44.3,0.389,526452.5,526452.5,3873,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471633204,897710.00
08/19/2016 15:00,2,1.527,ACTIVE,213.06,346.26,59.965,1471633203,"274151322000085","219011344069620",27.77,32.20,0,334.54,370.90,43.0,39.6,0.292,770012.5,770012.5,3839,0,0,0,L,1151911521,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471633205,897711.00
08/19/2016 15:00,2,1.648,ACTIVE,215.09,353.47,59.917,1471633203,"201051344000633","219011344069620",29.00,27.30,0,335.14,390.74,48.5,44.9,0.398,517945.4,517945.4,3869,0,0,0,L,1122011218,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471633206,897712.00
08/19/2016 15:00,2,1.666,ACTIVE,214.87,352.57,59.965,1471633203,"201051344000469","219011344069620",28.78,25.30,0,336.94,390.74,48.6,45.0,0.411,520269.5,520269.5,3885,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471633207,897713.00
08/19/2016 15:00,2,1.631,ACTIVE,214.41,351.37,59.975,1471633203,"201051344000646","219011344069620",28.98,29.30,0,333.93,385.63,47.9,44.3,0.398,521293.8,521293.8,3868,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471633208,897714.00
08/19/2016 15:00,2,1.564,ACTIVE,213.06,347.46,59.954,1471633203,"274151322000052","219011344069620",28.37,33.30,0,333.93,372.11,45.0,41.5,0.305,790003.1,790003.1,3837,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471633209,897715.00
08/19/2016 15:00,2,1.676,ACTIVE,215.09,351.97,59.970,1471633203,"201051344000585","219011344069620",28.92,28.80,0,335.44,386.23,49.1,45.5,0.402,530495.3,530495.3,3865,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471633210,897716.00
08/19/2016 15:00,2,1.594,ACTIVE,214.41,349.86,59.996,1471633203,"201051344001230","219011344069620",29.10,28.80,0,333.33,383.53,47.0,43.5,0.384,524584.5,524584.5,3887,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471633211,897717.00
08/19/2016 15:00,2,1.609,ACTIVE,215.09,351.37,59.970,1471633203,"201051344000582","219011344069620",28.69,27.50,0,335.14,386.23,46.8,43.3,0.384,517342.4,517342.4,3867,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471633211,897718.00
08/19/2016 15:00,2,1.623,ACTIVE,214.41,349.86,59.975,1471633203,"201051344000955","219011344069620",29.12,29.30,0,333.63,384.43,47.8,44.2,0.398,531022.3,531022.3,3875,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471633212,897719.00
08/19/2016 15:00,2,0.979,ACTIVE,213.06,429.22,59.970,1471633203,"274151322000094","219011344069620",39.84,34.80,0,388.34,450.56,39.8,36.5,0.270,647489.7,647489.7,3907,0,0,0,L,1151911521,0,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471633213,897720.00
08/19/2016 15:00,2,1.674,ACTIVE,214.87,351.67,60.018,1471633203,"201051344000579","219011344069620",29.02,28.50,0,337.24,391.04,49.2,45.6,0.402,534503.5,534503.5,3879,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471633214,897721.00
08/19/2016 15:00,2,1.643,ACTIVE,214.41,350.47,59.944,1471633203,"201051344000890","219011344069620",28.82,29.80,0,333.63,385.93,48.0,44.4,0.380,528271.3,528271.3,3869,0,0,0,L,1122011218,0,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471633215,897722.00
08/19/2016 15:00,2,1.613,ACTIVE,214.87,351.67,59.981,1471633203,"201051344000438","219011344069620",29.04,29.00,0,335.74,386.23,47.5,43.9,0.393,529795.6,529795.6,3876,0,0,0,L,1122011218,0,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471633216,897723.00
08/19/2016 15:00,2,1.639,ACTIVE,214.87,351.07,59.965,1471633203,"201051344000417","219011344069620",28.67,30.00,0,334.54,385.03,47.5,44.0,0.393,521227.9,521227.9,3871,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471633217,897724.00
08/19/2016 15:00,2,1.514,ACTIVE,213.06,353.17,59.970,1471633203,"274151322000083","219011344069620",28.69,33.00,0,334.24,371.21,44.0,40.6,0.314,782853.2,782853.2,3848,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471633218,897725.00
08/19/2016 15:00,2,1.584,ACTIVE,213.74,348.96,59.975,1471633203,"274151322000076","219011344069620",29.06,33.00,0,335.74,374.51,46.7,43.2,0.318,835133.7,835133.7,3850,0,0,0,L,1151911521,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471633219,897726.00
08/19/2016 15:00,2,1.666,ACTIVE,214.64,351.67,59.981,1471633203,"201051344000868","219011344069620",28.86,25.50,0,336.34,387.44,48.7,45.1,0.393,519128.9,519128.9,3875,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471633220,897727.00
08/19/2016 15:00,2,1.561,ACTIVE,213.29,348.96,59.944,1471633203,"274151322000095","219011344069620",28.88,33.30,0,333.93,373.31,45.6,42.1,0.305,826697.9,826697.9,3856,0,0,0,L,1151911521,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471633221,897728.00
08/19/2016 15:00,2,1.666,ACTIVE,214.87,349.26,59.981,1471633203,"201051344000988","219011344069620",18.69,26.30,0,336.94,376.62,31.5,28.5,0.256,512869.1,512869.1,3889,0,0,0,L,1122011218,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471633222,897729.00
08/19/2016 15:00,2,1.623,ACTIVE,214.64,350.17,59.944,1471633203,"201051344001025","219011344069620",29.20,29.00,0,335.14,386.83,48.0,44.4,0.384,529422.0,529422.0,3873,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471633223,897730.00
08/19/2016 15:00,2,1.629,ACTIVE,214.87,351.67,59.986,1471633203,"201051344000458","219011344069620",28.90,26.80,0,337.54,390.44,47.7,44.1,0.402,526503.8,526503.8,3871,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471633224,897731.00
08/19/2016 15:00,2,1.641,ACTIVE,215.54,353.17,59.996,1471633203,"201051344000853","219011344069620",28.92,26.00,0,336.34,393.45,48.1,44.5,0.393,525683.1,525683.1,3871,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471633224,897732.00
08/19/2016 15:00,2,1.584,ACTIVE,214.87,351.67,59.996,1471633203,"201051344000685","219011344069620",28.84,28.30,0,334.24,385.33,46.3,42.7,0.402,529061.8,529061.8,3881,0,0,0,L,1122011218,0,123.59,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471633225,897733.00
08/19/2016 15:00,2,1.590,ACTIVE,215.09,351.67,59.986,1471633203,"201051344000917","219011344069620",28.78,28.30,0,335.14,385.63,46.4,42.9,0.380,526012.0,526012.0,3889,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471633226,897734.00
08/19/2016 15:00,2,1.604,ACTIVE,214.87,350.77,59.991,1471633203,"201051344001145","219011344069620",28.75,27.50,0,334.24,385.33,46.7,43.2,0.376,531212.9,531212.9,3889,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471633227,897735.00
08/19/2016 15:00,2,1.617,ACTIVE,215.09,351.67,59.970,1471633203,"201051344000651","219011344069620",28.71,28.30,0,336.94,388.34,47.0,43.5,0.389,524064.2,524064.2,3869,0,0,0,L,1122011218,0,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471633228,897736.00
08/19/2016 15:00,2,1.498,ACTIVE,213.29,349.26,59.975,1471633203,"274151322000088","219011344069620",27.69,32.20,0,334.24,370.60,42.0,38.6,0.274,754152.1,754152.1,3843,0,0,0,L,1151911521,0,123.36,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471633229,897737.00
08/19/2016 15:00,2,0.982,ACTIVE,213.74,428.01,59.975,1471633203,"274151322000068","219011344069620",39.80,35.20,0,388.94,446.05,39.0,35.7,0.261,647721.7,647721.7,3903,0,0,0,L,1151911521,0,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471633230,897738.00
08/19/2016 15:00,2,1.648,ACTIVE,214.64,350.47,59.981,1471633203,"201051344001135","219011344069620",28.82,28.50,0,334.84,385.63,48.2,44.6,0.389,520215.5,520215.5,3866,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471633231,897739.00
08/19/2016 15:00,2,1.637,ACTIVE,214.19,351.07,59.933,1471633203,"201051344000594","219011344069620",29.14,29.00,0,334.54,386.83,48.2,44.6,0.393,530897.2,530897.2,3874,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471633232,897740.00
08/19/2016 15:00,2,1.613,ACTIVE,214.87,351.07,60.012,1471633203,"201051344001203","219011344069620",29.16,29.00,0,336.34,386.83,47.7,44.1,0.398,528197.5,528197.5,3879,0,0,0,L,1122011218,0,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471633233,897741.00
08/19/2016 15:00,2,1.639,ACTIVE,214.87,351.07,59.991,1471633203,"201051344000867","219011344069620",29.16,26.80,0,335.74,386.83,48.5,44.9,0.384,518207.3,518207.3,3873,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471633235,897742.00
08/19/2016 15:00,2,1.582,ACTIVE,214.87,351.37,59.991,1471633203,"201051344001093","219011344069620",29.06,28.30,0,336.04,385.63,46.6,43.0,0.376,525441.9,525441.9,3890,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471633236,897743.00
08/19/2016 15:00,2,1.617,ACTIVE,214.87,351.67,59.986,1471633203,"201051344000900","219011344069620",29.06,25.80,0,336.34,389.54,47.6,44.0,0.384,534681.6,534681.6,3885,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471633237,897744.00
08/19/2016 15:00,2,1.621,ACTIVE,215.09,351.37,59.970,1471633203,"201051344000648","219011344069620",28.82,25.50,0,336.94,390.14,47.3,43.7,0.389,524123.9,524123.9,3869,0,0,0,L,1122011218,0,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471633238,897745.00
08/19/2016 15:00,2,1.648,ACTIVE,214.87,351.97,60.034,1471633203,"201051344000569","219011344069620",28.71,26.30,0,337.24,390.14,47.9,44.3,0.398,534946.2,534946.2,3871,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471633239,897746.00
08/19/2016 15:00,2,1.639,ACTIVE,214.87,351.97,59.986,1471633203,"201051344000983","219011344069620",29.14,26.30,0,335.44,388.64,48.4,44.8,0.398,527155.0,527155.0,3865,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471633240,897747.00
08/19/2016 15:00,2,1.619,ACTIVE,214.87,351.67,59.986,1471633203,"201051344001158","219011344069620",29.00,27.00,0,336.34,389.84,47.6,44.0,0.393,519523.3,519523.3,3875,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471633241,897748.00
08/19/2016 15:00,2,1.602,ACTIVE,215.09,352.57,59.996,1471633203,"201051344000576","219011344069620",29.16,25.50,0,337.24,392.55,47.3,43.7,0.384,526931.0,526931.0,3874,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471633242,897749.00
08/19/2016 15:00,2,1.498,ACTIVE,213.29,342.95,59.996,1471633203,"274151322000087","219011344069620",27.75,40.20,0,334.54,370.00,42.1,38.7,0.252,742284.4,742284.4,3891,0,0,0,L,1151911521,0,122.91,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471633242,897750.00
08/19/2016 15:00,2,1.514,ACTIVE,213.51,350.77,60.028,1471633203,"274151322000054","219011344069620",27.75,32.60,0,335.74,361.29,42.6,39.2,0.292,769799.5,769799.5,3841,0,0,0,L,1151911521,1,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471633243,897751.00
08/19/2016 15:15,2,1.322,ACTIVE,214.41,348.96,59.949,1471634103,"201051344000645","219011344069620",28.49,25.50,0,335.14,372.71,38.2,34.9,0.305,526462.1,526462.1,3874,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471634104,897752.00
08/19/2016 15:15,2,1.219,ACTIVE,212.83,341.45,59.949,1471634103,"274151322000085","219011344069620",27.73,31.50,0,334.24,360.99,34.2,31.1,0.230,770021.1,770021.1,3840,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471634105,897753.00
08/19/2016 15:15,2,1.318,ACTIVE,214.41,349.86,59.959,1471634103,"201051344000633","219011344069620",28.98,26.80,0,333.63,373.91,38.7,35.4,0.309,517955.1,517955.1,3870,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471634106,897754.00
08/19/2016 15:15,2,1.344,ACTIVE,214.19,348.96,59.996,1471634103,"201051344000469","219011344069620",28.57,24.80,0,334.84,373.91,38.9,35.6,0.323,520279.3,520279.3,3886,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471634106,897755.00
08/19/2016 15:15,2,1.328,ACTIVE,213.06,345.96,59.959,1471634103,"201051344000646","219011344069620",28.45,28.50,0,333.33,371.81,38.3,35.1,0.314,521303.4,521303.4,3869,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471634107,897756.00
08/19/2016 15:15,2,1.268,ACTIVE,212.83,347.76,59.959,1471634103,"274151322000052","219011344069620",28.03,32.40,0,333.03,361.59,36.0,32.8,0.243,790012.1,790012.1,3838,0,0,0,L,1151911521,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471634108,897757.00
08/19/2016 15:15,2,1.361,ACTIVE,213.74,347.46,59.954,1471634103,"201051344000585","219011344069620",28.63,28.30,0,333.33,372.11,39.5,36.2,0.314,530505.3,530505.3,3866,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471634109,897758.00
08/19/2016 15:15,2,1.283,ACTIVE,213.29,345.06,59.965,1471634103,"201051344001230","219011344069620",28.77,28.30,0,332.43,369.70,37.4,34.2,0.301,524594.0,524594.0,3888,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471634110,897759.00
08/19/2016 15:15,2,1.293,ACTIVE,213.96,346.56,59.949,1471634103,"201051344000582","219011344069620",28.55,27.30,0,334.54,371.51,37.5,34.2,0.305,517351.8,517351.8,3868,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471634111,897760.00
08/19/2016 15:15,2,0.816,ACTIVE,212.61,415.09,59.949,1471634103,"274151322000094","219011344069620",38.65,33.80,0,332.73,440.34,31.9,28.9,0.217,647497.6,647497.6,3908,0,0,0,L,1151911521,0,121.78,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471634113,897761.00
08/19/2016 15:15,2,1.357,ACTIVE,214.19,348.96,59.959,1471634103,"201051344000579","219011344069620",28.90,27.80,0,335.14,372.71,39.7,36.4,0.314,534513.4,534513.4,3880,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471634114,897762.00
08/19/2016 15:15,2,1.322,ACTIVE,213.29,346.26,60.002,1471634103,"201051344000890","219011344069620",28.82,29.30,0,333.03,371.81,38.6,35.4,0.305,528281.0,528281.0,3870,0,0,0,L,1122011218,0,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471634115,897763.00
08/19/2016 15:15,2,1.295,ACTIVE,213.74,346.86,59.965,1471634103,"201051344000438","219011344069620",28.98,28.50,0,334.54,372.11,38.0,34.8,0.309,529805.2,529805.2,3877,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471634116,897764.00
08/19/2016 15:15,2,1.330,ACTIVE,213.51,346.56,59.954,1471634103,"201051344000417","219011344069620",28.45,29.30,0,333.63,371.21,38.4,35.1,0.314,521237.5,521237.5,3872,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471634117,897765.00
08/19/2016 15:15,2,1.227,ACTIVE,212.83,345.96,59.938,1471634103,"274151322000083","219011344069620",28.39,32.40,0,333.33,360.99,35.3,32.1,0.252,782862.0,782862.0,3849,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471634118,897766.00
08/19/2016 15:15,2,1.275,ACTIVE,213.06,345.36,59.954,1471634103,"274151322000076","219011344069620",28.77,32.00,0,334.54,362.79,37.2,34.0,0.256,835143.0,835143.0,3851,0,0,0,L,1151911521,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471634119,897767.00
08/19/2016 15:15,2,1.355,ACTIVE,213.96,348.96,59.959,1471634103,"201051344000868","219011344069620",28.63,25.00,0,334.84,372.11,39.3,36.0,0.314,519138.8,519138.8,3876,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471634120,897768.00
08/19/2016 15:15,2,1.260,ACTIVE,212.83,342.35,60.007,1471634103,"274151322000095","219011344069620",28.39,32.20,0,333.63,361.89,36.2,33.0,0.239,826707.0,826707.0,3857,0,0,0,L,1151911521,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471634121,897769.00
08/19/2016 15:15,2,1.330,ACTIVE,214.19,347.46,59.938,1471634103,"201051344000988","219011344069620",18.81,25.80,0,334.84,363.39,25.4,22.6,0.208,512875.3,512875.3,3890,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471634121,897770.00
08/19/2016 15:15,2,1.334,ACTIVE,213.74,346.86,59.922,1471634103,"201051344001025","219011344069620",28.75,28.30,0,333.93,372.41,38.9,35.6,0.305,529431.6,529431.6,3874,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471634122,897771.00
08/19/2016 15:15,2,1.311,ACTIVE,214.41,348.96,59.954,1471634103,"201051344000458","219011344069620",29.10,26.30,0,335.14,372.71,38.6,35.4,0.318,526513.4,526513.4,3872,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471634123,897772.00
08/19/2016 15:15,2,1.312,ACTIVE,214.87,350.77,59.954,1471634103,"201051344000853","219011344069620",29.26,25.50,0,337.54,374.21,38.9,35.7,0.314,525692.8,525692.8,3872,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471634124,897773.00
08/19/2016 15:15,2,1.279,ACTIVE,213.74,346.86,59.954,1471634103,"201051344000685","219011344069620",28.67,27.80,0,333.63,371.81,37.1,33.9,0.314,529071.1,529071.1,3882,0,0,0,L,1122011218,0,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471634125,897774.00
08/19/2016 15:15,2,1.275,ACTIVE,213.74,347.16,59.965,1471634103,"201051344000917","219011344069620",28.82,27.50,0,333.93,370.60,37.2,34.0,0.296,526021.3,526021.3,3890,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471634126,897775.00
08/19/2016 15:15,2,1.291,ACTIVE,213.74,346.26,59.970,1471634103,"201051344001145","219011344069620",28.69,27.00,0,334.54,371.51,37.5,34.3,0.292,531222.3,531222.3,3890,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471634127,897776.00
08/19/2016 15:15,2,1.303,ACTIVE,213.96,347.46,59.933,1471634103,"201051344000651","219011344069620",28.77,27.50,0,334.54,372.41,38.0,34.8,0.309,524073.6,524073.6,3870,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471634128,897777.00
08/19/2016 15:15,2,1.203,ACTIVE,212.38,347.46,59.959,1471634103,"274151322000088","219011344069620",27.81,31.30,0,333.63,360.08,33.9,30.8,0.225,754160.6,754160.6,3844,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471634129,897778.00
08/19/2016 15:15,2,0.807,ACTIVE,213.51,424.41,59.959,1471634103,"274151322000068","219011344069620",39.54,34.30,0,333.03,442.14,32.1,29.0,0.212,647729.7,647729.7,3904,0,0,0,L,1151911521,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471634130,897779.00
08/19/2016 15:15,2,1.344,ACTIVE,213.29,345.66,59.959,1471634103,"201051344001135","219011344069620",28.77,27.80,0,333.63,370.90,39.2,35.9,0.309,520225.3,520225.3,3867,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471634131,897780.00
08/19/2016 15:15,2,1.348,ACTIVE,213.74,348.36,59.965,1471634103,"201051344000594","219011344069620",28.73,28.30,0,332.73,371.21,39.2,35.9,0.314,530907.0,530907.0,3875,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471634131,897781.00
08/19/2016 15:15,2,1.332,ACTIVE,213.96,346.56,59.965,1471634103,"201051344001203","219011344069620",28.65,28.30,0,334.24,372.71,38.6,35.4,0.314,528207.1,528207.1,3880,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471634132,897782.00
08/19/2016 15:15,2,1.229,ACTIVE,213.06,350.77,59.954,1471634103,"274151322000054","219011344069620",27.89,32.00,0,333.63,360.69,34.8,31.6,0.239,769808.0,769808.0,3842,0,0,0,L,1151911521,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471634133,897783.00
08/19/2016 15:15,2,1.348,ACTIVE,214.19,348.96,59.959,1471634103,"201051344000867","219011344069620",28.86,26.30,0,334.54,371.81,39.4,36.1,0.314,518217.2,518217.2,3874,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471634134,897784.00
08/19/2016 15:15,2,1.285,ACTIVE,213.74,346.86,59.959,1471634103,"201051344001093","219011344069620",28.86,27.80,0,334.24,370.90,37.6,34.4,0.296,525451.3,525451.3,3891,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471634135,897785.00
08/19/2016 15:15,2,1.324,ACTIVE,214.19,348.66,59.944,1471634103,"201051344000900","219011344069620",28.77,25.00,0,334.54,372.71,38.6,35.4,0.309,534691.2,534691.2,3886,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471634136,897786.00
08/19/2016 15:15,2,1.316,ACTIVE,214.64,348.36,59.965,1471634103,"201051344000648","219011344069620",28.86,25.30,0,335.14,373.31,38.5,35.3,0.318,524133.5,524133.5,3870,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471634137,897787.00
08/19/2016 15:15,2,1.340,ACTIVE,214.41,349.26,59.965,1471634103,"201051344000569","219011344069620",29.02,25.50,0,334.84,372.11,39.4,36.1,0.318,534955.9,534955.9,3872,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471634138,897788.00
08/19/2016 15:15,2,1.348,ACTIVE,214.41,348.66,59.959,1471634103,"201051344000983","219011344069620",29.06,25.50,0,334.24,372.71,39.7,36.4,0.318,527164.8,527164.8,3866,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471634139,897789.00
08/19/2016 15:15,2,1.350,ACTIVE,214.19,348.66,59.981,1471634103,"201051344001158","219011344069620",28.43,26.30,0,334.84,372.71,38.9,35.6,0.318,519533.0,519533.0,3876,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471634140,897790.00
