ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/19/2016 15:15,2,1.299,ACTIVE,214.64,349.56,59.949,1471634103,"201051344000576","219011344069620",29.34,25.00,0,336.34,372.71,38.7,35.4,0.309,526940.6,526940.6,3875,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471634141,897791.00
08/19/2016 15:15,2,1.229,ACTIVE,213.06,344.76,59.959,1471634103,"274151322000087","219011344069620",27.77,39.30,0,333.93,359.48,34.5,31.4,0.212,742292.9,742292.9,3892,0,0,0,L,1151911521,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471634142,897792.00
08/19/2016 15:15,2,1.312,ACTIVE,213.06,346.26,59.965,1471634103,"201051344000955","219011344069620",29.10,28.50,0,332.73,371.21,38.7,35.4,0.305,531032.2,531032.2,3876,0,0,0,L,1122011218,1,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471634143,897793.00
08/19/2016 15:30,2,1.064,ACTIVE,214.64,346.86,60.012,1471635004,"201051344000645","219011344069620",28.51,25.30,0,334.54,366.70,30.8,27.8,0.247,526470.0,526470.0,3875,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635005,897794.00
08/19/2016 15:30,2,0.973,ACTIVE,213.29,342.35,60.007,1471635004,"274151322000085","219011344069620",27.79,30.80,0,334.54,357.98,27.4,24.6,0.168,770028.1,770028.1,3841,0,0,0,L,1151911521,0,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635006,897795.00
08/19/2016 15:30,2,1.078,ACTIVE,214.64,348.06,60.007,1471635004,"201051344000633","219011344069620",28.73,26.00,0,333.63,367.60,31.4,28.4,0.247,517963.1,517963.1,3871,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635007,897796.00
08/19/2016 15:30,2,1.078,ACTIVE,214.64,347.16,60.012,1471635004,"201051344000469","219011344069620",28.86,24.30,0,332.73,365.80,31.6,28.6,0.252,520287.3,520287.3,3887,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635008,897797.00
08/19/2016 15:30,2,1.080,ACTIVE,213.29,344.15,59.970,1471635004,"201051344000646","219011344069620",28.43,27.80,0,331.23,363.09,31.1,28.1,0.247,521311.3,521311.3,3870,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635009,897798.00
08/19/2016 15:30,2,1.021,ACTIVE,212.83,341.75,59.970,1471635004,"274151322000052","219011344069620",28.09,31.50,0,333.03,357.68,29.1,26.1,0.194,790019.5,790019.5,3839,0,0,0,L,1151911521,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635010,897799.00
08/19/2016 15:30,2,1.109,ACTIVE,213.96,345.06,59.949,1471635004,"201051344000585","219011344069620",28.77,27.50,0,332.43,363.39,32.4,29.3,0.247,530513.4,530513.4,3867,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635011,897800.00
08/19/2016 15:30,2,1.051,ACTIVE,213.74,343.25,59.959,1471635004,"201051344001230","219011344069620",28.51,27.50,0,330.63,361.89,30.4,27.4,0.239,524601.7,524601.7,3889,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635012,897801.00
08/19/2016 15:30,2,1.068,ACTIVE,214.19,345.06,59.965,1471635004,"201051344000582","219011344069620",28.03,26.80,0,333.03,363.69,30.4,27.4,0.239,517359.5,517359.5,3869,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635012,897802.00
08/19/2016 15:30,2,1.098,ACTIVE,213.29,344.45,59.991,1471635004,"201051344000955","219011344069620",28.29,27.80,0,331.53,363.09,31.5,28.4,0.247,531039.9,531039.9,3877,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635013,897803.00
08/19/2016 15:30,2,0.660,ACTIVE,213.06,409.08,59.959,1471635004,"274151322000094","219011344069620",38.13,32.80,0,332.43,431.02,25.2,22.4,0.172,647504.0,647504.0,3909,0,0,0,L,1151911521,0,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635014,897804.00
08/19/2016 15:30,2,1.107,ACTIVE,214.41,347.16,59.975,1471635004,"201051344000579","219011344069620",28.90,27.30,0,334.24,366.40,32.5,29.4,0.247,534521.6,534521.6,3881,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635015,897805.00
08/19/2016 15:30,2,1.084,ACTIVE,213.51,344.45,59.975,1471635004,"201051344000890","219011344069620",28.77,28.30,0,331.53,362.79,31.6,28.6,0.239,528289.0,528289.0,3871,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635016,897806.00
08/19/2016 15:30,2,1.076,ACTIVE,213.74,345.06,59.975,1471635004,"201051344000438","219011344069620",28.53,27.80,0,332.73,363.99,31.1,28.1,0.243,529813.1,529813.1,3878,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635017,897807.00
08/19/2016 15:30,2,1.082,ACTIVE,213.74,345.06,59.981,1471635004,"201051344000417","219011344069620",28.61,28.50,0,332.13,363.39,31.4,28.4,0.247,521245.4,521245.4,3873,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635018,897808.00
08/19/2016 15:30,2,1.006,ACTIVE,212.83,341.15,59.970,1471635004,"274151322000083","219011344069620",27.97,31.30,0,333.93,356.78,28.5,25.6,0.199,782869.2,782869.2,3850,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635019,897809.00
08/19/2016 15:30,2,1.053,ACTIVE,213.51,343.85,59.975,1471635004,"274151322000076","219011344069620",28.67,31.00,0,334.84,357.98,30.5,27.5,0.203,835150.7,835150.7,3852,0,0,0,L,1151911521,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635020,897810.00
08/19/2016 15:30,2,1.121,ACTIVE,214.19,346.56,60.023,1471635004,"201051344000868","219011344069620",28.13,24.80,0,334.24,366.40,31.9,28.9,0.243,519146.9,519146.9,3877,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635021,897811.00
08/19/2016 15:30,2,1.035,ACTIVE,212.83,345.36,59.981,1471635004,"274151322000095","219011344069620",28.35,31.30,0,333.63,357.08,29.7,26.7,0.194,826714.5,826714.5,3858,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635021,897812.00
08/19/2016 15:30,2,1.088,ACTIVE,214.41,345.96,59.970,1471635004,"201051344000988","219011344069620",18.63,25.30,0,334.24,359.48,20.5,17.9,0.159,512880.3,512880.3,3891,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635022,897813.00
08/19/2016 15:30,2,1.080,ACTIVE,213.74,344.76,59.970,1471635004,"201051344001025","219011344069620",29.00,27.50,0,332.43,363.99,31.7,28.7,0.252,529439.6,529439.6,3875,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635023,897814.00
08/19/2016 15:30,2,1.076,ACTIVE,214.41,346.56,59.965,1471635004,"201051344000458","219011344069620",28.78,25.80,0,335.14,366.10,31.4,28.4,0.256,526521.3,526521.3,3873,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635024,897815.00
08/19/2016 15:30,2,1.080,ACTIVE,215.09,347.76,59.970,1471635004,"201051344000853","219011344069620",28.98,25.00,0,336.04,368.80,31.7,28.7,0.243,525700.8,525700.8,3873,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635025,897816.00
08/19/2016 15:30,2,1.047,ACTIVE,213.96,345.36,59.981,1471635004,"201051344000685","219011344069620",28.43,27.00,0,331.23,363.69,30.2,27.2,0.256,529078.7,529078.7,3883,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635026,897817.00
08/19/2016 15:30,2,1.049,ACTIVE,213.74,345.06,59.975,1471635004,"201051344000917","219011344069620",28.57,27.00,0,332.13,363.69,30.4,27.4,0.234,526029.0,526029.0,3891,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635027,897818.00
08/19/2016 15:30,2,1.049,ACTIVE,213.74,344.15,59.970,1471635004,"201051344001145","219011344069620",28.80,26.30,0,333.03,363.69,30.6,27.6,0.234,531230.0,531230.0,3891,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635028,897819.00
08/19/2016 15:30,2,1.068,ACTIVE,213.96,344.76,59.991,1471635004,"201051344000651","219011344069620",28.59,26.80,0,333.33,364.59,31.0,28.0,0.243,524081.4,524081.4,3871,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635029,897820.00
08/19/2016 15:30,2,0.975,ACTIVE,212.83,346.26,59.965,1471635004,"274151322000088","219011344069620",27.55,30.30,0,333.63,355.88,27.2,24.3,0.177,754167.4,754167.4,3845,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635030,897821.00
08/19/2016 15:30,2,0.682,ACTIVE,213.74,412.08,59.965,1471635004,"274151322000068","219011344069620",38.25,33.30,0,332.73,434.63,26.3,23.5,0.164,647736.3,647736.3,3905,0,0,0,L,1151911521,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635030,897822.00
08/19/2016 15:30,2,1.104,ACTIVE,213.51,344.15,59.991,1471635004,"201051344001135","219011344069620",28.69,27.00,0,331.53,363.09,32.1,29.1,0.247,520233.3,520233.3,3868,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635032,897823.00
08/19/2016 15:30,2,1.109,ACTIVE,213.96,347.46,59.986,1471635004,"201051344000594","219011344069620",28.45,27.50,0,332.73,366.40,31.9,28.9,0.252,530915.0,530915.0,3876,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635033,897824.00
08/19/2016 15:30,2,1.080,ACTIVE,213.96,343.85,59.949,1471635004,"201051344001203","219011344069620",28.77,27.50,0,332.43,365.19,31.6,28.5,0.247,528215.0,528215.0,3881,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635034,897825.00
08/19/2016 15:30,2,0.996,ACTIVE,213.06,344.76,59.959,1471635004,"274151322000054","219011344069620",27.79,31.00,0,333.93,356.78,28.0,25.1,0.181,769815.0,769815.0,3843,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635035,897826.00
08/19/2016 15:30,2,1.107,ACTIVE,214.64,346.56,59.965,1471635004,"201051344000867","219011344069620",28.57,25.80,0,333.93,366.10,32.1,29.1,0.243,518225.2,518225.2,3875,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635035,897827.00
08/19/2016 15:30,2,1.051,ACTIVE,213.96,345.36,59.986,1471635004,"201051344001093","219011344069620",28.90,27.00,0,332.43,363.69,30.8,27.8,0.243,525458.9,525458.9,3892,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635036,897828.00
08/19/2016 15:30,2,1.088,ACTIVE,214.41,346.86,59.975,1471635004,"201051344000900","219011344069620",28.25,24.50,0,333.93,365.49,31.1,28.1,0.247,534699.0,534699.0,3887,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635037,897829.00
08/19/2016 15:30,2,1.086,ACTIVE,214.64,346.86,59.965,1471635004,"201051344000648","219011344069620",28.53,24.80,0,334.54,366.40,31.4,28.4,0.247,524141.3,524141.3,3871,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635038,897830.00
08/19/2016 15:30,2,1.104,ACTIVE,214.41,346.86,59.970,1471635004,"201051344000569","219011344069620",28.53,25.30,0,335.14,366.70,31.9,28.9,0.252,534963.9,534963.9,3873,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635039,897831.00
08/19/2016 15:30,2,1.109,ACTIVE,214.41,346.86,59.965,1471635004,"201051344000983","219011344069620",28.84,25.30,0,334.24,367.00,32.5,29.4,0.256,527172.9,527172.9,3867,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635040,897832.00
08/19/2016 15:30,2,1.096,ACTIVE,214.41,347.46,60.034,1471635004,"201051344001158","219011344069620",28.33,25.80,0,334.84,366.70,31.4,28.4,0.252,519540.9,519540.9,3877,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635041,897833.00
08/19/2016 15:30,2,1.084,ACTIVE,214.87,348.06,59.981,1471635004,"201051344000576","219011344069620",28.43,24.50,0,334.54,366.70,31.2,28.2,0.247,526948.5,526948.5,3876,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635042,897834.00
08/19/2016 15:30,2,0.990,ACTIVE,213.29,342.35,59.959,1471635004,"274151322000087","219011344069620",27.79,38.20,0,333.63,356.18,27.9,25.0,0.172,742299.8,742299.8,3893,0,0,0,L,1151911521,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635043,897835.00
08/19/2016 15:45,2,0.768,ACTIVE,214.19,343.55,59.965,1471635903,"201051344000645","219011344069620",27.71,25.30,0,334.84,361.29,21.6,18.9,0.164,526475.5,526475.5,3876,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635904,897836.00
08/19/2016 15:45,2,0.688,ACTIVE,212.38,341.75,59.970,1471635903,"274151322000085","219011344069620",26.96,30.00,0,330.03,353.17,18.8,16.2,0.124,770032.9,770032.9,3842,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635905,897837.00
08/19/2016 15:45,2,0.768,ACTIVE,214.19,344.15,59.981,1471635903,"201051344000633","219011344069620",28.35,26.00,0,334.24,362.49,22.1,19.4,0.168,517968.8,517968.8,3872,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635906,897838.00
08/19/2016 15:45,2,0.775,ACTIVE,213.74,343.55,59.944,1471635903,"201051344000469","219011344069620",28.13,24.30,0,333.93,360.99,22.1,19.4,0.172,520293.0,520293.0,3888,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635907,897839.00
08/19/2016 15:45,2,0.766,ACTIVE,212.83,341.45,59.959,1471635903,"201051344000646","219011344069620",28.13,27.30,0,331.53,358.28,21.9,19.2,0.164,521316.9,521316.9,3871,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635908,897840.00
08/19/2016 15:45,2,0.812,ACTIVE,213.51,342.35,59.986,1471635903,"201051344000585","219011344069620",27.73,27.30,0,331.53,359.18,22.8,20.1,0.164,530519.3,530519.3,3868,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635910,897841.00
08/19/2016 15:45,2,0.750,ACTIVE,213.06,339.95,59.986,1471635903,"201051344001230","219011344069620",27.67,27.00,0,330.63,357.38,21.0,18.4,0.155,524607.1,524607.1,3890,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635911,897842.00
08/19/2016 15:45,2,0.746,ACTIVE,213.51,341.45,59.949,1471635903,"201051344000582","219011344069620",27.83,26.50,0,332.73,359.78,21.1,18.4,0.155,517365.0,517365.0,3870,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635912,897843.00
08/19/2016 15:45,2,0.777,ACTIVE,212.61,340.55,59.970,1471635903,"201051344000955","219011344069620",27.97,27.30,0,331.53,358.88,22.1,19.4,0.164,531045.6,531045.6,3878,0,0,0,L,1122011218,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635913,897844.00
08/19/2016 15:45,2,0.451,ACTIVE,211.93,400.96,59.975,1471635903,"274151322000094","219011344069620",37.47,32.40,0,332.43,422.30,17.1,14.6,0.106,647508.4,647508.4,3910,0,0,0,L,1151911521,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635913,897845.00
08/19/2016 15:45,2,0.793,ACTIVE,213.74,343.25,59.981,1471635903,"201051344000579","219011344069620",28.23,26.80,0,334.54,361.29,22.7,20.0,0.164,534527.5,534527.5,3882,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635914,897846.00
08/19/2016 15:45,2,0.779,ACTIVE,212.83,340.25,59.986,1471635903,"201051344000890","219011344069620",27.79,27.80,0,331.83,359.18,21.9,19.3,0.159,528294.7,528294.7,3872,0,0,0,L,1122011218,0,122.46,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635915,897847.00
08/19/2016 15:45,2,0.738,ACTIVE,213.29,341.75,59.986,1471635903,"201051344000438","219011344069620",28.65,27.30,0,331.83,359.48,21.4,18.8,0.164,529818.7,529818.7,3879,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635916,897848.00
08/19/2016 15:45,2,0.771,ACTIVE,213.06,340.85,59.991,1471635903,"201051344000417","219011344069620",27.85,28.00,0,330.93,358.58,21.8,19.1,0.155,521251.1,521251.1,3874,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635917,897849.00
08/19/2016 15:45,2,0.680,ACTIVE,211.93,338.44,59.954,1471635903,"274151322000083","219011344069620",27.49,30.50,0,329.73,353.47,19.0,16.4,0.124,782874.2,782874.2,3851,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635918,897850.00
08/19/2016 15:45,2,0.723,ACTIVE,212.38,339.65,59.975,1471635903,"274151322000076","219011344069620",28.03,30.30,0,329.73,354.97,20.5,17.9,0.133,835156.1,835156.1,3853,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635919,897851.00
08/19/2016 15:45,2,0.779,ACTIVE,213.51,342.65,59.981,1471635903,"201051344000868","219011344069620",27.73,24.50,0,333.63,360.69,21.9,19.2,0.155,519152.6,519152.6,3878,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635920,897852.00
08/19/2016 15:45,2,0.701,ACTIVE,211.93,341.75,59.975,1471635903,"274151322000095","219011344069620",27.89,30.80,0,329.73,353.77,19.8,17.2,0.128,826719.7,826719.7,3859,0,0,0,L,1151911521,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635921,897853.00
08/19/2016 15:45,2,0.750,ACTIVE,213.51,342.35,59.981,1471635903,"201051344000988","219011344069620",18.11,25.30,0,334.24,357.08,13.8,11.3,0.106,512883.8,512883.8,3892,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635923,897854.00
08/19/2016 15:45,2,0.762,ACTIVE,212.83,340.25,59.986,1471635903,"201051344001025","219011344069620",27.95,27.00,0,332.13,359.78,21.6,18.9,0.155,529445.3,529445.3,3876,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635923,897855.00
08/19/2016 15:45,2,0.754,ACTIVE,213.74,342.05,60.012,1471635903,"201051344000458","219011344069620",27.85,25.80,0,334.24,361.59,21.3,18.6,0.159,526526.9,526526.9,3874,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635924,897856.00
08/19/2016 15:45,2,0.746,ACTIVE,214.19,344.76,59.986,1471635903,"201051344000853","219011344069620",28.19,25.00,0,336.04,362.79,21.3,18.7,0.159,525706.4,525706.4,3874,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635925,897857.00
08/19/2016 15:45,2,0.719,ACTIVE,213.29,341.45,59.975,1471635903,"201051344000685","219011344069620",27.65,26.80,0,332.13,360.08,20.1,17.5,0.159,529084.0,529084.0,3884,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635926,897858.00
08/19/2016 15:45,2,0.730,ACTIVE,213.06,341.15,59.981,1471635903,"201051344000917","219011344069620",27.69,26.80,0,331.23,357.98,20.5,17.9,0.146,526034.3,526034.3,3892,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635927,897859.00
08/19/2016 15:45,2,0.734,ACTIVE,213.29,340.85,59.975,1471635903,"201051344001145","219011344069620",27.63,26.00,0,332.73,358.88,20.6,17.9,0.146,531235.4,531235.4,3892,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635928,897860.00
08/19/2016 15:45,2,0.725,ACTIVE,213.29,341.45,59.986,1471635903,"201051344000651","219011344069620",28.11,26.50,0,333.33,359.18,20.6,18.0,0.155,524086.8,524086.8,3872,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635929,897861.00
08/19/2016 15:45,2,0.643,ACTIVE,211.48,340.85,59.975,1471635903,"274151322000088","219011344069620",27.04,29.80,0,329.73,353.17,17.6,15.1,0.110,754172.0,754172.0,3846,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635930,897862.00
08/19/2016 15:45,2,0.461,ACTIVE,212.61,398.86,59.970,1471635903,"274151322000068","219011344069620",37.21,32.60,0,333.33,425.61,17.4,14.9,0.102,647740.9,647740.9,3906,0,0,0,L,1151911521,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635931,897863.00
08/19/2016 15:45,2,0.770,ACTIVE,212.83,339.04,59.981,1471635903,"201051344001135","219011344069620",27.99,26.80,0,331.23,358.58,21.8,19.1,0.155,520239.0,520239.0,3869,0,0,0,L,1122011218,0,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635932,897864.00
08/19/2016 15:45,2,0.762,ACTIVE,213.29,342.65,59.981,1471635903,"201051344000594","219011344069620",27.73,27.30,0,333.03,360.99,21.4,18.8,0.159,530920.7,530920.7,3877,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635933,897865.00
08/19/2016 15:45,2,0.744,ACTIVE,213.29,339.95,59.986,1471635903,"201051344001203","219011344069620",28.13,27.00,0,332.13,361.29,21.2,18.5,0.159,528220.6,528220.6,3882,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635934,897866.00
08/19/2016 15:45,2,0.660,ACTIVE,211.70,337.24,59.981,1471635903,"274151322000054","219011344069620",27.17,30.50,0,329.73,353.47,18.1,15.6,0.119,769819.8,769819.8,3844,0,0,0,L,1151911521,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635935,897867.00
08/19/2016 15:45,2,0.752,ACTIVE,213.74,341.75,59.991,1471635903,"201051344000867","219011344069620",28.23,25.50,0,334.24,360.99,21.5,18.9,0.155,518230.9,518230.9,3876,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635936,897868.00
08/19/2016 15:45,2,0.727,ACTIVE,213.06,341.15,59.981,1471635903,"201051344001093","219011344069620",28.03,26.80,0,332.73,358.58,20.7,18.0,0.150,525464.4,525464.4,3893,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635937,897869.00
08/19/2016 15:45,2,0.736,ACTIVE,213.51,342.35,59.981,1471635903,"201051344000900","219011344069620",27.73,24.30,0,333.93,360.99,20.7,18.0,0.159,534704.5,534704.5,3888,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635937,897870.00
08/19/2016 15:45,2,0.746,ACTIVE,213.96,342.65,59.991,1471635903,"201051344000648","219011344069620",27.83,24.50,0,334.84,361.29,21.1,18.4,0.155,524146.8,524146.8,3872,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635938,897871.00
08/19/2016 15:45,2,0.752,ACTIVE,213.74,342.65,59.954,1471635903,"201051344000569","219011344069620",28.11,25.30,0,334.54,361.29,21.4,18.8,0.155,534969.6,534969.6,3874,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635939,897872.00
08/19/2016 15:45,2,0.775,ACTIVE,213.74,342.35,59.981,1471635903,"201051344000983","219011344069620",27.77,25.00,0,334.24,362.19,21.9,19.2,0.155,527178.6,527178.6,3868,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635940,897873.00
08/19/2016 15:45,2,0.738,ACTIVE,213.74,342.35,59.981,1471635903,"201051344001158","219011344069620",27.85,25.80,0,334.54,362.19,20.8,18.2,0.159,519546.3,519546.3,3878,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635941,897874.00
08/19/2016 15:45,2,0.734,ACTIVE,214.19,343.55,59.991,1471635903,"201051344000576","219011344069620",27.79,24.30,0,335.14,362.19,20.7,18.1,0.155,526953.9,526953.9,3877,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635942,897875.00
08/19/2016 15:45,2,0.656,ACTIVE,211.93,340.85,59.975,1471635903,"274151322000087","219011344069620",27.04,36.80,0,328.82,353.17,18.0,15.4,0.097,742304.6,742304.6,3894,0,0,0,L,1151911521,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635943,897876.00
08/19/2016 15:45,2,0.688,ACTIVE,211.93,338.74,59.981,1471635903,"274151322000052","219011344069620",27.43,30.50,0,333.03,346.86,19.1,16.5,0.128,790024.8,790024.8,3841,0,0,0,L,1151911521,1,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471635944,897877.00
08/19/2016 16:00,2,0.742,ACTIVE,214.19,344.45,59.991,1471636803,"201051344000645","219011344069620",27.93,24.50,0,334.24,354.37,21.0,18.3,0.150,526479.5,526479.5,3877,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471636804,897878.00
08/19/2016 16:00,2,0.656,ACTIVE,212.38,340.55,59.991,1471636803,"274151322000085","219011344069620",27.12,29.50,0,331.23,346.86,18.1,15.5,0.106,770036.2,770036.2,3843,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471636805,897879.00
08/19/2016 16:00,2,0.746,ACTIVE,214.41,344.76,59.991,1471636803,"201051344000633","219011344069620",28.47,25.30,0,333.03,355.88,21.5,18.8,0.164,517972.9,517972.9,3873,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471636806,897880.00
08/19/2016 16:00,2,0.750,ACTIVE,213.96,344.45,59.991,1471636803,"201051344000469","219011344069620",28.49,23.80,0,333.03,354.07,21.7,19.0,0.164,520297.1,520297.1,3889,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471636807,897881.00
08/19/2016 16:00,2,0.752,ACTIVE,213.06,340.55,59.986,1471636803,"201051344000646","219011344069620",28.07,26.80,0,331.23,351.37,21.4,18.8,0.159,521321.0,521321.0,3872,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471636808,897882.00
08/19/2016 16:00,2,0.693,ACTIVE,211.93,341.75,59.996,1471636803,"274151322000052","219011344069620",27.59,29.80,0,330.93,347.76,19.4,16.8,0.110,790028.3,790028.3,3842,0,0,0,L,1151911521,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471636809,897883.00
08/19/2016 16:00,2,0.793,ACTIVE,213.51,342.65,59.996,1471636803,"201051344000585","219011344069620",28.13,26.50,0,332.13,352.57,22.6,19.9,0.159,530523.7,530523.7,3869,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471636810,897884.00
08/19/2016 16:00,2,0.744,ACTIVE,213.06,341.45,59.996,1471636803,"201051344001230","219011344069620",27.69,26.50,0,329.73,350.47,20.9,18.2,0.155,524611.0,524611.0,3891,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471636811,897885.00
08/19/2016 16:00,2,0.732,ACTIVE,213.74,342.35,59.991,1471636803,"201051344000582","219011344069620",28.15,26.00,0,331.53,351.97,20.9,18.3,0.150,517368.9,517368.9,3871,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471636811,897886.00
08/19/2016 16:00,2,0.764,ACTIVE,212.83,341.75,59.991,1471636803,"201051344000955","219011344069620",28.19,27.00,0,330.33,351.37,21.8,19.1,0.159,531049.8,531049.8,3879,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471636812,897887.00
08/19/2016 16:00,2,0.436,ACTIVE,211.93,400.96,59.975,1471636803,"274151322000094","219011344069620",37.69,32.00,0,335.14,416.59,16.8,14.2,0.110,647511.4,647511.4,3911,0,0,0,L,1151911521,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471636813,897888.00
08/19/2016 16:00,2,0.789,ACTIVE,213.74,343.55,60.012,1471636803,"201051344000579","219011344069620",28.43,26.30,0,333.63,353.47,22.8,20.1,0.164,534531.8,534531.8,3883,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471636814,897889.00
08/19/2016 16:00,2,0.773,ACTIVE,213.06,341.45,60.007,1471636803,"201051344000890","219011344069620",28.03,27.30,0,331.23,351.67,22.0,19.3,0.155,528298.8,528298.8,3873,0,0,0,L,1122011218,0,122.46,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471636815,897890.00
08/19/2016 16:00,2,0.750,ACTIVE,213.51,342.35,59.991,1471636803,"201051344000438","219011344069620",28.29,26.50,0,331.53,352.57,21.5,18.8,0.159,529822.7,529822.7,3880,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471636816,897891.00
08/19/2016 16:00,2,0.771,ACTIVE,213.51,342.05,59.996,1471636803,"201051344000417","219011344069620",28.05,27.50,0,331.23,352.27,22.0,19.3,0.164,521255.2,521255.2,3875,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471636817,897892.00
08/19/2016 16:00,2,0.678,ACTIVE,211.70,341.75,59.986,1471636803,"274151322000083","219011344069620",27.63,29.80,0,330.93,347.76,19.0,16.4,0.133,782877.6,782877.6,3852,0,0,0,L,1151911521,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471636818,897893.00
08/19/2016 16:00,2,0.719,ACTIVE,212.83,343.25,59.986,1471636803,"274151322000076","219011344069620",28.23,29.80,0,331.83,348.06,20.5,17.9,0.133,835159.9,835159.9,3854,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471636819,897894.00
08/19/2016 16:00,2,0.783,ACTIVE,213.74,342.95,60.002,1471636803,"201051344000868","219011344069620",27.97,24.00,0,332.13,354.07,22.2,19.5,0.159,519156.7,519156.7,3879,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471636820,897895.00
08/19/2016 16:00,2,0.713,ACTIVE,211.93,340.85,59.991,1471636803,"274151322000095","219011344069620",27.79,30.00,0,330.33,347.46,20.1,17.5,0.133,826723.4,826723.4,3860,0,0,0,L,1151911521,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471636821,897896.00
08/19/2016 16:00,2,0.754,ACTIVE,213.74,343.55,59.996,1471636803,"201051344000988","219011344069620",18.53,24.80,0,333.03,350.47,14.2,11.7,0.110,512886.2,512886.2,3893,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471636822,897897.00
08/19/2016 16:00,2,0.771,ACTIVE,213.29,340.55,59.996,1471636803,"201051344001025","219011344069620",28.27,26.50,0,331.23,351.37,22.1,19.4,0.159,529449.4,529449.4,3877,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471636823,897898.00
08/19/2016 16:00,2,0.758,ACTIVE,213.74,343.25,60.002,1471636803,"201051344000458","219011344069620",28.47,25.30,0,333.63,353.17,21.9,19.2,0.164,526530.9,526530.9,3875,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471636824,897899.00
08/19/2016 16:00,2,0.766,ACTIVE,214.41,345.06,59.944,1471636803,"201051344000853","219011344069620",28.29,24.50,0,335.14,354.97,22.0,19.3,0.164,525710.5,525710.5,3875,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471636824,897900.00
08/19/2016 16:00,2,0.727,ACTIVE,213.51,342.65,59.996,1471636803,"201051344000685","219011344069620",28.23,26.00,0,331.53,351.97,20.8,18.2,0.168,529087.8,529087.8,3885,0,0,0,L,1122011218,0,123.14,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471636825,897901.00
08/19/2016 16:00,2,0.760,ACTIVE,213.51,342.65,59.975,1471636803,"201051344000917","219011344069620",27.75,26.30,0,330.93,351.07,21.4,18.7,0.159,526038.3,526038.3,3893,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471636826,897902.00
08/19/2016 16:00,2,0.744,ACTIVE,213.51,342.35,59.991,1471636803,"201051344001145","219011344069620",28.41,25.50,0,332.13,351.37,21.4,18.8,0.150,531239.3,531239.3,3893,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471636827,897903.00
08/19/2016 16:00,2,0.752,ACTIVE,213.51,342.95,59.996,1471636803,"201051344000651","219011344069620",28.01,26.00,0,331.53,351.97,21.4,18.7,0.164,524090.8,524090.8,3873,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471636828,897904.00
08/19/2016 16:00,2,0.656,ACTIVE,211.70,338.44,59.991,1471636803,"274151322000088","219011344069620",27.12,29.30,0,330.93,346.56,18.1,15.5,0.110,754175.2,754175.2,3847,0,0,0,L,1151911521,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471636829,897905.00
08/19/2016 16:00,2,0.473,ACTIVE,212.61,397.35,59.991,1471636803,"274151322000068","219011344069620",37.23,32.00,0,334.84,419.60,17.9,15.4,0.102,647744.0,647744.0,3907,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471636830,897906.00
08/19/2016 16:00,2,0.795,ACTIVE,213.06,340.85,59.986,1471636803,"201051344001135","219011344069620",28.07,26.30,0,330.63,350.77,22.6,19.9,0.168,520243.3,520243.3,3870,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471636831,897907.00
08/19/2016 16:00,2,0.785,ACTIVE,213.51,343.25,59.996,1471636803,"201051344000594","219011344069620",28.15,26.80,0,331.83,352.57,22.4,19.7,0.164,530924.8,530924.8,3878,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471636832,897908.00
08/19/2016 16:00,2,0.781,ACTIVE,213.51,342.05,59.986,1471636803,"201051344001203","219011344069620",28.01,26.50,0,330.63,352.27,22.2,19.5,0.168,528224.7,528224.7,3883,0,0,0,L,1122011218,0,123.14,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471636833,897909.00
08/19/2016 16:00,2,0.686,ACTIVE,212.16,342.95,59.996,1471636803,"274151322000054","219011344069620",27.08,29.80,0,331.23,347.16,18.8,16.2,0.110,769823.2,769823.2,3845,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471636834,897910.00
08/19/2016 16:00,2,0.791,ACTIVE,213.96,342.65,59.991,1471636803,"201051344000867","219011344069620",28.13,25.30,0,332.73,353.17,22.5,19.8,0.159,518235.0,518235.0,3877,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471636835,897911.00
08/19/2016 16:00,2,0.770,ACTIVE,213.29,341.75,59.996,1471636803,"201051344001093","219011344069620",27.81,26.00,0,331.23,351.07,21.7,19.1,0.159,525468.4,525468.4,3894,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471636836,897912.00
08/19/2016 16:00,2,0.758,ACTIVE,213.96,344.15,60.007,1471636803,"201051344000900","219011344069620",28.25,24.00,0,332.73,352.87,21.7,19.0,0.168,534708.4,534708.4,3889,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471636837,897913.00
08/19/2016 16:00,2,0.777,ACTIVE,214.19,343.25,59.986,1471636803,"201051344000648","219011344069620",28.03,24.00,0,333.33,353.47,22.1,19.4,0.164,524150.9,524150.9,3873,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471636837,897914.00
08/19/2016 16:00,2,0.781,ACTIVE,214.19,343.25,59.981,1471636803,"201051344000569","219011344069620",28.39,24.80,0,333.63,352.87,22.5,19.8,0.164,534973.7,534973.7,3875,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471636838,897915.00
08/19/2016 16:00,2,0.787,ACTIVE,213.74,342.35,59.996,1471636803,"201051344000983","219011344069620",28.80,24.50,0,333.33,353.17,23.0,20.3,0.168,527182.9,527182.9,3869,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471636839,897916.00
08/19/2016 16:00,2,0.762,ACTIVE,213.96,343.55,59.996,1471636803,"201051344001158","219011344069620",28.25,25.00,0,332.43,352.87,21.8,19.1,0.168,519550.4,519550.4,3879,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471636840,897917.00
08/19/2016 16:00,2,0.760,ACTIVE,214.41,345.06,59.981,1471636803,"201051344000576","219011344069620",28.37,23.80,0,333.63,353.47,21.9,19.2,0.164,526957.9,526957.9,3878,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471636841,897918.00
08/19/2016 16:00,2,0.678,ACTIVE,211.93,340.85,59.986,1471636803,"274151322000087","219011344069620",27.23,35.40,0,330.93,347.16,18.7,16.1,0.097,742307.9,742307.9,3895,0,0,0,L,1151911521,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471636843,897919.00
08/19/2016 16:15,2,0.850,ACTIVE,214.19,344.76,59.996,1471637704,"201051344000645","219011344069620",28.25,24.50,0,333.93,354.97,24.3,21.6,0.186,526484.4,526484.4,3878,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471637705,897920.00
08/19/2016 16:15,2,0.758,ACTIVE,212.16,341.15,59.917,1471637704,"274151322000085","219011344069620",27.43,28.80,0,330.33,347.46,21.1,18.4,0.133,770040.5,770040.5,3844,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471637706,897921.00
08/19/2016 16:15,2,0.867,ACTIVE,214.19,345.36,59.954,1471637704,"201051344000633","219011344069620",28.19,25.30,0,333.63,356.18,24.8,22.0,0.194,517977.9,517977.9,3874,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471637707,897922.00
08/19/2016 16:15,2,0.859,ACTIVE,213.96,344.76,59.954,1471637704,"201051344000469","219011344069620",28.67,23.50,0,333.63,354.37,25.0,22.2,0.199,520302.2,520302.2,3890,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471637708,897923.00
08/19/2016 16:15,2,0.861,ACTIVE,212.61,342.35,59.965,1471637704,"201051344000646","219011344069620",28.19,26.50,0,330.63,352.87,24.6,21.9,0.186,521326.0,521326.0,3873,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471637709,897924.00
08/19/2016 16:15,2,0.793,ACTIVE,211.93,338.74,59.959,1471637704,"274151322000052","219011344069620",27.79,29.00,0,330.03,348.66,22.4,19.7,0.146,790032.8,790032.8,3843,0,0,0,L,1151911521,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471637709,897925.00
08/19/2016 16:15,2,0.900,ACTIVE,213.51,343.55,59.949,1471637704,"201051344000585","219011344069620",28.31,26.30,0,333.03,353.17,25.9,23.0,0.186,530528.9,530528.9,3870,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471637710,897926.00
08/19/2016 16:15,2,0.840,ACTIVE,213.06,341.75,59.959,1471637704,"201051344001230","219011344069620",28.35,26.00,0,331.23,351.37,24.1,21.4,0.181,524615.9,524615.9,3892,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471637711,897927.00
08/19/2016 16:15,2,0.834,ACTIVE,213.74,343.55,59.965,1471637704,"201051344000582","219011344069620",28.37,25.80,0,332.43,353.17,24.0,21.3,0.181,517373.7,517373.7,3872,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471637712,897928.00
08/19/2016 16:15,2,0.873,ACTIVE,212.83,342.05,59.965,1471637704,"201051344000955","219011344069620",28.23,26.50,0,331.83,351.97,25.0,22.2,0.190,531054.8,531054.8,3880,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471637713,897929.00
08/19/2016 16:15,2,0.516,ACTIVE,212.16,396.75,59.954,1471637704,"274151322000094","219011344069620",36.92,31.00,0,334.54,419.90,19.3,16.7,0.128,647515.2,647515.2,3912,0,0,0,L,1151911521,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471637714,897930.00
08/19/2016 16:15,2,0.893,ACTIVE,213.74,344.15,59.959,1471637704,"201051344000579","219011344069620",28.63,26.00,0,334.24,354.67,25.9,23.1,0.190,534537.1,534537.1,3884,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471637715,897931.00
08/19/2016 16:15,2,0.883,ACTIVE,213.29,342.35,59.949,1471637704,"201051344000890","219011344069620",28.13,26.80,0,332.73,353.17,25.2,22.4,0.190,528303.9,528303.9,3874,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471637716,897932.00
08/19/2016 16:15,2,0.857,ACTIVE,213.51,343.25,59.965,1471637704,"201051344000438","219011344069620",28.33,26.30,0,333.03,353.47,24.6,21.9,0.186,529827.7,529827.7,3881,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471637717,897933.00
08/19/2016 16:15,2,0.861,ACTIVE,213.29,342.65,59.949,1471637704,"201051344000417","219011344069620",28.65,26.80,0,331.23,352.57,25.1,22.3,0.186,521260.3,521260.3,3876,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471637718,897934.00
