ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/19/2016 16:15,2,0.781,ACTIVE,211.93,342.95,59.970,1471637704,"274151322000083","219011344069620",27.67,29.30,0,330.03,348.36,21.9,19.2,0.155,782882.0,782882.0,3853,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471637718,897935.00
08/19/2016 16:15,2,0.822,ACTIVE,212.38,338.74,59.959,1471637704,"274151322000076","219011344069620",28.55,29.00,0,331.53,349.56,23.8,21.0,0.155,835164.6,835164.6,3855,0,0,0,L,1151911521,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471637719,897936.00
08/19/2016 16:15,2,0.893,ACTIVE,213.74,343.85,59.954,1471637704,"201051344000868","219011344069620",28.11,24.00,0,332.73,354.37,25.4,22.6,0.186,519161.9,519161.9,3880,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471637720,897937.00
08/19/2016 16:15,2,0.811,ACTIVE,211.93,343.55,59.917,1471637704,"274151322000095","219011344069620",28.27,29.00,0,329.73,348.66,23.2,20.5,0.155,826728.0,826728.0,3861,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471637721,897938.00
08/19/2016 16:15,2,0.871,ACTIVE,213.74,342.65,59.970,1471637704,"201051344000988","219011344069620",18.45,24.50,0,333.03,351.37,16.3,13.8,0.128,512889.3,512889.3,3894,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471637722,897939.00
08/19/2016 16:15,2,0.867,ACTIVE,213.06,342.35,59.965,1471637704,"201051344001025","219011344069620",28.65,26.30,0,331.83,354.07,25.2,22.4,0.190,529454.5,529454.5,3878,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471637723,897940.00
08/19/2016 16:15,2,0.869,ACTIVE,213.96,344.15,59.965,1471637704,"201051344000458","219011344069620",28.45,25.00,0,333.33,354.37,25.1,22.3,0.194,526536.0,526536.0,3876,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471637724,897941.00
08/19/2016 16:15,2,0.883,ACTIVE,214.41,344.76,59.970,1471637704,"201051344000853","219011344069620",28.17,24.30,0,334.24,356.18,25.2,22.4,0.194,525715.5,525715.5,3876,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471637725,897942.00
08/19/2016 16:15,2,0.844,ACTIVE,213.51,343.25,59.965,1471637704,"201051344000685","219011344069620",27.93,26.00,0,331.83,353.77,23.9,21.1,0.199,529092.6,529092.6,3886,0,0,0,L,1122011218,0,123.14,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471637726,897943.00
08/19/2016 16:15,2,0.850,ACTIVE,213.29,342.95,59.970,1471637704,"201051344000917","219011344069620",28.39,26.30,0,332.73,352.87,24.4,21.7,0.186,526043.2,526043.2,3894,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471637727,897944.00
08/19/2016 16:15,2,0.846,ACTIVE,213.51,342.65,59.965,1471637704,"201051344001145","219011344069620",28.67,25.00,0,332.73,354.07,24.6,21.8,0.181,531244.2,531244.2,3894,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471637728,897945.00
08/19/2016 16:15,2,0.852,ACTIVE,213.51,343.55,59.970,1471637704,"201051344000651","219011344069620",28.45,25.80,0,333.03,353.47,24.6,21.8,0.190,524095.7,524095.7,3874,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471637728,897946.00
08/19/2016 16:15,2,0.771,ACTIVE,211.48,337.84,59.954,1471637704,"274151322000088","219011344069620",26.90,28.50,0,329.73,347.76,21.0,18.3,0.133,754179.3,754179.3,3848,0,0,0,L,1151911521,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471637729,897947.00
08/19/2016 16:15,2,0.547,ACTIVE,212.61,396.15,59.928,1471637704,"274151322000068","219011344069620",37.17,31.30,0,335.14,414.19,20.7,18.0,0.128,647748.1,647748.1,3908,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471637730,897948.00
08/19/2016 16:15,2,0.875,ACTIVE,213.06,341.15,59.959,1471637704,"201051344001135","219011344069620",28.92,26.00,0,332.73,352.57,25.7,22.8,0.190,520248.4,520248.4,3871,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471637731,897949.00
08/19/2016 16:15,2,0.881,ACTIVE,213.29,342.65,59.959,1471637704,"201051344000594","219011344069620",28.65,26.50,0,332.13,354.07,25.6,22.8,0.199,530929.9,530929.9,3879,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471637732,897950.00
08/19/2016 16:15,2,0.875,ACTIVE,213.51,341.75,59.959,1471637704,"201051344001203","219011344069620",28.63,26.30,0,333.03,354.67,25.4,22.6,0.194,528229.7,528229.7,3884,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471637733,897951.00
08/19/2016 16:15,2,0.781,ACTIVE,212.16,340.85,59.954,1471637704,"274151322000054","219011344069620",27.49,29.30,0,329.73,348.06,21.8,19.1,0.137,769827.4,769827.4,3846,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471637734,897952.00
08/19/2016 16:15,2,0.896,ACTIVE,213.96,342.05,60.007,1471637704,"201051344000867","219011344069620",28.41,25.30,0,333.03,354.07,25.9,23.1,0.190,518240.2,518240.2,3878,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471637735,897953.00
08/19/2016 16:15,2,0.871,ACTIVE,213.29,342.95,59.959,1471637704,"201051344001093","219011344069620",28.39,26.00,0,331.83,353.17,25.1,22.3,0.190,525473.3,525473.3,3895,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471637736,897954.00
08/19/2016 16:15,2,0.861,ACTIVE,213.74,344.15,59.949,1471637704,"201051344000900","219011344069620",28.63,23.80,0,333.63,354.37,25.0,22.2,0.194,534713.4,534713.4,3890,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471637737,897955.00
08/19/2016 16:15,2,0.887,ACTIVE,214.19,344.45,59.959,1471637704,"201051344000648","219011344069620",28.21,24.00,0,334.24,354.67,25.4,22.5,0.199,524155.9,524155.9,3874,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471637738,897956.00
08/19/2016 16:15,2,0.891,ACTIVE,213.96,343.85,59.954,1471637704,"201051344000569","219011344069620",28.59,24.50,0,333.63,354.97,25.8,23.0,0.194,534978.8,534978.8,3876,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471637739,897957.00
08/19/2016 16:15,2,0.904,ACTIVE,213.96,343.25,59.954,1471637704,"201051344000983","219011344069620",28.71,24.50,0,333.33,354.67,26.3,23.4,0.203,527188.2,527188.2,3870,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471637740,897958.00
08/19/2016 16:15,2,0.875,ACTIVE,213.96,343.85,59.975,1471637704,"201051344001158","219011344069620",28.51,25.00,0,333.33,354.97,25.3,22.5,0.190,519555.3,519555.3,3880,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471637741,897959.00
08/19/2016 16:15,2,0.877,ACTIVE,214.41,345.06,59.970,1471637704,"201051344000576","219011344069620",28.37,23.80,0,334.84,355.58,25.2,22.4,0.190,526962.9,526962.9,3879,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471637741,897960.00
08/19/2016 16:15,2,0.791,ACTIVE,212.38,339.34,59.959,1471637704,"274151322000087","219011344069620",27.23,34.30,0,328.82,348.06,21.8,19.1,0.128,742312.1,742312.1,3896,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471637742,897961.00
08/19/2016 16:30,2,1.174,ACTIVE,214.19,347.16,60.002,1471638603,"201051344000645","219011344069620",28.73,24.50,0,333.93,362.49,34.2,31.1,0.274,526490.8,526490.8,3879,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471638604,897962.00
08/19/2016 16:30,2,1.064,ACTIVE,212.16,344.45,60.002,1471638603,"274151322000085","219011344069620",27.77,28.80,0,330.03,352.57,30.0,27.0,0.190,770046.0,770046.0,3845,0,0,0,L,1151911521,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471638605,897963.00
08/19/2016 16:30,2,1.189,ACTIVE,213.96,348.06,60.002,1471638603,"201051344000633","219011344069620",28.86,25.30,0,332.73,363.09,34.8,31.7,0.283,517984.4,517984.4,3875,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471638606,897964.00
08/19/2016 16:30,2,1.199,ACTIVE,213.96,346.86,60.012,1471638603,"201051344000469","219011344069620",28.78,23.80,0,332.13,362.19,35.0,31.9,0.292,520308.8,520308.8,3891,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471638607,897965.00
08/19/2016 16:30,2,1.217,ACTIVE,212.83,345.06,60.012,1471638603,"201051344000646","219011344069620",27.75,26.30,0,330.93,360.38,34.2,31.1,0.278,521332.5,521332.5,3874,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471638608,897966.00
08/19/2016 16:30,2,1.121,ACTIVE,211.70,345.06,60.007,1471638603,"274151322000052","219011344069620",27.81,28.80,0,330.93,353.77,31.6,28.5,0.217,790038.6,790038.6,3844,0,0,0,L,1151911521,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471638609,897967.00
08/19/2016 16:30,2,1.205,ACTIVE,213.51,345.66,60.012,1471638603,"201051344000585","219011344069620",29.10,26.50,0,332.73,360.99,35.6,32.4,0.283,530535.7,530535.7,3871,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471638610,897968.00
08/19/2016 16:30,2,1.178,ACTIVE,213.06,344.15,60.007,1471638603,"201051344001230","219011344069620",28.37,26.30,0,330.63,358.88,33.9,30.8,0.270,524622.3,524622.3,3893,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471638611,897969.00
08/19/2016 16:30,2,1.166,ACTIVE,213.74,345.96,60.012,1471638603,"201051344000582","219011344069620",28.49,25.80,0,332.73,360.69,33.7,30.6,0.265,517380.0,517380.0,3873,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471638612,897970.00
08/19/2016 16:30,2,1.191,ACTIVE,213.06,345.36,60.007,1471638603,"201051344000955","219011344069620",28.71,26.50,0,331.53,359.48,34.7,31.5,0.278,531061.4,531061.4,3881,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471638613,897971.00
08/19/2016 16:30,2,0.721,ACTIVE,211.93,410.58,59.996,1471638603,"274151322000094","219011344069620",38.25,30.80,0,334.54,425.01,27.8,24.9,0.190,647520.2,647520.2,3913,0,0,0,L,1151911521,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471638614,897972.00
08/19/2016 16:30,2,1.225,ACTIVE,213.96,347.76,60.044,1471638603,"201051344000579","219011344069620",28.78,26.00,0,334.24,362.19,35.7,32.5,0.287,534543.9,534543.9,3885,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471638615,897973.00
08/19/2016 16:30,2,1.215,ACTIVE,213.06,344.15,60.012,1471638603,"201051344000890","219011344069620",28.35,26.80,0,331.23,360.38,34.9,31.8,0.270,528310.6,528310.6,3875,0,0,0,L,1122011218,0,122.46,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471638616,897974.00
08/19/2016 16:30,2,1.188,ACTIVE,213.29,345.36,60.049,1471638603,"201051344000438","219011344069620",28.55,26.30,0,332.13,360.99,34.3,31.2,0.283,529834.1,529834.1,3882,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471638616,897975.00
08/19/2016 16:30,2,1.191,ACTIVE,213.29,345.36,60.002,1471638603,"201051344000417","219011344069620",28.53,26.80,0,332.13,359.78,34.5,31.3,0.278,521266.8,521266.8,3877,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471638617,897976.00
08/19/2016 16:30,2,1.084,ACTIVE,211.70,345.06,60.002,1471638603,"274151322000083","219011344069620",28.09,28.80,0,330.33,352.87,30.8,27.8,0.217,782887.7,782887.7,3854,0,0,0,L,1151911521,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471638618,897977.00
08/19/2016 16:30,2,1.145,ACTIVE,212.38,341.45,59.991,1471638603,"274151322000076","219011344069620",28.80,28.80,0,331.83,354.67,33.5,30.4,0.225,835170.9,835170.9,3856,0,0,0,L,1151911521,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471638619,897978.00
08/19/2016 16:30,2,1.195,ACTIVE,213.74,347.16,59.949,1471638603,"201051344000868","219011344069620",28.92,24.00,0,333.03,361.89,35.0,31.9,0.274,519168.5,519168.5,3881,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471638620,897979.00
08/19/2016 16:30,2,1.135,ACTIVE,211.70,347.16,60.007,1471638603,"274151322000095","219011344069620",28.55,29.00,0,331.53,353.77,32.8,29.7,0.221,826734.1,826734.1,3862,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471638621,897980.00
08/19/2016 16:30,2,1.219,ACTIVE,213.29,344.15,60.012,1471638603,"201051344001025","219011344069620",28.19,26.30,0,332.13,361.29,34.8,31.7,0.270,529461.1,529461.1,3879,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471638623,897981.00
08/19/2016 16:30,2,1.197,ACTIVE,213.74,346.26,60.002,1471638603,"201051344000458","219011344069620",28.43,25.00,0,333.63,362.19,34.5,31.4,0.287,526542.5,526542.5,3877,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471638624,897982.00
08/19/2016 16:30,2,1.203,ACTIVE,214.41,347.76,60.007,1471638603,"201051344000853","219011344069620",28.51,24.30,0,334.84,363.69,34.8,31.6,0.278,525722.1,525722.1,3877,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471638625,897983.00
08/19/2016 16:30,2,1.168,ACTIVE,213.29,345.66,60.012,1471638603,"201051344000685","219011344069620",28.11,26.00,0,332.13,360.38,33.3,30.2,0.283,529098.9,529098.9,3887,0,0,0,L,1122011218,0,123.14,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471638626,897984.00
08/19/2016 16:30,2,1.156,ACTIVE,213.29,345.96,60.007,1471638603,"201051344000917","219011344069620",28.84,26.30,0,331.53,360.38,33.8,30.7,0.274,526049.6,526049.6,3895,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471638627,897985.00
08/19/2016 16:30,2,1.168,ACTIVE,213.29,345.66,60.007,1471638603,"201051344001145","219011344069620",28.69,25.30,0,332.13,360.99,34.0,30.9,0.270,531250.7,531250.7,3895,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471638628,897986.00
08/19/2016 16:30,2,1.180,ACTIVE,213.51,344.45,60.002,1471638603,"201051344000651","219011344069620",28.43,25.80,0,332.13,361.59,34.0,30.9,0.270,524102.1,524102.1,3875,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471638629,897987.00
08/19/2016 16:30,2,1.049,ACTIVE,211.48,340.85,59.996,1471638603,"274151322000088","219011344069620",27.69,28.50,0,330.03,352.27,29.4,26.5,0.186,754184.8,754184.8,3849,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471638630,897988.00
08/19/2016 16:30,2,0.723,ACTIVE,212.38,416.59,59.991,1471638603,"274151322000068","219011344069620",38.72,31.00,0,334.54,428.01,27.8,24.9,0.181,647753.4,647753.4,3909,0,0,0,L,1151911521,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471638631,897989.00
08/19/2016 16:30,2,1.205,ACTIVE,213.06,344.45,59.996,1471638603,"201051344001135","219011344069620",28.57,26.00,0,331.53,360.08,34.9,31.8,0.274,520255.1,520255.1,3872,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471638632,897990.00
08/19/2016 16:30,2,1.213,ACTIVE,213.29,346.26,59.991,1471638603,"201051344000594","219011344069620",28.41,26.50,0,331.23,361.89,35.0,31.8,0.278,530936.6,530936.6,3880,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471638633,897991.00
08/19/2016 16:30,2,1.197,ACTIVE,213.29,345.06,60.018,1471638603,"201051344001203","219011344069620",28.53,26.30,0,332.13,361.89,34.6,31.5,0.274,528236.3,528236.3,3885,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471638634,897992.00
08/19/2016 16:30,2,1.070,ACTIVE,211.70,345.06,59.991,1471638603,"274151322000054","219011344069620",27.77,28.80,0,329.43,353.17,30.1,27.2,0.208,769833.0,769833.0,3847,0,0,0,L,1151911521,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471638635,897993.00
08/19/2016 16:30,2,1.229,ACTIVE,213.96,344.45,59.991,1471638603,"201051344000867","219011344069620",28.13,25.30,0,332.13,361.59,35.0,31.9,0.270,518246.9,518246.9,3879,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471638636,897994.00
08/19/2016 16:30,2,1.160,ACTIVE,213.29,345.36,59.991,1471638603,"201051344001093","219011344069620",28.96,26.30,0,332.13,360.38,34.1,31.0,0.265,525479.9,525479.9,3896,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471638636,897995.00
08/19/2016 16:30,2,1.170,ACTIVE,213.74,347.16,59.996,1471638603,"201051344000900","219011344069620",28.88,23.80,0,333.03,361.59,34.3,31.1,0.274,534719.9,534719.9,3891,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471638637,897996.00
08/19/2016 16:30,2,1.186,ACTIVE,214.19,346.56,60.002,1471638603,"201051344000648","219011344069620",28.53,24.00,0,334.24,362.19,34.3,31.2,0.278,524162.5,524162.5,3875,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471638638,897997.00
08/19/2016 16:30,2,1.199,ACTIVE,213.96,347.46,59.996,1471638603,"201051344000569","219011344069620",28.65,24.50,0,333.93,362.49,34.8,31.7,0.274,534985.5,534985.5,3877,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471638639,897998.00
08/19/2016 16:30,2,1.213,ACTIVE,213.96,346.26,60.023,1471638603,"201051344000983","219011344069620",28.75,24.50,0,333.03,362.49,35.4,32.2,0.283,527195.0,527195.0,3871,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471638640,897999.00
08/19/2016 16:30,2,1.193,ACTIVE,213.96,346.86,60.023,1471638603,"201051344001158","219011344069620",28.49,25.00,0,332.73,362.19,34.5,31.3,0.278,519561.9,519561.9,3881,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471638641,898000.00
08/19/2016 16:30,2,1.180,ACTIVE,214.19,347.46,60.007,1471638603,"201051344000576","219011344069620",28.67,23.80,0,333.63,362.49,34.2,31.1,0.270,526969.4,526969.4,3880,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471638642,898001.00
08/19/2016 16:30,2,1.061,ACTIVE,212.16,341.45,59.986,1471638603,"274151322000087","219011344069620",27.77,34.30,0,328.52,352.57,29.8,26.8,0.181,742317.7,742317.7,3897,0,0,0,L,1151911521,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471638643,898002.00
08/19/2016 16:30,2,1.203,ACTIVE,213.74,344.76,60.018,1471638603,"201051344000988","219011344069620",18.53,24.80,0,333.63,356.18,22.6,19.9,0.186,512893.5,512893.5,3895,0,0,0,L,1122011218,1,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471638644,898003.00
08/19/2016 16:45,2,0.791,ACTIVE,214.19,344.45,60.002,1471639503,"201051344000645","219011344069620",28.07,24.50,0,333.93,363.09,22.6,19.8,0.168,526497.0,526497.0,3880,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471639504,898004.00
08/19/2016 16:45,2,0.707,ACTIVE,212.38,342.35,59.991,1471639503,"274151322000085","219011344069620",26.98,28.50,0,333.03,351.97,19.4,16.8,0.128,770051.3,770051.3,3846,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471639505,898005.00
08/19/2016 16:45,2,0.803,ACTIVE,214.19,345.66,59.981,1471639503,"201051344000633","219011344069620",28.33,25.30,0,333.33,363.99,23.1,20.3,0.172,517990.7,517990.7,3876,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471639506,898006.00
08/19/2016 16:45,2,0.811,ACTIVE,213.96,343.85,59.991,1471639503,"201051344000469","219011344069620",28.21,23.80,0,333.33,363.09,23.2,20.5,0.177,520315.2,520315.2,3892,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471639507,898007.00
08/19/2016 16:45,2,0.809,ACTIVE,213.06,341.15,60.034,1471639503,"201051344000646","219011344069620",27.85,26.50,0,331.23,360.99,22.9,20.1,0.177,521338.7,521338.7,3875,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471639508,898008.00
08/19/2016 16:45,2,0.740,ACTIVE,212.16,341.15,59.996,1471639503,"274151322000052","219011344069620",27.63,28.80,0,329.13,352.87,20.7,18.1,0.119,790044.3,790044.3,3845,0,0,0,L,1151911521,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471639509,898009.00
08/19/2016 16:45,2,0.846,ACTIVE,213.51,342.95,59.991,1471639503,"201051344000585","219011344069620",27.83,26.50,0,333.03,360.99,23.9,21.1,0.172,530542.2,530542.2,3872,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471639510,898010.00
08/19/2016 16:45,2,0.781,ACTIVE,213.29,341.15,60.023,1471639503,"201051344001230","219011344069620",28.11,26.30,0,330.63,359.48,22.3,19.6,0.164,524628.4,524628.4,3894,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471639511,898011.00
08/19/2016 16:45,2,0.785,ACTIVE,213.96,342.35,60.002,1471639503,"201051344000582","219011344069620",27.85,26.00,0,331.83,361.59,22.2,19.5,0.164,517386.1,517386.1,3874,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471639512,898012.00
08/19/2016 16:45,2,0.814,ACTIVE,213.06,340.85,60.039,1471639503,"201051344000955","219011344069620",28.15,26.50,0,331.23,360.08,23.2,20.5,0.172,531067.7,531067.7,3882,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471639513,898013.00
08/19/2016 16:45,2,0.473,ACTIVE,212.61,399.16,59.991,1471639503,"274151322000094","219011344069620",37.23,30.80,0,330.93,422.60,17.7,15.2,0.115,647525.1,647525.1,3914,0,0,0,L,1151911521,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471639514,898014.00
08/19/2016 16:45,2,0.834,ACTIVE,213.96,343.25,60.007,1471639503,"201051344000579","219011344069620",28.25,26.30,0,334.84,362.79,23.9,21.1,0.172,534550.4,534550.4,3886,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471639515,898015.00
08/19/2016 16:45,2,0.812,ACTIVE,213.51,340.55,60.044,1471639503,"201051344000890","219011344069620",28.17,26.80,0,331.83,360.38,23.2,20.5,0.168,528316.9,528316.9,3876,0,0,0,L,1122011218,0,122.68,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471639516,898016.00
08/19/2016 16:45,2,0.791,ACTIVE,213.74,341.75,60.007,1471639503,"201051344000438","219011344069620",28.19,26.30,0,332.13,362.19,22.6,19.9,0.172,529840.3,529840.3,3883,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471639517,898017.00
08/19/2016 16:45,2,0.818,ACTIVE,213.51,341.45,60.007,1471639503,"201051344000417","219011344069620",27.79,27.00,0,331.23,360.69,23.1,20.3,0.168,521273.1,521273.1,3878,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471639518,898018.00
08/19/2016 16:45,2,0.713,ACTIVE,212.38,340.55,59.991,1471639503,"274151322000083","219011344069620",27.59,29.00,0,330.93,352.27,19.9,17.3,0.133,782893.2,782893.2,3855,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471639518,898019.00
08/19/2016 16:45,2,0.768,ACTIVE,212.83,342.05,60.002,1471639503,"274151322000076","219011344069620",27.79,28.80,0,332.73,354.37,21.6,19.0,0.150,835176.9,835176.9,3857,0,0,0,L,1151911521,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471639519,898020.00
08/19/2016 16:45,2,0.814,ACTIVE,213.74,342.95,60.002,1471639503,"201051344000868","219011344069620",28.15,24.00,0,333.03,362.19,23.3,20.6,0.172,519174.9,519174.9,3882,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471639520,898021.00
08/19/2016 16:45,2,0.748,ACTIVE,212.38,342.05,59.965,1471639503,"274151322000095","219011344069620",27.75,28.80,0,329.73,352.87,21.0,18.4,0.137,826739.9,826739.9,3863,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471639521,898022.00
08/19/2016 16:45,2,0.793,ACTIVE,213.96,343.25,60.002,1471639503,"201051344000988","219011344069620",18.33,24.80,0,332.73,356.18,14.8,12.3,0.115,512897.3,512897.3,3896,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471639522,898023.00
08/19/2016 16:45,2,0.791,ACTIVE,213.29,340.25,60.023,1471639503,"201051344001025","219011344069620",28.55,26.30,0,332.43,360.99,22.9,20.2,0.168,529467.4,529467.4,3880,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471639523,898024.00
08/19/2016 16:45,2,0.795,ACTIVE,213.96,343.25,60.018,1471639503,"201051344000458","219011344069620",28.25,25.30,0,332.73,362.49,22.8,20.1,0.172,526548.7,526548.7,3878,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471639524,898025.00
08/19/2016 16:45,2,0.801,ACTIVE,214.64,344.76,60.028,1471639503,"201051344000853","219011344069620",28.15,24.50,0,334.54,362.49,22.9,20.1,0.168,525728.3,525728.3,3878,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471639525,898026.00
08/19/2016 16:45,2,0.766,ACTIVE,213.74,342.35,60.007,1471639503,"201051344000685","219011344069620",27.87,26.00,0,331.53,361.29,21.6,18.9,0.177,529104.8,529104.8,3888,0,0,0,L,1122011218,0,123.14,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471639526,898027.00
08/19/2016 16:45,2,0.773,ACTIVE,213.74,342.95,60.007,1471639503,"201051344000917","219011344069620",28.19,26.50,0,331.83,360.38,22.1,19.4,0.164,526055.6,526055.6,3896,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471639527,898028.00
08/19/2016 16:45,2,0.787,ACTIVE,213.51,342.35,60.002,1471639503,"201051344001145","219011344069620",27.89,25.50,0,332.43,360.38,22.2,19.5,0.164,531256.8,531256.8,3896,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471639528,898029.00
08/19/2016 16:45,2,0.777,ACTIVE,213.51,341.45,60.028,1471639503,"201051344000651","219011344069620",28.15,26.00,0,332.73,361.29,22.2,19.5,0.168,524108.2,524108.2,3876,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471639529,898030.00
08/19/2016 16:45,2,0.689,ACTIVE,211.93,340.55,59.991,1471639503,"274151322000088","219011344069620",26.74,28.00,0,331.23,351.67,18.7,16.1,0.119,754189.9,754189.9,3850,0,0,0,L,1151911521,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471639530,898031.00
08/19/2016 16:45,2,0.490,ACTIVE,213.06,398.56,60.002,1471639503,"274151322000068","219011344069620",37.19,30.80,0,330.63,425.01,18.5,15.9,0.110,647758.4,647758.4,3910,0,0,0,L,1151911521,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471639531,898032.00
08/19/2016 16:45,2,0.820,ACTIVE,213.06,341.15,59.975,1471639503,"201051344001135","219011344069620",28.07,26.30,0,331.83,360.38,23.4,20.6,0.172,520261.5,520261.5,3873,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471639531,898033.00
08/19/2016 16:45,2,0.814,ACTIVE,213.74,343.55,59.991,1471639503,"201051344000594","219011344069620",27.91,26.50,0,332.13,362.49,23.0,20.3,0.177,530942.9,530942.9,3881,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471639532,898034.00
08/19/2016 16:45,2,0.797,ACTIVE,213.51,342.35,59.991,1471639503,"201051344001203","219011344069620",28.27,26.50,0,332.13,361.59,22.8,20.1,0.177,528242.6,528242.6,3886,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471639533,898035.00
08/19/2016 16:45,2,0.695,ACTIVE,212.38,341.15,59.986,1471639503,"274151322000054","219011344069620",27.41,29.00,0,332.43,351.97,19.3,16.7,0.124,769838.3,769838.3,3848,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471639534,898036.00
08/19/2016 16:45,2,0.807,ACTIVE,214.19,343.25,59.991,1471639503,"201051344000867","219011344069620",28.27,25.30,0,331.23,362.49,23.1,20.4,0.164,518253.2,518253.2,3880,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471639535,898037.00
08/19/2016 16:45,2,0.773,ACTIVE,213.51,342.35,59.986,1471639503,"201051344001093","219011344069620",28.45,26.30,0,332.43,360.38,22.4,19.7,0.164,525485.9,525485.9,3897,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471639536,898038.00
08/19/2016 16:45,2,0.783,ACTIVE,213.96,344.15,60.007,1471639503,"201051344000900","219011344069620",27.97,24.00,0,333.33,362.49,22.2,19.5,0.168,534726.0,534726.0,3892,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471639537,898039.00
08/19/2016 16:45,2,0.791,ACTIVE,214.19,344.15,59.959,1471639503,"201051344000648","219011344069620",28.21,24.00,0,333.93,363.39,22.6,19.9,0.172,524168.6,524168.6,3876,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471639538,898040.00
08/19/2016 16:45,2,0.795,ACTIVE,214.19,344.15,60.012,1471639503,"201051344000569","219011344069620",28.55,24.80,0,333.33,363.09,23.0,20.3,0.172,534991.7,534991.7,3878,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471639539,898041.00
08/19/2016 16:45,2,0.812,ACTIVE,214.19,343.55,59.986,1471639503,"201051344000983","219011344069620",28.39,24.80,0,333.33,363.69,23.4,20.7,0.172,527201.3,527201.3,3872,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471639540,898042.00
08/19/2016 16:45,2,0.791,ACTIVE,214.19,343.25,60.002,1471639503,"201051344001158","219011344069620",27.99,25.30,0,333.33,362.19,22.4,19.7,0.172,519568.0,519568.0,3882,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471639541,898043.00
08/19/2016 16:45,2,0.783,ACTIVE,214.41,344.45,59.996,1471639503,"201051344000576","219011344069620",28.09,24.00,0,333.63,363.39,22.3,19.6,0.168,526975.6,526975.6,3881,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471639541,898044.00
08/19/2016 16:45,2,0.691,ACTIVE,212.38,338.44,60.007,1471639503,"274151322000087","219011344069620",27.27,34.30,0,332.73,351.37,19.1,16.5,0.102,742323.0,742323.0,3898,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471639543,898045.00
08/19/2016 17:00,2,0.748,ACTIVE,214.41,343.25,59.975,1471640405,"201051344000645","219011344069620",27.61,24.50,0,334.54,355.88,20.9,18.3,0.155,526501.3,526501.3,3881,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471640406,898046.00
08/19/2016 17:00,2,0.652,ACTIVE,212.38,341.45,59.970,1471640405,"274151322000085","219011344069620",27.17,28.50,0,332.13,347.16,18.0,15.4,0.106,770054.9,770054.9,3847,0,0,0,L,1151911521,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471640407,898047.00
08/19/2016 17:00,2,0.746,ACTIVE,214.41,345.06,59.981,1471640405,"201051344000633","219011344069620",28.31,25.30,0,333.03,357.38,21.4,18.7,0.155,517995.2,517995.2,3877,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471640408,898048.00
08/19/2016 17:00,2,0.748,ACTIVE,214.19,343.85,59.965,1471640405,"201051344000469","219011344069620",28.47,23.80,0,333.03,354.97,21.6,18.9,0.159,520319.6,520319.6,3893,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471640409,898049.00
08/19/2016 17:00,2,0.750,ACTIVE,213.06,341.15,59.981,1471640405,"201051344000646","219011344069620",28.05,26.50,0,330.63,354.07,21.3,18.7,0.159,521343.1,521343.1,3876,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471640410,898050.00
08/19/2016 17:00,2,0.686,ACTIVE,212.16,339.65,59.991,1471640405,"274151322000052","219011344069620",27.75,28.80,0,330.93,348.06,19.3,16.7,0.124,790048.2,790048.2,3846,0,0,0,L,1151911521,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471640411,898051.00
08/19/2016 17:00,2,0.793,ACTIVE,213.74,342.05,59.970,1471640405,"201051344000585","219011344069620",27.89,26.50,0,332.73,353.17,22.4,19.7,0.159,530546.8,530546.8,3873,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471640412,898052.00
08/19/2016 17:00,2,0.723,ACTIVE,213.29,340.25,59.975,1471640405,"201051344001230","219011344069620",28.09,26.30,0,330.33,351.37,20.6,18.0,0.146,524632.7,524632.7,3895,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471640412,898053.00
08/19/2016 17:00,2,0.734,ACTIVE,213.96,342.05,59.996,1471640405,"201051344000582","219011344069620",27.77,26.00,0,332.73,352.87,20.7,18.0,0.150,517390.3,517390.3,3875,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471640414,898054.00
08/19/2016 17:00,2,0.758,ACTIVE,213.06,340.85,60.028,1471640405,"201051344000955","219011344069620",28.13,26.50,0,330.03,351.67,21.6,18.9,0.159,531072.2,531072.2,3883,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471640414,898055.00
08/19/2016 17:00,2,0.441,ACTIVE,212.61,391.94,59.975,1471640405,"274151322000094","219011344069620",36.76,31.00,0,334.24,417.49,16.6,14.1,0.102,647528.4,647528.4,3915,0,0,0,L,1151911521,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471640415,898056.00
08/19/2016 17:00,2,0.779,ACTIVE,213.96,343.55,59.986,1471640405,"201051344000579","219011344069620",28.39,26.30,0,333.93,354.07,22.5,19.8,0.159,534555.1,534555.1,3887,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471640416,898057.00
08/19/2016 17:00,2,0.754,ACTIVE,213.29,340.55,59.975,1471640405,"201051344000890","219011344069620",28.37,27.00,0,329.73,353.17,21.7,19.0,0.155,528321.4,528321.4,3877,0,0,0,L,1122011218,0,122.68,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471640417,898058.00
08/19/2016 17:00,2,0.738,ACTIVE,213.74,342.05,59.949,1471640405,"201051344000438","219011344069620",28.35,26.50,0,331.53,352.87,21.2,18.5,0.159,529844.7,529844.7,3884,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471640418,898059.00
08/19/2016 17:00,2,0.762,ACTIVE,213.51,341.75,59.981,1471640405,"201051344000417","219011344069620",28.05,26.80,0,331.23,352.57,21.6,19.0,0.155,521277.6,521277.6,3879,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471640419,898060.00
08/19/2016 17:00,2,0.664,ACTIVE,212.16,339.34,59.970,1471640405,"274151322000083","219011344069620",27.81,28.80,0,331.83,347.16,18.7,16.1,0.128,782897.0,782897.0,3856,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471640420,898061.00
08/19/2016 17:00,2,0.709,ACTIVE,212.83,341.45,59.991,1471640405,"274151322000076","219011344069620",28.13,28.50,0,331.83,348.66,20.2,17.6,0.128,835180.9,835180.9,3858,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471640421,898062.00
08/19/2016 17:00,2,0.762,ACTIVE,213.96,342.95,59.949,1471640405,"201051344000868","219011344069620",28.29,24.00,0,333.03,354.67,21.9,19.2,0.155,519179.4,519179.4,3883,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471640422,898063.00
08/19/2016 17:00,2,0.703,ACTIVE,212.38,341.45,59.986,1471640405,"274151322000095","219011344069620",27.79,29.00,0,332.13,347.76,19.8,17.2,0.133,826743.9,826743.9,3864,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471640423,898064.00
08/19/2016 17:00,2,0.746,ACTIVE,213.96,342.35,59.970,1471640405,"201051344000988","219011344069620",18.37,24.80,0,332.43,351.07,13.9,11.5,0.097,512900.0,512900.0,3897,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471640424,898065.00
08/19/2016 17:00,2,0.758,ACTIVE,213.29,341.15,59.975,1471640405,"201051344001025","219011344069620",28.21,26.30,0,330.93,352.57,21.6,19.0,0.155,529471.9,529471.9,3881,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471640424,898066.00
08/19/2016 17:00,2,0.752,ACTIVE,213.96,342.95,59.975,1471640405,"201051344000458","219011344069620",28.23,25.30,0,333.93,353.77,21.5,18.9,0.168,526553.1,526553.1,3879,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471640425,898067.00
08/19/2016 17:00,2,0.744,ACTIVE,214.41,344.45,59.975,1471640405,"201051344000853","219011344069620",28.53,24.50,0,335.44,356.18,21.6,18.9,0.159,525732.7,525732.7,3879,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471640426,898068.00
08/19/2016 17:00,2,0.715,ACTIVE,213.74,342.05,59.959,1471640405,"201051344000685","219011344069620",28.15,26.00,0,331.83,352.87,20.4,17.8,0.164,529109.0,529109.0,3889,0,0,0,L,1122011218,0,123.36,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471640427,898069.00
08/19/2016 17:00,2,0.730,ACTIVE,213.51,341.75,59.981,1471640405,"201051344000917","219011344069620",28.03,26.30,0,330.63,352.57,20.8,18.1,0.150,526059.9,526059.9,3897,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471640428,898070.00
08/19/2016 17:00,2,0.732,ACTIVE,213.74,342.05,59.959,1471640405,"201051344001145","219011344069620",28.15,25.30,0,332.73,353.17,20.9,18.3,0.150,531261.0,531261.0,3897,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471640429,898071.00
08/19/2016 17:00,2,0.732,ACTIVE,213.96,342.05,60.012,1471640405,"201051344000651","219011344069620",28.15,25.80,0,332.43,352.87,20.9,18.3,0.159,524112.4,524112.4,3877,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471640430,898072.00
08/19/2016 17:00,2,0.652,ACTIVE,211.70,337.24,59.970,1471640405,"274151322000088","219011344069620",26.76,28.30,0,330.63,346.86,17.7,15.1,0.115,754193.4,754193.4,3851,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471640431,898073.00
08/19/2016 17:00,2,0.467,ACTIVE,213.06,397.96,60.007,1471640405,"274151322000068","219011344069620",37.05,31.30,0,334.24,419.60,17.6,15.1,0.102,647761.8,647761.8,3911,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471640432,898074.00
08/19/2016 17:00,2,0.777,ACTIVE,213.29,340.25,59.965,1471640405,"201051344001135","219011344069620",28.13,26.30,0,330.03,352.57,22.2,19.5,0.155,520266.0,520266.0,3874,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471640433,898075.00
08/19/2016 17:00,2,0.771,ACTIVE,213.74,342.65,59.986,1471640405,"201051344000594","219011344069620",27.93,26.50,0,331.53,354.07,21.8,19.1,0.164,530947.3,530947.3,3882,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471640434,898076.00
08/19/2016 17:00,2,0.768,ACTIVE,213.74,341.45,59.975,1471640405,"201051344001203","219011344069620",27.75,26.50,0,332.13,354.07,21.6,18.9,0.164,528247.0,528247.0,3887,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471640435,898077.00
08/19/2016 17:00,2,0.666,ACTIVE,212.16,336.64,59.975,1471640405,"274151322000054","219011344069620",27.17,29.00,0,331.53,347.76,18.4,15.8,0.106,769842.0,769842.0,3849,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471640436,898078.00
