ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/19/2016 17:00,2,0.781,ACTIVE,214.19,342.65,59.975,1471640405,"201051344000867","219011344069620",27.85,25.30,0,332.73,354.67,22.1,19.4,0.155,518257.7,518257.7,3881,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471640437,898079.00
08/19/2016 17:00,2,0.740,ACTIVE,213.51,342.05,59.975,1471640405,"201051344001093","219011344069620",28.07,26.30,0,332.43,353.17,21.1,18.5,0.150,525490.3,525490.3,3898,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471640438,898080.00
08/19/2016 17:00,2,0.740,ACTIVE,213.96,343.25,59.986,1471640405,"201051344000900","219011344069620",28.19,23.80,0,333.63,354.67,21.2,18.5,0.164,534730.2,534730.2,3893,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471640439,898081.00
08/19/2016 17:00,2,0.744,ACTIVE,214.19,343.55,59.981,1471640405,"201051344000648","219011344069620",28.59,24.00,0,334.84,354.97,21.6,18.9,0.159,524173.0,524173.0,3877,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471640440,898082.00
08/19/2016 17:00,2,0.766,ACTIVE,214.19,344.15,59.991,1471640405,"201051344000569","219011344069620",28.23,24.80,0,333.33,354.97,21.9,19.2,0.164,534996.2,534996.2,3879,0,0,0,L,1122011218,0,121.55,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471640440,898083.00
08/19/2016 17:00,2,0.783,ACTIVE,213.96,343.25,59.981,1471640405,"201051344000983","219011344069620",28.35,24.50,0,332.43,354.37,22.5,19.8,0.159,527205.9,527205.9,3873,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471640441,898084.00
08/19/2016 17:00,2,0.758,ACTIVE,213.96,343.85,59.996,1471640405,"201051344001158","219011344069620",27.89,25.30,0,333.93,354.67,21.4,18.8,0.164,519572.4,519572.4,3883,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471640442,898085.00
08/19/2016 17:00,2,0.746,ACTIVE,214.41,344.15,59.986,1471640405,"201051344000576","219011344069620",28.31,23.80,0,334.24,355.58,21.4,18.8,0.159,526979.9,526979.9,3882,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471640443,898086.00
08/19/2016 17:00,2,0.674,ACTIVE,212.61,341.75,59.986,1471640405,"274151322000087","219011344069620",26.80,34.30,0,332.13,347.16,18.3,15.7,0.097,742326.6,742326.6,3899,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471640444,898087.00
08/19/2016 17:15,2,0.928,ACTIVE,214.41,344.76,59.965,1471641303,"201051344000645","219011344069620",28.13,24.50,0,334.24,358.88,26.5,23.6,0.203,526506.8,526506.8,3882,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471641305,898088.00
08/19/2016 17:15,2,0.840,ACTIVE,212.16,339.34,60.002,1471641303,"274151322000085","219011344069620",27.25,28.50,0,330.63,351.67,23.2,20.5,0.150,770059.7,770059.7,3848,0,0,0,L,1151911521,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471641305,898089.00
08/19/2016 17:15,2,0.943,ACTIVE,214.64,346.26,59.965,1471641303,"201051344000633","219011344069620",28.19,25.30,0,333.33,359.78,27.0,24.1,0.212,518000.8,518000.8,3878,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471641306,898090.00
08/19/2016 17:15,2,0.936,ACTIVE,214.19,345.06,59.965,1471641303,"201051344000469","219011344069620",28.51,23.50,0,333.03,358.88,27.1,24.2,0.221,520325.3,520325.3,3894,0,0,0,L,1122011218,0,121.55,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471641307,898091.00
08/19/2016 17:15,2,0.939,ACTIVE,213.51,343.85,59.949,1471641303,"201051344000646","219011344069620",27.97,26.50,0,330.93,356.78,26.7,23.8,0.208,521348.7,521348.7,3877,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471641308,898092.00
08/19/2016 17:15,2,0.875,ACTIVE,212.16,340.25,59.975,1471641303,"274151322000052","219011344069620",27.69,29.00,0,330.03,351.97,24.5,21.8,0.168,790053.3,790053.3,3847,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471641309,898093.00
08/19/2016 17:15,2,0.980,ACTIVE,213.96,344.76,59.922,1471641303,"201051344000585","219011344069620",27.97,26.50,0,331.53,357.68,27.8,24.9,0.212,530552.8,530552.8,3874,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471641310,898094.00
08/19/2016 17:15,2,0.906,ACTIVE,213.74,342.65,59.959,1471641303,"201051344001230","219011344069620",28.43,26.30,0,330.03,355.58,26.1,23.3,0.199,524638.1,524638.1,3896,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471641311,898095.00
08/19/2016 17:15,2,0.906,ACTIVE,214.41,344.45,59.959,1471641303,"201051344000582","219011344069620",28.31,26.00,0,332.43,357.38,25.9,23.1,0.203,517395.8,517395.8,3876,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471641312,898096.00
08/19/2016 17:15,2,0.949,ACTIVE,213.51,344.15,59.959,1471641303,"201051344000955","219011344069620",28.11,26.80,0,330.33,355.88,27.1,24.2,0.208,531077.9,531077.9,3884,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471641313,898097.00
08/19/2016 17:15,2,0.543,ACTIVE,212.61,410.58,59.975,1471641303,"274151322000094","219011344069620",38.39,30.80,0,334.24,420.80,21.2,18.5,0.137,647532.7,647532.7,3916,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471641314,898098.00
08/19/2016 17:15,2,0.949,ACTIVE,214.19,345.06,60.007,1471641303,"201051344000579","219011344069620",28.88,26.30,0,334.24,358.58,27.8,24.9,0.208,534561.0,534561.0,3888,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471641315,898099.00
08/19/2016 17:15,2,0.938,ACTIVE,213.74,342.65,59.907,1471641303,"201051344000890","219011344069620",28.55,26.80,0,331.53,361.59,27.1,24.3,0.199,528327.1,528327.1,3878,0,0,0,L,1122011218,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471641316,898100.00
08/19/2016 17:15,2,0.928,ACTIVE,213.96,344.76,59.954,1471641303,"201051344000438","219011344069620",28.25,26.50,0,332.73,357.68,26.6,23.8,0.208,529850.3,529850.3,3885,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471641317,898101.00
08/19/2016 17:15,2,0.949,ACTIVE,213.96,343.55,59.954,1471641303,"201051344000417","219011344069620",27.87,27.00,0,331.83,360.38,26.9,24.0,0.208,521283.2,521283.2,3880,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471641317,898102.00
08/19/2016 17:15,2,0.850,ACTIVE,212.61,338.74,59.959,1471641303,"274151322000083","219011344069620",27.67,28.80,0,330.63,351.67,23.8,21.1,0.159,782901.9,782901.9,3857,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471641318,898103.00
08/19/2016 17:15,2,0.893,ACTIVE,213.06,345.06,59.965,1471641303,"274151322000076","219011344069620",28.51,28.50,0,331.53,352.87,25.8,23.0,0.172,835186.3,835186.3,3859,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471641319,898104.00
08/19/2016 17:15,2,0.949,ACTIVE,213.96,344.15,59.917,1471641303,"201051344000868","219011344069620",28.21,24.00,0,332.73,358.58,27.1,24.3,0.203,519185.1,519185.1,3884,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471641320,898105.00
08/19/2016 17:15,2,0.891,ACTIVE,212.38,340.85,59.959,1471641303,"274151322000095","219011344069620",27.91,29.00,0,329.73,351.97,25.1,22.3,0.164,826749.2,826749.2,3865,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471641321,898106.00
08/19/2016 17:15,2,0.938,ACTIVE,213.96,344.45,59.986,1471641303,"201051344000988","219011344069620",18.37,24.80,0,333.03,354.37,17.4,14.9,0.141,512903.5,512903.5,3898,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471641322,898107.00
08/19/2016 17:15,2,0.941,ACTIVE,213.96,342.95,59.965,1471641303,"201051344001025","219011344069620",28.29,26.30,0,332.13,357.38,26.9,24.1,0.203,529477.6,529477.6,3882,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471641323,898108.00
08/19/2016 17:15,2,0.926,ACTIVE,214.19,344.76,59.944,1471641303,"201051344000458","219011344069620",28.51,25.30,0,333.33,358.58,26.8,23.9,0.212,526558.8,526558.8,3880,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471641324,898109.00
08/19/2016 17:15,2,0.924,ACTIVE,214.87,346.56,59.954,1471641303,"201051344000853","219011344069620",28.65,24.30,0,335.14,360.38,26.8,24.0,0.208,525738.4,525738.4,3880,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471641325,898110.00
08/19/2016 17:15,2,0.889,ACTIVE,214.19,343.85,59.959,1471641303,"201051344000685","219011344069620",28.29,26.30,0,332.43,357.68,25.5,22.7,0.212,529114.4,529114.4,3890,0,0,0,L,1122011218,0,123.59,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471641326,898111.00
08/19/2016 17:15,2,0.906,ACTIVE,213.96,344.15,59.949,1471641303,"201051344000917","219011344069620",28.27,26.30,0,331.23,356.78,26.0,23.2,0.203,526065.3,526065.3,3898,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471641327,898112.00
08/19/2016 17:15,2,0.912,ACTIVE,214.19,344.45,59.954,1471641303,"201051344001145","219011344069620",28.21,25.50,0,332.43,357.38,26.1,23.3,0.194,531266.5,531266.5,3898,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471641328,898113.00
08/19/2016 17:15,2,0.910,ACTIVE,214.19,344.15,59.965,1471641303,"201051344000651","219011344069620",28.33,25.80,0,332.43,357.68,26.1,23.3,0.208,524117.9,524117.9,3878,0,0,0,L,1122011218,0,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471641329,898114.00
08/19/2016 17:15,2,0.816,ACTIVE,211.93,343.55,59.959,1471641303,"274151322000088","219011344069620",27.23,28.50,0,329.43,350.77,22.5,19.8,0.146,754198.1,754198.1,3852,0,0,0,L,1151911521,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471641330,898115.00
08/19/2016 17:15,2,0.553,ACTIVE,212.83,413.59,59.954,1471641303,"274151322000068","219011344069620",38.82,31.00,0,334.54,422.30,21.8,19.1,0.137,647766.4,647766.4,3912,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471641331,898116.00
08/19/2016 17:15,2,0.945,ACTIVE,213.74,343.25,59.928,1471641303,"201051344001135","219011344069620",28.41,26.30,0,331.53,359.78,27.3,24.4,0.199,520271.8,520271.8,3875,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471641332,898117.00
08/19/2016 17:15,2,0.922,ACTIVE,213.74,344.45,59.959,1471641303,"201051344000594","219011344069620",28.84,26.50,0,331.83,358.28,27.0,24.1,0.208,530953.1,530953.1,3883,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471641333,898118.00
08/19/2016 17:15,2,0.936,ACTIVE,214.19,343.25,59.959,1471641303,"201051344001203","219011344069620",28.21,26.30,0,331.53,358.88,26.8,23.9,0.212,528252.7,528252.7,3888,0,0,0,L,1122011218,0,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471641334,898119.00
08/19/2016 17:15,2,0.828,ACTIVE,212.38,343.55,59.981,1471641303,"274151322000054","219011344069620",27.63,29.30,0,330.03,351.67,23.2,20.5,0.146,769846.8,769846.8,3850,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471641335,898120.00
08/19/2016 17:15,2,0.947,ACTIVE,214.41,344.15,59.959,1471641303,"201051344000867","219011344069620",28.31,25.00,0,333.33,358.28,27.1,24.3,0.199,518263.5,518263.5,3882,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471641336,898121.00
08/19/2016 17:15,2,0.926,ACTIVE,214.19,343.85,59.944,1471641303,"201051344001093","219011344069620",27.91,26.00,0,331.83,357.08,26.2,23.3,0.199,525495.8,525495.8,3899,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471641336,898122.00
08/19/2016 17:15,2,0.906,ACTIVE,214.19,345.06,59.907,1471641303,"201051344000900","219011344069620",28.59,23.80,0,333.03,358.28,26.2,23.4,0.203,534735.8,534735.8,3894,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471641337,898123.00
08/19/2016 17:15,2,0.926,ACTIVE,214.41,345.36,59.959,1471641303,"201051344000648","219011344069620",28.29,24.00,0,334.84,358.88,26.6,23.7,0.208,524178.7,524178.7,3878,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471641338,898124.00
08/19/2016 17:15,2,0.938,ACTIVE,214.41,345.06,59.944,1471641303,"201051344000569","219011344069620",28.31,24.80,0,333.33,358.88,26.9,24.1,0.208,535002.0,535002.0,3880,0,0,0,L,1122011218,0,121.55,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471641339,898125.00
08/19/2016 17:15,2,0.939,ACTIVE,214.41,344.76,59.954,1471641303,"201051344000983","219011344069620",28.78,24.50,0,334.24,358.88,27.5,24.6,0.208,527211.8,527211.8,3874,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471641340,898126.00
08/19/2016 17:15,2,0.924,ACTIVE,214.19,344.76,59.954,1471641303,"201051344001158","219011344069620",28.29,25.00,0,333.93,358.58,26.5,23.6,0.212,519578.1,519578.1,3884,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471641341,898127.00
08/19/2016 17:15,2,0.922,ACTIVE,214.64,345.96,59.954,1471641303,"201051344000576","219011344069620",28.15,23.80,0,334.54,359.18,26.3,23.5,0.199,526985.5,526985.5,3883,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471641342,898128.00
08/19/2016 17:15,2,0.830,ACTIVE,212.61,341.45,59.965,1471641303,"274151322000087","219011344069620",27.31,34.80,0,328.82,351.67,23.0,20.2,0.128,742331.4,742331.4,3900,0,0,0,L,1151911521,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471641343,898129.00
08/19/2016 17:30,2,0.830,ACTIVE,214.87,344.45,59.965,1471642203,"201051344000645","219011344069620",28.35,24.50,0,333.93,357.68,23.8,21.1,0.177,526511.6,526511.6,3883,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471642204,898130.00
08/19/2016 17:30,2,0.729,ACTIVE,212.61,343.25,59.975,1471642203,"274151322000085","219011344069620",27.57,28.50,0,331.53,348.96,20.4,17.7,0.128,770063.7,770063.7,3849,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471642205,898131.00
08/19/2016 17:30,2,0.848,ACTIVE,214.64,345.36,59.959,1471642203,"201051344000633","219011344069620",28.41,25.30,0,333.33,358.88,24.4,21.7,0.186,518005.8,518005.8,3879,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471642206,898132.00
08/19/2016 17:30,2,0.852,ACTIVE,214.41,344.76,59.965,1471642203,"201051344000469","219011344069620",28.55,23.50,0,333.03,357.38,24.6,21.8,0.194,520330.3,520330.3,3895,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471642207,898133.00
08/19/2016 17:30,2,0.838,ACTIVE,213.74,342.35,59.975,1471642203,"201051344000646","219011344069620",28.51,26.50,0,332.43,355.88,24.3,21.5,0.181,521353.7,521353.7,3878,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471642208,898134.00
08/19/2016 17:30,2,0.783,ACTIVE,212.38,344.15,59.970,1471642203,"274151322000052","219011344069620",27.67,28.80,0,331.23,350.17,21.9,19.2,0.146,790057.7,790057.7,3848,0,0,0,L,1151911521,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471642209,898135.00
08/19/2016 17:30,2,0.891,ACTIVE,214.19,344.15,59.991,1471642203,"201051344000585","219011344069620",28.39,26.30,0,332.73,357.08,25.6,22.8,0.186,530557.9,530557.9,3875,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471642209,898136.00
08/19/2016 17:30,2,0.822,ACTIVE,213.96,342.65,59.975,1471642203,"201051344001230","219011344069620",28.33,26.30,0,330.93,354.97,23.6,20.9,0.172,524642.9,524642.9,3897,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471642210,898137.00
08/19/2016 17:30,2,0.818,ACTIVE,214.41,344.15,59.928,1471642203,"201051344000582","219011344069620",28.43,25.80,0,333.03,356.48,23.6,20.9,0.177,517400.5,517400.5,3877,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471642211,898138.00
08/19/2016 17:30,2,0.867,ACTIVE,213.74,342.95,60.002,1471642203,"201051344000955","219011344069620",27.99,26.50,0,331.83,356.48,24.6,21.8,0.190,531082.8,531082.8,3885,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471642212,898139.00
08/19/2016 17:30,2,0.502,ACTIVE,212.61,398.26,59.970,1471642203,"274151322000094","219011344069620",37.39,30.50,0,335.14,417.49,19.1,16.5,0.115,647536.4,647536.4,3917,0,0,0,L,1151911521,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471642213,898140.00
08/19/2016 17:30,2,0.885,ACTIVE,214.19,344.15,59.944,1471642203,"201051344000579","219011344069620",28.59,26.30,0,333.93,357.68,25.6,22.8,0.190,534566.1,534566.1,3889,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471642214,898141.00
08/19/2016 17:30,2,0.877,ACTIVE,213.74,342.65,59.970,1471642203,"201051344000890","219011344069620",27.87,26.80,0,331.53,357.38,24.8,22.0,0.181,528332.1,528332.1,3879,0,0,0,L,1122011218,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471642215,898142.00
08/19/2016 17:30,2,0.842,ACTIVE,214.19,343.85,59.970,1471642203,"201051344000438","219011344069620",28.51,26.50,0,332.43,357.38,24.3,21.5,0.186,529855.2,529855.2,3886,0,0,0,L,1122011218,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471642216,898143.00
08/19/2016 17:30,2,0.861,ACTIVE,213.96,342.95,59.975,1471642203,"201051344000417","219011344069620",28.31,26.80,0,333.03,357.08,24.7,21.9,0.186,521288.2,521288.2,3881,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471642217,898144.00
08/19/2016 17:30,2,0.766,ACTIVE,212.83,340.55,59.991,1471642203,"274151322000083","219011344069620",27.75,28.80,0,331.53,349.86,21.5,18.8,0.141,782906.1,782906.1,3858,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471642218,898145.00
08/19/2016 17:30,2,0.814,ACTIVE,213.06,342.95,59.965,1471642203,"274151322000076","219011344069620",28.31,28.50,0,332.13,351.07,23.4,20.6,0.159,835190.9,835190.9,3860,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471642219,898146.00
08/19/2016 17:30,2,0.881,ACTIVE,214.19,344.15,59.970,1471642203,"201051344000868","219011344069620",28.11,23.80,0,333.33,357.08,25.1,22.3,0.186,519190.1,519190.1,3885,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471642220,898147.00
08/19/2016 17:30,2,0.801,ACTIVE,212.61,340.85,60.007,1471642203,"274151322000095","219011344069620",28.15,28.80,0,330.33,350.17,22.8,20.1,0.155,826753.6,826753.6,3866,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471642220,898148.00
08/19/2016 17:30,2,0.854,ACTIVE,214.41,343.55,59.970,1471642203,"201051344000988","219011344069620",18.63,24.50,0,333.93,353.77,16.1,13.6,0.133,512906.5,512906.5,3899,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471642221,898149.00
08/19/2016 17:30,2,0.879,ACTIVE,213.96,342.35,59.981,1471642203,"201051344001025","219011344069620",27.99,26.30,0,333.33,356.78,24.9,22.2,0.190,529482.5,529482.5,3883,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471642222,898150.00
08/19/2016 17:30,2,0.854,ACTIVE,214.19,344.15,60.007,1471642203,"201051344000458","219011344069620",28.61,25.00,0,333.63,357.68,24.8,22.0,0.194,526563.7,526563.7,3881,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471642223,898151.00
08/19/2016 17:30,2,0.863,ACTIVE,214.87,345.66,59.965,1471642203,"201051344000853","219011344069620",28.47,24.30,0,334.54,358.58,24.9,22.1,0.190,525743.3,525743.3,3881,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471642224,898152.00
08/19/2016 17:30,2,0.830,ACTIVE,214.19,343.55,59.975,1471642203,"201051344000685","219011344069620",28.05,26.00,0,333.03,356.18,23.6,20.9,0.190,529119.0,529119.0,3891,0,0,0,L,1122011218,0,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471642225,898153.00
08/19/2016 17:30,2,0.846,ACTIVE,213.96,343.55,59.975,1471642203,"201051344000917","219011344069620",28.11,26.30,0,332.43,356.78,24.1,21.3,0.181,526070.1,526070.1,3899,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471642226,898154.00
08/19/2016 17:30,2,0.840,ACTIVE,214.19,343.25,59.986,1471642203,"201051344001145","219011344069620",28.37,25.30,0,333.03,357.08,24.2,21.4,0.177,531271.3,531271.3,3899,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471642227,898155.00
08/19/2016 17:30,2,0.850,ACTIVE,214.19,343.85,60.028,1471642203,"201051344000651","219011344069620",28.17,25.80,0,333.03,357.38,24.3,21.5,0.186,524122.7,524122.7,3879,0,0,0,L,1122011218,0,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471642228,898156.00
08/19/2016 17:30,2,0.742,ACTIVE,212.38,339.34,59.986,1471642203,"274151322000088","219011344069620",27.23,28.50,0,330.63,349.26,20.5,17.8,0.133,754202.0,754202.0,3853,0,0,0,L,1151911521,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471642229,898157.00
08/19/2016 17:30,2,0.541,ACTIVE,213.29,396.45,59.981,1471642203,"274151322000068","219011344069620",36.80,31.30,0,335.74,421.70,20.2,17.6,0.124,647770.3,647770.3,3913,0,0,0,L,1151911521,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471642230,898158.00
08/19/2016 17:30,2,0.885,ACTIVE,213.74,341.75,59.954,1471642203,"201051344001135","219011344069620",28.41,26.30,0,332.43,355.88,25.5,22.7,0.186,520276.9,520276.9,3876,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471642231,898159.00
08/19/2016 17:30,2,0.883,ACTIVE,213.74,344.45,59.986,1471642203,"201051344000594","219011344069620",28.25,26.30,0,331.53,357.38,25.3,22.5,0.194,530958.0,530958.0,3884,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471642232,898160.00
08/19/2016 17:30,2,0.877,ACTIVE,214.19,343.25,59.975,1471642203,"201051344001203","219011344069620",28.13,26.30,0,333.63,357.98,25.0,22.2,0.194,528257.6,528257.6,3889,0,0,0,L,1122011218,0,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471642233,898161.00
08/19/2016 17:30,2,0.758,ACTIVE,212.61,342.35,59.986,1471642203,"274151322000054","219011344069620",27.73,29.00,0,330.63,349.86,21.3,18.6,0.146,769850.9,769850.9,3851,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471642234,898162.00
08/19/2016 17:30,2,0.883,ACTIVE,214.41,343.55,59.981,1471642203,"201051344000867","219011344069620",28.59,25.00,0,333.63,357.08,25.6,22.8,0.186,518268.5,518268.5,3883,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471642234,898163.00
08/19/2016 17:30,2,0.852,ACTIVE,213.96,343.55,59.981,1471642203,"201051344001093","219011344069620",28.33,26.00,0,333.03,355.88,24.5,21.7,0.181,525500.6,525500.6,3900,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471642235,898164.00
08/19/2016 17:30,2,0.848,ACTIVE,214.19,343.85,60.007,1471642203,"201051344000900","219011344069620",28.77,23.80,0,333.93,357.38,24.7,21.9,0.194,534740.6,534740.6,3895,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471642236,898165.00
08/19/2016 17:30,2,0.873,ACTIVE,214.64,344.76,60.028,1471642203,"201051344000648","219011344069620",28.35,23.80,0,334.24,358.28,25.1,22.3,0.190,524183.6,524183.6,3879,0,0,0,L,1122011218,0,121.78,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471642237,898166.00
08/19/2016 17:30,2,0.869,ACTIVE,214.41,344.45,59.986,1471642203,"201051344000569","219011344069620",28.88,24.50,0,333.93,357.08,25.5,22.7,0.194,535006.9,535006.9,3881,0,0,0,L,1122011218,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471642238,898167.00
08/19/2016 17:30,2,0.898,ACTIVE,214.41,343.85,59.975,1471642203,"201051344000983","219011344069620",28.67,24.50,0,332.73,358.28,26.1,23.2,0.194,527216.9,527216.9,3875,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471642239,898168.00
08/19/2016 17:30,2,0.873,ACTIVE,214.41,344.15,59.991,1471642203,"201051344001158","219011344069620",28.25,25.00,0,333.93,357.68,25.0,22.2,0.190,519582.9,519582.9,3885,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471642240,898169.00
08/19/2016 17:30,2,0.861,ACTIVE,214.64,345.06,59.981,1471642203,"201051344000576","219011344069620",28.47,23.80,0,333.93,358.58,24.9,22.1,0.190,526990.3,526990.3,3884,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471642241,898170.00
08/19/2016 17:30,2,0.766,ACTIVE,212.83,338.44,59.975,1471642203,"274151322000087","219011344069620",27.41,34.50,0,328.82,349.56,21.3,18.6,0.110,742335.4,742335.4,3901,0,0,0,L,1151911521,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471642242,898171.00
08/19/2016 17:45,2,0.803,ACTIVE,214.19,343.55,59.986,1471643103,"201051344000645","219011344069620",28.31,24.50,0,334.84,362.49,23.1,20.3,0.172,526518.0,526518.0,3884,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471643105,898172.00
08/19/2016 17:45,2,0.717,ACTIVE,212.61,338.74,59.970,1471643103,"274151322000085","219011344069620",27.37,28.80,0,330.63,353.47,19.9,17.2,0.124,770069.2,770069.2,3850,0,0,0,L,1151911521,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471643106,898173.00
08/19/2016 17:45,2,0.820,ACTIVE,214.19,343.85,59.986,1471643103,"201051344000633","219011344069620",28.23,25.30,0,333.33,362.79,23.5,20.8,0.181,518012.3,518012.3,3880,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471643107,898174.00
08/19/2016 17:45,2,0.830,ACTIVE,213.74,343.55,59.981,1471643103,"201051344000469","219011344069620",28.15,24.00,0,332.13,362.19,23.7,21.0,0.186,520336.8,520336.8,3896,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471643108,898175.00
08/19/2016 17:45,2,0.824,ACTIVE,213.06,341.15,59.991,1471643103,"201051344000646","219011344069620",28.05,26.50,0,330.93,360.08,23.4,20.7,0.172,521360.1,521360.1,3879,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471643109,898176.00
08/19/2016 17:45,2,0.748,ACTIVE,211.93,340.85,59.975,1471643103,"274151322000052","219011344069620",27.93,28.80,0,329.13,353.77,21.2,18.5,0.141,790063.6,790063.6,3849,0,0,0,L,1151911521,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471643110,898177.00
08/19/2016 17:45,2,0.861,ACTIVE,213.74,342.35,59.986,1471643103,"201051344000585","219011344069620",28.13,26.50,0,332.73,360.38,24.5,21.8,0.181,530564.6,530564.6,3876,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471643111,898178.00
08/19/2016 17:45,2,0.783,ACTIVE,213.29,340.55,59.975,1471643103,"201051344001230","219011344069620",28.21,26.30,0,331.23,357.98,22.4,19.7,0.164,524649.1,524649.1,3898,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471643112,898179.00
08/19/2016 17:45,2,0.805,ACTIVE,213.96,341.75,59.986,1471643103,"201051344000582","219011344069620",27.65,26.00,0,333.33,360.38,22.6,19.9,0.168,517406.8,517406.8,3878,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471643113,898180.00
08/19/2016 17:45,2,0.832,ACTIVE,213.06,340.55,59.970,1471643103,"201051344000955","219011344069620",28.05,26.80,0,331.83,359.18,23.6,20.9,0.177,531089.3,531089.3,3886,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471643114,898181.00
08/19/2016 17:45,2,0.494,ACTIVE,212.38,391.04,59.981,1471643103,"274151322000094","219011344069620",36.34,30.80,0,331.53,421.40,18.3,15.7,0.119,647541.5,647541.5,3918,0,0,0,L,1151911521,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471643115,898182.00
08/19/2016 17:45,2,0.844,ACTIVE,213.74,342.05,59.986,1471643103,"201051344000579","219011344069620",28.63,26.30,0,333.93,362.19,24.4,21.7,0.177,534572.9,534572.9,3890,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471643116,898183.00
08/19/2016 17:45,2,0.830,ACTIVE,213.29,340.85,59.986,1471643103,"201051344000890","219011344069620",27.97,27.00,0,331.83,360.08,23.6,20.8,0.172,528338.6,528338.6,3880,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471643117,898184.00
08/19/2016 17:45,2,0.814,ACTIVE,213.74,341.75,59.975,1471643103,"201051344000438","219011344069620",28.05,26.50,0,333.63,360.69,23.1,20.4,0.177,529861.6,529861.6,3887,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471643118,898185.00
08/19/2016 17:45,2,0.822,ACTIVE,213.74,341.75,59.965,1471643103,"201051344000417","219011344069620",28.13,27.00,0,332.43,359.48,23.4,20.7,0.172,521294.7,521294.7,3882,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471643119,898186.00
08/19/2016 17:45,2,0.732,ACTIVE,212.16,341.75,59.991,1471643103,"274151322000083","219011344069620",27.65,28.80,0,330.93,353.47,20.5,17.9,0.141,782911.8,782911.8,3859,0,0,0,L,1151911521,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471643119,898187.00
08/19/2016 17:45,2,0.781,ACTIVE,212.83,342.95,59.981,1471643103,"274151322000076","219011344069620",28.19,28.80,0,334.24,355.28,22.3,19.6,0.146,835197.2,835197.2,3861,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471643120,898188.00
08/19/2016 17:45,2,0.842,ACTIVE,213.51,342.65,59.981,1471643103,"201051344000868","219011344069620",27.83,24.00,0,332.73,361.89,23.8,21.0,0.172,519196.7,519196.7,3886,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471643121,898189.00
08/19/2016 17:45,2,0.771,ACTIVE,212.16,342.35,59.975,1471643103,"274151322000095","219011344069620",27.85,28.80,0,333.33,354.07,21.7,19.0,0.137,826759.7,826759.7,3867,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471643122,898190.00
08/19/2016 17:45,2,0.818,ACTIVE,213.74,342.35,59.991,1471643103,"201051344000988","219011344069620",18.29,24.80,0,333.63,356.48,15.2,12.7,0.124,512910.6,512910.6,3900,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471643123,898191.00
08/19/2016 17:45,2,0.832,ACTIVE,213.29,340.55,60.007,1471643103,"201051344001025","219011344069620",27.93,26.30,0,333.03,360.69,23.6,20.8,0.177,529489.1,529489.1,3884,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471643124,898192.00
08/19/2016 17:45,2,0.816,ACTIVE,213.74,342.35,59.981,1471643103,"201051344000458","219011344069620",28.27,25.30,0,334.24,361.89,23.4,20.7,0.181,526570.2,526570.2,3882,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471643125,898193.00
08/19/2016 17:45,2,0.820,ACTIVE,214.19,344.45,59.938,1471643103,"201051344000853","219011344069620",28.13,24.50,0,336.04,363.69,23.4,20.7,0.177,525749.8,525749.8,3882,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471643126,898194.00
08/19/2016 17:45,2,0.781,ACTIVE,213.74,341.75,59.975,1471643103,"201051344000685","219011344069620",27.89,26.30,0,332.13,360.38,22.1,19.4,0.177,529125.1,529125.1,3892,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471643127,898195.00
08/19/2016 17:45,2,0.781,ACTIVE,213.51,341.75,59.981,1471643103,"201051344000917","219011344069620",28.21,26.50,0,331.83,360.38,22.3,19.6,0.159,526076.3,526076.3,3900,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471643128,898196.00
08/19/2016 17:45,2,0.781,ACTIVE,213.51,341.15,59.981,1471643103,"201051344001145","219011344069620",28.35,25.50,0,333.03,360.08,22.5,19.8,0.168,531277.6,531277.6,3900,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471643129,898197.00
08/19/2016 17:45,2,0.797,ACTIVE,213.51,341.45,59.986,1471643103,"201051344000651","219011344069620",28.09,26.00,0,332.43,361.29,22.7,20.0,0.172,524129.0,524129.0,3880,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471643129,898198.00
08/19/2016 17:45,2,0.709,ACTIVE,211.93,341.15,59.986,1471643103,"274151322000088","219011344069620",26.68,28.50,0,333.03,352.57,19.2,16.6,0.128,754207.4,754207.4,3854,0,0,0,L,1151911521,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471643131,898199.00
08/19/2016 17:45,2,0.514,ACTIVE,212.83,392.55,59.970,1471643103,"274151322000068","219011344069620",36.68,31.30,0,332.43,425.01,19.1,16.5,0.110,647775.5,647775.5,3914,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471643131,898200.00
08/19/2016 17:45,2,0.834,ACTIVE,213.06,340.85,59.970,1471643103,"201051344001135","219011344069620",28.23,26.30,0,332.13,359.78,23.9,21.1,0.172,520283.5,520283.5,3877,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471643132,898201.00
08/19/2016 17:45,2,0.816,ACTIVE,213.51,342.95,59.991,1471643103,"201051344000594","219011344069620",28.43,26.50,0,332.73,361.59,23.6,20.8,0.177,530964.6,530964.6,3885,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471643133,898202.00
08/19/2016 17:45,2,0.816,ACTIVE,213.74,341.15,59.986,1471643103,"201051344001203","219011344069620",28.05,26.50,0,333.63,360.99,23.2,20.5,0.177,528264.0,528264.0,3890,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471643134,898203.00
08/19/2016 17:45,2,0.715,ACTIVE,211.93,342.35,59.981,1471643103,"274151322000054","219011344069620",27.39,29.30,0,330.33,354.07,19.9,17.2,0.133,769856.5,769856.5,3852,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471643135,898204.00
08/19/2016 17:45,2,0.832,ACTIVE,213.96,341.75,60.034,1471643103,"201051344000867","219011344069620",28.11,25.00,0,333.63,361.59,23.7,20.9,0.172,518275.1,518275.1,3884,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471643136,898205.00
08/19/2016 17:45,2,0.787,ACTIVE,213.74,340.55,59.981,1471643103,"201051344001093","219011344069620",28.11,26.30,0,332.73,359.78,22.4,19.7,0.164,525506.9,525506.9,3901,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471643137,898206.00
08/19/2016 17:45,2,0.789,ACTIVE,213.74,342.95,59.991,1471643103,"201051344000900","219011344069620",28.49,24.00,0,331.83,361.59,22.8,20.1,0.172,534747.0,534747.0,3896,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471643138,898207.00
08/19/2016 17:45,2,0.812,ACTIVE,213.96,342.95,59.986,1471643103,"201051344000648","219011344069620",28.13,24.00,0,334.54,362.79,23.1,20.4,0.177,524190.0,524190.0,3880,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471643139,898208.00
08/19/2016 17:45,2,0.828,ACTIVE,213.74,342.65,59.944,1471643103,"201051344000569","219011344069620",28.03,24.80,0,333.63,362.49,23.5,20.8,0.177,535013.5,535013.5,3882,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471643140,898209.00
08/19/2016 17:45,2,0.838,ACTIVE,213.96,342.65,59.991,1471643103,"201051344000983","219011344069620",28.35,24.80,0,333.03,361.89,24.1,21.3,0.177,527223.6,527223.6,3876,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471643141,898210.00
08/19/2016 17:45,2,0.822,ACTIVE,213.74,342.65,59.991,1471643103,"201051344001158","219011344069620",27.59,25.30,0,333.03,362.19,23.1,20.3,0.181,519589.3,519589.3,3886,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471643142,898211.00
08/19/2016 17:45,2,0.797,ACTIVE,214.19,345.36,59.981,1471643103,"201051344000576","219011344069620",28.37,24.00,0,334.54,362.79,22.9,20.2,0.177,526996.7,526996.7,3885,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471643143,898212.00
08/19/2016 17:45,2,0.719,ACTIVE,212.61,339.04,59.975,1471643103,"274151322000087","219011344069620",26.98,35.00,0,333.03,352.57,19.7,17.1,0.093,742340.9,742340.9,3902,0,0,0,L,1151911521,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471643144,898213.00
08/19/2016 18:00,2,1.086,ACTIVE,214.64,346.86,59.954,1471644004,"201051344000645","219011344069620",28.39,24.80,0,333.33,361.89,31.2,28.2,0.247,526524.4,526524.4,3885,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644005,898214.00
08/19/2016 18:00,2,0.955,ACTIVE,212.83,340.55,59.996,1471644004,"274151322000085","219011344069620",27.55,29.00,0,333.33,352.57,26.6,23.8,0.172,770074.7,770074.7,3851,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644006,898215.00
08/19/2016 18:00,2,1.104,ACTIVE,214.87,349.56,59.996,1471644004,"201051344000633","219011344069620",28.41,25.50,0,332.43,363.09,31.8,28.8,0.261,518018.8,518018.8,3881,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644007,898216.00
08/19/2016 18:00,2,1.113,ACTIVE,214.41,347.46,59.975,1471644004,"201051344000469","219011344069620",28.31,24.30,0,332.13,361.89,32.0,28.9,0.265,520343.4,520343.4,3897,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644007,898217.00
08/19/2016 18:00,2,1.082,ACTIVE,213.51,345.36,59.981,1471644004,"201051344000646","219011344069620",28.55,27.00,0,330.63,360.08,31.3,28.3,0.252,521366.6,521366.6,3880,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644008,898218.00
08/19/2016 18:00,2,1.012,ACTIVE,212.61,345.36,59.975,1471644004,"274151322000052","219011344069620",27.75,29.00,0,333.03,353.77,28.5,25.6,0.194,790069.4,790069.4,3850,0,0,0,L,1151911521,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644009,898219.00
08/19/2016 18:00,2,1.152,ACTIVE,214.19,345.96,59.991,1471644004,"201051344000585","219011344069620",28.39,26.80,0,331.23,360.69,33.2,30.1,0.252,530571.4,530571.4,3877,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644010,898220.00
08/19/2016 18:00,2,1.074,ACTIVE,213.74,344.45,59.991,1471644004,"201051344001230","219011344069620",28.51,26.50,0,330.03,357.98,31.1,28.0,0.243,524655.4,524655.4,3899,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644011,898221.00
08/19/2016 18:00,2,1.088,ACTIVE,214.41,345.36,59.991,1471644004,"201051344000582","219011344069620",28.09,26.30,0,330.93,360.69,31.0,28.0,0.243,517413.1,517413.1,3879,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644012,898222.00
