ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/19/2016 18:00,2,1.100,ACTIVE,213.51,344.15,60.018,1471644004,"201051344000955","219011344069620",28.43,27.00,0,330.93,359.18,31.7,28.7,0.256,531095.9,531095.9,3887,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644013,898223.00
08/19/2016 18:00,2,0.654,ACTIVE,212.83,402.77,60.018,1471644004,"274151322000094","219011344069620",37.91,31.30,0,331.83,423.81,25.2,22.4,0.168,647546.5,647546.5,3919,0,0,0,L,1151911521,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644014,898224.00
08/19/2016 18:00,2,1.156,ACTIVE,214.64,347.76,60.002,1471644004,"201051344000579","219011344069620",28.51,26.50,0,332.73,362.49,33.4,30.3,0.261,534579.6,534579.6,3891,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644015,898225.00
08/19/2016 18:00,2,1.127,ACTIVE,213.74,345.06,59.986,1471644004,"201051344000890","219011344069620",28.35,27.30,0,330.93,359.78,32.4,29.3,0.247,528345.2,528345.2,3881,0,0,0,L,1122011218,0,122.91,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644016,898226.00
08/19/2016 18:00,2,1.094,ACTIVE,213.96,345.36,59.970,1471644004,"201051344000438","219011344069620",28.67,26.80,0,331.83,360.38,31.8,28.8,0.261,529868.0,529868.0,3888,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644016,898227.00
08/19/2016 18:00,2,1.125,ACTIVE,213.96,346.26,60.002,1471644004,"201051344000417","219011344069620",28.13,27.30,0,331.83,359.78,32.1,29.0,0.252,521301.2,521301.2,3883,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644017,898228.00
08/19/2016 18:00,2,1.020,ACTIVE,212.38,345.36,59.986,1471644004,"274151322000083","219011344069620",27.71,29.30,0,332.73,352.87,28.6,25.7,0.199,782917.5,782917.5,3860,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644018,898229.00
08/19/2016 18:00,2,1.074,ACTIVE,213.29,340.55,59.959,1471644004,"274151322000076","219011344069620",28.29,29.00,0,330.93,354.97,30.8,27.8,0.203,835203.4,835203.4,3862,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644019,898230.00
08/19/2016 18:00,2,1.154,ACTIVE,214.41,347.16,60.007,1471644004,"201051344000868","219011344069620",28.13,24.30,0,331.83,361.59,32.9,29.8,0.261,519203.3,519203.3,3887,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644020,898231.00
08/19/2016 18:00,2,1.059,ACTIVE,212.16,339.65,59.991,1471644004,"274151322000095","219011344069620",28.47,29.00,0,330.33,354.07,30.5,27.5,0.203,826765.8,826765.8,3868,0,0,0,L,1151911521,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644021,898232.00
08/19/2016 18:00,2,1.139,ACTIVE,214.41,345.66,60.007,1471644004,"201051344000988","219011344069620",18.41,25.00,0,332.43,356.18,21.2,18.6,0.168,512914.7,512914.7,3901,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644022,898233.00
08/19/2016 18:00,2,1.143,ACTIVE,213.96,345.36,59.996,1471644004,"201051344001025","219011344069620",28.33,26.50,0,331.53,360.99,32.8,29.7,0.252,529495.7,529495.7,3885,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644023,898234.00
08/19/2016 18:00,2,1.131,ACTIVE,214.41,347.46,59.965,1471644004,"201051344000458","219011344069620",28.41,25.50,0,332.73,361.59,32.6,29.5,0.274,526576.7,526576.7,3883,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644024,898235.00
08/19/2016 18:00,2,1.148,ACTIVE,215.09,348.06,60.023,1471644004,"201051344000853","219011344069620",28.19,25.00,0,334.24,363.69,32.9,29.8,0.261,525756.4,525756.4,3883,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644025,898236.00
08/19/2016 18:00,2,1.084,ACTIVE,214.19,345.36,60.002,1471644004,"201051344000685","219011344069620",28.47,26.50,0,330.63,360.69,31.3,28.3,0.256,529131.3,529131.3,3893,0,0,0,L,1122011218,0,123.59,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644026,898237.00
08/19/2016 18:00,2,1.113,ACTIVE,214.19,346.26,60.039,1471644004,"201051344000917","219011344069620",28.31,26.80,0,330.03,359.78,32.0,28.9,0.247,526082.6,526082.6,3901,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644027,898238.00
08/19/2016 18:00,2,1.113,ACTIVE,213.96,345.66,60.007,1471644004,"201051344001145","219011344069620",28.43,26.00,0,331.83,360.38,32.1,29.1,0.243,531283.9,531283.9,3901,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644028,898239.00
08/19/2016 18:00,2,1.115,ACTIVE,214.41,345.96,60.034,1471644004,"201051344000651","219011344069620",28.33,26.30,0,330.63,360.99,32.0,29.0,0.256,524135.4,524135.4,3881,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644029,898240.00
08/19/2016 18:00,2,0.979,ACTIVE,212.16,346.26,60.012,1471644004,"274151322000088","219011344069620",27.33,29.00,0,330.33,352.57,27.1,24.2,0.168,754212.7,754212.7,3855,0,0,0,L,1151911521,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644030,898241.00
08/19/2016 18:00,2,0.691,ACTIVE,213.29,408.48,59.996,1471644004,"274151322000068","219011344069620",38.01,31.80,0,331.53,425.31,26.7,23.9,0.172,647780.7,647780.7,3915,0,0,0,L,1151911521,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644031,898242.00
08/19/2016 18:00,2,1.158,ACTIVE,213.74,344.45,60.007,1471644004,"201051344001135","219011344069620",28.07,26.80,0,330.63,360.08,33.0,29.9,0.252,520290.1,520290.1,3878,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644031,898243.00
08/19/2016 18:00,2,1.145,ACTIVE,214.19,346.56,60.007,1471644004,"201051344000594","219011344069620",28.63,26.80,0,331.53,361.59,33.2,30.2,0.261,530971.3,530971.3,3886,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644032,898244.00
08/19/2016 18:00,2,1.146,ACTIVE,214.19,345.06,60.002,1471644004,"201051344001203","219011344069620",28.03,26.80,0,330.93,361.29,32.5,29.5,0.256,528270.6,528270.6,3891,0,0,0,L,1122011218,0,123.36,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644033,898245.00
08/19/2016 18:00,2,0.994,ACTIVE,212.61,345.66,60.002,1471644004,"274151322000054","219011344069620",27.69,29.50,0,332.73,352.87,27.9,25.0,0.186,769862.0,769862.0,3853,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644034,898246.00
08/19/2016 18:00,2,1.154,ACTIVE,214.64,346.86,60.012,1471644004,"201051344000867","219011344069620",28.49,25.50,0,332.73,360.99,33.4,30.3,0.261,518281.8,518281.8,3885,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644035,898247.00
08/19/2016 18:00,2,1.105,ACTIVE,213.96,345.36,59.996,1471644004,"201051344001093","219011344069620",28.35,26.50,0,331.23,359.78,31.8,28.7,0.243,525513.2,525513.2,3902,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644036,898248.00
08/19/2016 18:00,2,1.135,ACTIVE,214.41,347.16,59.991,1471644004,"201051344000900","219011344069620",28.61,24.30,0,332.13,361.59,32.9,29.8,0.256,534753.5,534753.5,3897,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644037,898249.00
08/19/2016 18:00,2,1.143,ACTIVE,214.64,346.86,59.959,1471644004,"201051344000648","219011344069620",28.35,24.30,0,333.63,361.89,32.9,29.8,0.261,524196.5,524196.5,3881,0,0,0,L,1122011218,0,121.78,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644038,898250.00
08/19/2016 18:00,2,1.156,ACTIVE,214.41,346.56,59.981,1471644004,"201051344000569","219011344069620",28.73,25.30,0,333.63,362.19,33.6,30.5,0.265,535020.1,535020.1,3883,0,0,0,L,1122011218,0,121.55,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644039,898251.00
08/19/2016 18:00,2,1.178,ACTIVE,214.41,346.56,60.002,1471644004,"201051344000983","219011344069620",28.84,25.30,0,333.03,361.89,34.4,31.3,0.274,527230.4,527230.4,3877,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644040,898252.00
08/19/2016 18:00,2,1.166,ACTIVE,214.19,345.96,59.996,1471644004,"201051344001158","219011344069620",28.35,25.50,0,331.83,361.89,33.5,30.4,0.265,519595.9,519595.9,3887,0,0,0,L,1122011218,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644041,898253.00
08/19/2016 18:00,2,1.152,ACTIVE,214.87,348.06,59.996,1471644004,"201051344000576","219011344069620",28.73,24.30,0,333.63,362.79,33.6,30.5,0.265,527003.2,527003.2,3886,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644042,898254.00
08/19/2016 18:00,2,1.021,ACTIVE,212.38,342.05,60.002,1471644004,"274151322000087","219011344069620",27.47,35.40,0,328.82,352.27,28.5,25.6,0.164,742346.4,742346.4,3903,0,0,0,L,1151911521,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644042,898255.00
08/19/2016 18:15,2,1.244,ACTIVE,215.32,348.66,59.975,1471644903,"201051344000645","219011344069620",28.90,25.30,0,335.44,363.99,36.5,33.3,0.292,526531.9,526531.9,3886,0,0,0,L,1122011218,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644904,898256.00
08/19/2016 18:15,2,1.127,ACTIVE,212.83,344.45,59.944,1471644903,"274151322000085","219011344069620",27.65,29.30,0,333.63,353.77,31.6,28.6,0.194,770081.0,770081.0,3852,0,0,0,L,1151911521,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644905,898257.00
08/19/2016 18:15,2,1.275,ACTIVE,215.09,350.17,59.981,1471644903,"201051344000633","219011344069620",28.77,25.80,0,335.14,365.19,37.2,33.9,0.296,518026.4,518026.4,3882,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644906,898258.00
08/19/2016 18:15,2,1.301,ACTIVE,214.87,348.96,59.965,1471644903,"201051344000469","219011344069620",28.31,24.50,0,334.24,363.99,37.3,34.1,0.309,520351.0,520351.0,3898,0,0,0,L,1122011218,0,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644907,898259.00
08/19/2016 18:15,2,1.287,ACTIVE,213.74,347.46,59.981,1471644903,"201051344000646","219011344069620",28.17,27.30,0,331.23,361.89,36.7,33.5,0.301,521374.0,521374.0,3881,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644907,898260.00
08/19/2016 18:15,2,1.193,ACTIVE,212.83,343.25,60.007,1471644903,"274151322000052","219011344069620",27.77,29.80,0,332.43,354.67,33.5,30.5,0.221,790076.2,790076.2,3851,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644908,898261.00
08/19/2016 18:15,2,1.348,ACTIVE,214.64,347.76,59.965,1471644903,"201051344000585","219011344069620",28.41,27.00,0,333.33,363.09,38.8,35.5,0.309,530579.3,530579.3,3878,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644910,898262.00
08/19/2016 18:15,2,1.258,ACTIVE,213.96,346.26,59.975,1471644903,"201051344001230","219011344069620",28.45,26.80,0,331.83,360.69,36.3,33.1,0.287,524662.7,524662.7,3900,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644911,898263.00
08/19/2016 18:15,2,1.254,ACTIVE,214.64,347.76,59.981,1471644903,"201051344000582","219011344069620",28.53,26.50,0,333.03,362.79,36.3,33.1,0.287,517420.4,517420.4,3880,0,0,0,L,1122011218,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644911,898264.00
08/19/2016 18:15,2,1.266,ACTIVE,213.96,345.96,59.991,1471644903,"201051344000955","219011344069620",28.75,27.50,0,331.23,361.59,36.8,33.6,0.296,531103.4,531103.4,3888,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644912,898265.00
08/19/2016 18:15,2,0.750,ACTIVE,212.83,414.49,60.002,1471644903,"274151322000094","219011344069620",38.98,31.50,0,331.23,427.11,29.5,26.6,0.199,647552.3,647552.3,3920,0,0,0,L,1151911521,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644913,898266.00
08/19/2016 18:15,2,1.320,ACTIVE,214.87,349.26,59.949,1471644903,"201051344000579","219011344069620",28.78,27.00,0,334.84,364.29,38.5,35.3,0.309,534587.5,534587.5,3892,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644914,898267.00
08/19/2016 18:15,2,1.307,ACTIVE,213.96,346.56,59.986,1471644903,"201051344000890","219011344069620",28.27,27.50,0,332.73,362.19,37.5,34.2,0.292,528352.8,528352.8,3882,0,0,0,L,1122011218,0,123.14,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644915,898268.00
08/19/2016 18:15,2,1.271,ACTIVE,214.41,347.76,59.986,1471644903,"201051344000438","219011344069620",28.61,27.30,0,333.33,362.79,36.9,33.7,0.301,529875.5,529875.5,3889,0,0,0,L,1122011218,0,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644916,898269.00
08/19/2016 18:15,2,1.287,ACTIVE,214.19,346.56,59.949,1471644903,"201051344000417","219011344069620",28.43,27.50,0,333.03,361.89,37.1,33.9,0.301,521308.7,521308.7,3884,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644917,898270.00
08/19/2016 18:15,2,1.193,ACTIVE,212.83,346.26,59.975,1471644903,"274151322000083","219011344069620",27.73,29.50,0,332.73,354.67,33.5,30.4,0.239,782924.2,782924.2,3861,0,0,0,L,1151911521,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644918,898271.00
08/19/2016 18:15,2,1.246,ACTIVE,213.29,343.25,59.981,1471644903,"274151322000076","219011344069620",28.57,29.50,0,333.93,356.18,36.1,33.0,0.243,835210.6,835210.6,3863,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644919,898272.00
08/19/2016 18:15,2,1.316,ACTIVE,214.64,348.36,60.023,1471644903,"201051344000868","219011344069620",28.49,24.30,0,333.63,363.99,38.0,34.8,0.296,519211.0,519211.0,3888,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644920,898273.00
08/19/2016 18:15,2,1.227,ACTIVE,212.61,345.96,60.007,1471644903,"274151322000095","219011344069620",28.73,29.50,0,332.43,355.28,35.8,32.6,0.243,826772.9,826772.9,3869,0,0,0,L,1151911521,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644921,898274.00
08/19/2016 18:15,2,1.320,ACTIVE,214.87,347.46,59.981,1471644903,"201051344000988","219011344069620",18.49,25.30,0,334.24,357.68,24.7,21.9,0.194,512919.5,512919.5,3902,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644921,898275.00
08/19/2016 18:15,2,1.320,ACTIVE,214.41,346.86,59.986,1471644903,"201051344001025","219011344069620",28.53,26.80,0,332.73,363.69,38.1,34.9,0.296,529503.3,529503.3,3886,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644922,898276.00
08/19/2016 18:15,2,1.309,ACTIVE,214.87,348.66,59.981,1471644903,"201051344000458","219011344069620",28.65,26.00,0,334.54,364.59,38.0,34.8,0.314,526584.3,526584.3,3884,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644923,898277.00
08/19/2016 18:15,2,1.312,ACTIVE,215.54,350.77,59.996,1471644903,"201051344000853","219011344069620",28.65,25.50,0,335.74,365.80,38.1,34.9,0.309,525764.1,525764.1,3884,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644924,898278.00
08/19/2016 18:15,2,1.240,ACTIVE,214.41,348.06,59.986,1471644903,"201051344000685","219011344069620",28.94,26.80,0,333.63,362.49,36.4,33.2,0.305,529138.6,529138.6,3894,0,0,0,L,1122011218,0,123.59,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644925,898279.00
08/19/2016 18:15,2,1.309,ACTIVE,214.41,348.06,60.012,1471644903,"201051344000917","219011344069620",27.99,27.00,0,332.43,362.49,37.1,33.9,0.301,526090.1,526090.1,3902,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644926,898280.00
08/19/2016 18:15,2,1.289,ACTIVE,214.41,347.16,59.991,1471644903,"201051344001145","219011344069620",28.67,26.30,0,333.63,363.09,37.5,34.2,0.292,531291.4,531291.4,3902,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644927,898281.00
08/19/2016 18:15,2,1.295,ACTIVE,214.64,347.76,59.986,1471644903,"201051344000651","219011344069620",28.49,26.80,0,333.63,363.09,37.4,34.1,0.296,524142.9,524142.9,3882,0,0,0,L,1122011218,0,123.59,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644928,898282.00
08/19/2016 18:15,2,1.145,ACTIVE,212.61,341.15,59.981,1471644903,"274151322000088","219011344069620",27.69,29.50,0,332.73,354.37,32.1,29.0,0.203,754219.0,754219.0,3856,0,0,0,L,1151911521,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644929,898283.00
08/19/2016 18:15,2,0.807,ACTIVE,213.29,411.78,59.981,1471644903,"274151322000068","219011344069620",38.23,32.20,0,331.83,428.31,31.5,28.5,0.208,647786.8,647786.8,3916,0,0,0,L,1151911521,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644930,898284.00
08/19/2016 18:15,2,1.338,ACTIVE,214.19,346.56,59.954,1471644903,"201051344001135","219011344069620",28.37,27.00,0,333.33,362.19,38.4,35.2,0.301,520297.8,520297.8,3879,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644931,898285.00
08/19/2016 18:15,2,1.320,ACTIVE,214.41,348.36,60.028,1471644903,"201051344000594","219011344069620",28.84,27.00,0,333.63,363.99,38.6,35.3,0.309,530978.9,530978.9,3887,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644931,898286.00
08/19/2016 18:15,2,1.326,ACTIVE,214.64,347.16,59.970,1471644903,"201051344001203","219011344069620",28.35,27.00,0,333.63,363.99,38.1,34.8,0.309,528278.2,528278.2,3892,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644932,898287.00
08/19/2016 18:15,2,1.186,ACTIVE,212.83,345.66,59.975,1471644903,"274151322000054","219011344069620",27.55,30.00,0,333.03,354.97,33.1,30.0,0.230,769868.5,769868.5,3854,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644933,898288.00
08/19/2016 18:15,2,1.342,ACTIVE,215.09,348.06,59.986,1471644903,"201051344000867","219011344069620",28.51,25.50,0,335.44,363.99,38.8,35.5,0.301,518289.5,518289.5,3886,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644934,898289.00
08/19/2016 18:15,2,1.281,ACTIVE,214.64,347.76,59.965,1471644903,"201051344001093","219011344069620",28.67,26.80,0,332.43,362.49,37.2,34.0,0.287,525520.6,525520.6,3903,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644935,898290.00
08/19/2016 18:15,2,1.316,ACTIVE,214.87,349.56,59.986,1471644903,"201051344000900","219011344069620",28.63,24.80,0,333.93,364.59,38.2,34.9,0.309,534761.1,534761.1,3898,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644936,898291.00
08/19/2016 18:15,2,1.309,ACTIVE,215.09,348.96,59.986,1471644903,"201051344000648","219011344069620",28.69,24.50,0,334.84,365.19,38.1,34.8,0.309,524204.0,524204.0,3882,0,0,0,L,1122011218,0,122.01,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644937,898292.00
08/19/2016 18:15,2,1.350,ACTIVE,214.87,349.26,59.981,1471644903,"201051344000569","219011344069620",28.37,25.50,0,333.93,365.19,38.8,35.5,0.314,535027.8,535027.8,3884,0,0,0,L,1122011218,0,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644938,898293.00
08/19/2016 18:15,2,1.357,ACTIVE,214.87,349.56,59.975,1471644903,"201051344000983","219011344069620",28.75,25.50,0,333.93,365.19,39.5,36.2,0.309,527238.2,527238.2,3878,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644939,898294.00
08/19/2016 18:15,2,1.314,ACTIVE,214.87,348.96,59.938,1471644903,"201051344001158","219011344069620",28.82,25.80,0,333.63,364.89,38.4,35.1,0.314,519603.5,519603.5,3888,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644940,898295.00
08/19/2016 18:15,2,1.309,ACTIVE,215.09,350.77,60.028,1471644903,"201051344000576","219011344069620",28.73,24.50,0,334.24,365.19,38.1,34.8,0.305,527010.7,527010.7,3887,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644941,898296.00
08/19/2016 18:15,2,1.197,ACTIVE,212.83,347.46,59.970,1471644903,"274151322000087","219011344069620",27.41,36.30,0,333.03,354.07,33.3,30.2,0.194,742352.8,742352.8,3904,0,0,0,L,1151911521,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471644942,898297.00
08/19/2016 18:30,2,1.598,ACTIVE,215.09,351.67,59.975,1471645804,"201051344000645","219011344069620",28.13,25.80,0,335.14,375.41,45.5,42.0,0.367,526542.4,526542.4,3887,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471645805,898298.00
08/19/2016 18:30,2,1.426,ACTIVE,212.61,346.26,59.970,1471645804,"274151322000085","219011344069620",27.41,30.30,0,333.93,361.89,39.5,36.2,0.265,770090.1,770090.1,3853,0,0,0,L,1151911521,0,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471645806,898299.00
08/19/2016 18:30,2,1.600,ACTIVE,215.09,353.17,59.981,1471645804,"201051344000633","219011344069620",28.39,26.50,0,335.44,375.71,46.0,42.5,0.380,518037.0,518037.0,3883,0,0,0,L,1122011218,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471645807,898300.00
08/19/2016 18:30,2,1.588,ACTIVE,214.87,351.97,59.981,1471645804,"201051344000469","219011344069620",28.80,25.30,0,334.24,376.01,46.4,42.8,0.389,520361.7,520361.7,3899,0,0,0,L,1122011218,0,121.78,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471645808,898301.00
08/19/2016 18:30,2,1.590,ACTIVE,213.96,349.56,59.965,1471645804,"201051344000646","219011344069620",28.27,28.00,0,330.93,373.01,45.5,42.0,0.376,521384.5,521384.5,3882,0,0,0,L,1122011218,0,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471645809,898302.00
08/19/2016 18:30,2,1.471,ACTIVE,212.38,349.26,59.986,1471645804,"274151322000052","219011344069620",27.93,31.00,0,333.63,362.19,41.6,38.2,0.270,790085.7,790085.7,3852,0,0,0,L,1151911521,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471645810,898303.00
08/19/2016 18:30,2,1.648,ACTIVE,214.87,351.37,59.981,1471645804,"201051344000585","219011344069620",28.71,27.80,0,333.63,375.11,48.0,44.4,0.389,530590.3,530590.3,3879,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471645811,898304.00
08/19/2016 18:30,2,1.590,ACTIVE,214.41,349.56,59.975,1471645804,"201051344001230","219011344069620",28.09,27.80,0,332.43,372.11,45.2,41.8,0.367,524673.1,524673.1,3901,0,0,0,L,1122011218,0,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471645812,898305.00
08/19/2016 18:30,2,1.576,ACTIVE,214.87,350.77,59.981,1471645804,"201051344000582","219011344069620",28.35,27.30,0,333.93,374.51,45.2,41.8,0.376,517430.7,517430.7,3881,0,0,0,L,1122011218,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471645813,898306.00
08/19/2016 18:30,2,1.588,ACTIVE,214.19,349.56,59.975,1471645804,"201051344000955","219011344069620",28.41,28.50,0,332.43,372.11,45.7,42.2,0.371,531113.8,531113.8,3889,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471645814,898307.00
08/19/2016 18:30,2,0.961,ACTIVE,212.83,416.89,59.975,1471645804,"274151322000094","219011344069620",38.59,32.40,0,334.84,435.83,37.0,33.8,0.252,647560.8,647560.8,3921,0,0,0,L,1151911521,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471645815,898308.00
08/19/2016 18:30,2,1.641,ACTIVE,215.09,351.67,60.028,1471645804,"201051344000579","219011344069620",28.86,27.80,0,335.14,376.31,48.0,44.4,0.389,534598.4,534598.4,3893,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471645816,898309.00
08/19/2016 18:30,2,1.633,ACTIVE,214.19,349.26,59.959,1471645804,"201051344000890","219011344069620",28.25,28.30,0,332.73,373.31,46.8,43.2,0.371,528363.4,528363.4,3883,0,0,0,L,1122011218,0,123.14,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471645817,898310.00
08/19/2016 18:30,2,1.586,ACTIVE,214.64,351.67,59.981,1471645804,"201051344000438","219011344069620",28.71,28.00,0,333.63,374.21,46.1,42.6,0.384,529885.9,529885.9,3890,0,0,0,L,1122011218,0,123.36,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471645817,898311.00
08/19/2016 18:30,2,1.629,ACTIVE,214.41,350.77,59.970,1471645804,"201051344000417","219011344069620",27.99,28.50,0,333.03,372.71,46.1,42.6,0.380,521319.1,521319.1,3885,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471645818,898312.00
08/19/2016 18:30,2,1.514,ACTIVE,212.61,345.96,59.991,1471645804,"274151322000083","219011344069620",27.69,30.80,0,333.33,362.19,42.5,39.0,0.301,782933.7,782933.7,3862,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471645819,898313.00
08/19/2016 18:30,2,1.580,ACTIVE,213.29,353.17,60.002,1471645804,"274151322000076","219011344069620",28.49,30.50,0,334.24,364.89,45.5,42.0,0.314,835220.9,835220.9,3864,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471645820,898314.00
08/19/2016 18:30,2,1.678,ACTIVE,214.87,351.37,59.981,1471645804,"201051344000868","219011344069620",28.35,25.00,0,334.54,374.51,48.2,44.6,0.384,519221.8,519221.8,3889,0,0,0,L,1122011218,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471645821,898315.00
08/19/2016 18:30,2,1.580,ACTIVE,212.61,342.95,59.996,1471645804,"274151322000095","219011344069620",28.53,30.50,0,333.33,363.99,45.7,42.2,0.309,826783.1,826783.1,3870,0,0,0,L,1151911521,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471645822,898316.00
08/19/2016 18:30,2,1.668,ACTIVE,215.09,349.26,59.981,1471645804,"201051344000988","219011344069620",18.71,26.00,0,334.24,365.49,31.6,28.6,0.261,512926.3,512926.3,3903,0,0,0,L,1122011218,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471645823,898317.00
08/19/2016 18:30,2,1.678,ACTIVE,214.64,350.17,59.959,1471645804,"201051344001025","219011344069620",28.51,27.50,0,333.03,374.51,48.5,44.9,0.393,529514.1,529514.1,3887,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471645824,898318.00
08/19/2016 18:30,2,1.674,ACTIVE,215.09,352.87,59.981,1471645804,"201051344000458","219011344069620",28.65,26.50,0,335.14,376.01,48.6,45.0,0.407,526595.0,526595.0,3885,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471645825,898319.00
08/19/2016 18:30,2,1.666,ACTIVE,215.54,353.77,59.991,1471645804,"201051344000853","219011344069620",29.04,26.00,0,337.24,378.72,49.0,45.4,0.402,525774.8,525774.8,3885,0,0,0,L,1122011218,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471645826,898320.00
08/19/2016 18:30,2,1.633,ACTIVE,214.64,350.77,59.975,1471645804,"201051344000685","219011344069620",28.29,27.50,0,333.33,373.91,46.8,43.3,0.411,529148.9,529148.9,3895,0,0,0,L,1122011218,0,123.81,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471645827,898321.00
08/19/2016 18:30,2,1.662,ACTIVE,214.64,351.67,59.944,1471645804,"201051344000917","219011344069620",28.65,27.80,0,333.63,374.51,48.3,44.7,0.402,526100.5,526100.5,3903,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471645827,898322.00
08/19/2016 18:30,2,1.664,ACTIVE,214.64,351.67,59.981,1471645804,"201051344001145","219011344069620",28.71,26.80,0,333.63,374.21,48.4,44.8,0.393,531301.9,531301.9,3903,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471645828,898323.00
08/19/2016 18:30,2,1.674,ACTIVE,214.87,351.97,59.986,1471645804,"201051344000651","219011344069620",28.43,27.50,0,333.63,374.81,48.2,44.6,0.393,524153.4,524153.4,3883,0,0,0,L,1122011218,0,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471645829,898324.00
08/19/2016 18:30,2,1.480,ACTIVE,211.93,342.95,59.986,1471645804,"274151322000088","219011344069620",27.31,30.50,0,332.73,360.99,41.0,37.6,0.278,754228.0,754228.0,3857,0,0,0,L,1151911521,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471645830,898325.00
08/19/2016 18:30,2,1.062,ACTIVE,213.06,405.47,59.975,1471645804,"274151322000068","219011344069620",37.47,33.00,0,335.74,442.14,40.5,37.2,0.274,647795.5,647795.5,3917,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471645831,898326.00
08/19/2016 18:30,2,1.730,ACTIVE,214.41,349.86,60.028,1471645804,"201051344001135","219011344069620",28.31,27.80,0,333.63,373.91,49.6,46.0,0.402,520308.5,520308.5,3880,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471645832,898327.00
08/19/2016 18:30,2,1.781,ACTIVE,214.41,352.57,59.986,1471645804,"201051344000594","219011344069620",28.61,27.80,0,333.03,374.51,51.6,47.9,0.415,530989.7,530989.7,3888,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471645833,898328.00
08/19/2016 18:30,2,1.744,ACTIVE,214.87,351.07,59.986,1471645804,"201051344001203","219011344069620",28.59,27.80,0,333.33,375.11,50.5,46.8,0.415,528288.8,528288.8,3893,0,0,0,L,1122011218,0,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471645834,898329.00
08/19/2016 18:30,2,1.539,ACTIVE,212.61,347.76,59.996,1471645804,"274151322000054","219011344069620",27.73,30.80,0,333.63,362.19,43.3,39.8,0.296,769877.7,769877.7,3855,0,0,0,L,1151911521,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471645835,898330.00
08/19/2016 18:30,2,1.848,ACTIVE,215.09,352.27,59.991,1471645804,"201051344000867","219011344069620",28.21,26.30,0,334.24,374.21,52.8,49.1,0.424,518300.3,518300.3,3887,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471645836,898331.00
08/19/2016 18:30,2,1.744,ACTIVE,214.64,351.97,59.981,1471645804,"201051344001093","219011344069620",28.41,27.50,0,334.24,373.01,50.3,46.6,0.411,525531.0,525531.0,3904,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471645836,898332.00
08/19/2016 18:30,2,1.855,ACTIVE,215.09,354.07,59.986,1471645804,"201051344000900","219011344069620",28.55,25.30,0,334.24,375.41,53.7,49.9,0.438,534771.7,534771.7,3899,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471645837,898333.00
08/19/2016 18:30,2,1.838,ACTIVE,215.09,353.77,59.986,1471645804,"201051344000648","219011344069620",28.57,25.30,0,335.74,375.71,53.2,49.4,0.438,524214.6,524214.6,3883,0,0,0,L,1122011218,0,122.01,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471645838,898334.00
08/19/2016 18:30,2,1.865,ACTIVE,215.32,354.97,59.949,1471645804,"201051344000569","219011344069620",28.84,26.30,0,336.04,376.01,54.5,50.7,0.446,535038.6,535038.6,3885,0,0,0,L,1122011218,0,122.01,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471645839,898335.00
08/19/2016 18:30,2,1.877,ACTIVE,215.32,353.77,59.928,1471645804,"201051344000983","219011344069620",29.28,26.30,0,334.84,376.31,55.7,51.9,0.464,527249.2,527249.2,3879,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471645840,898336.00
08/19/2016 18:30,2,1.895,ACTIVE,215.32,353.77,59.917,1471645804,"201051344001158","219011344069620",28.21,26.50,0,334.84,375.71,54.2,50.4,0.446,519614.1,519614.1,3889,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471645841,898337.00
08/19/2016 18:30,2,1.871,ACTIVE,215.54,355.58,59.986,1471645804,"201051344000576","219011344069620",28.69,25.30,0,335.14,377.22,54.4,50.6,0.446,527021.3,527021.3,3888,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471645842,898338.00
08/19/2016 18:30,2,1.648,ACTIVE,213.06,351.37,59.981,1471645804,"274151322000087","219011344069620",27.73,38.00,0,333.03,360.08,46.4,42.8,0.278,742362.0,742362.0,3905,0,0,0,L,1151911521,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471645843,898339.00
08/19/2016 18:45,2,0.816,ACTIVE,214.64,344.15,59.991,1471646703,"201051344000645","219011344069620",27.85,25.80,0,336.04,378.72,23.1,20.3,0.172,526549.2,526549.2,3888,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471646704,898340.00
08/19/2016 18:45,2,0.719,ACTIVE,212.83,341.45,59.970,1471646703,"274151322000085","219011344069620",27.00,30.50,0,334.54,361.89,19.6,17.0,0.124,770095.8,770095.8,3854,0,0,0,L,1151911521,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471646705,898341.00
08/19/2016 18:45,2,0.826,ACTIVE,214.64,345.06,59.975,1471646703,"201051344000633","219011344069620",28.01,26.50,0,334.84,377.82,23.4,20.7,0.186,518043.9,518043.9,3884,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471646706,898342.00
08/19/2016 18:45,2,0.828,ACTIVE,214.41,344.76,60.034,1471646703,"201051344000469","219011344069620",28.09,24.80,0,334.84,376.92,23.6,20.9,0.186,520368.6,520368.6,3900,0,0,0,L,1122011218,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471646707,898343.00
08/19/2016 18:45,2,0.832,ACTIVE,213.51,341.75,59.986,1471646703,"201051344000646","219011344069620",27.75,28.00,0,333.63,374.81,23.4,20.7,0.181,521391.3,521391.3,3883,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471646708,898344.00
08/19/2016 18:45,2,0.760,ACTIVE,212.38,342.05,59.970,1471646703,"274151322000052","219011344069620",27.65,31.00,0,329.73,362.79,21.3,18.6,0.146,790091.8,790091.8,3853,0,0,0,L,1151911521,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471646709,898345.00
08/19/2016 18:45,2,0.879,ACTIVE,214.19,342.95,59.986,1471646703,"201051344000585","219011344069620",28.17,27.80,0,333.03,376.92,25.1,22.3,0.177,530597.7,530597.7,3880,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471646710,898346.00
08/19/2016 18:45,2,0.793,ACTIVE,213.74,341.45,59.975,1471646703,"201051344001230","219011344069620",28.33,27.50,0,332.43,373.31,22.8,20.1,0.168,524679.8,524679.8,3902,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471646711,898347.00
08/19/2016 18:45,2,0.801,ACTIVE,214.41,342.95,60.018,1471646703,"201051344000582","219011344069620",28.15,27.00,0,334.24,376.31,22.9,20.2,0.172,517437.4,517437.4,3882,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471646712,898348.00
08/19/2016 18:45,2,0.836,ACTIVE,213.51,342.35,59.986,1471646703,"201051344000955","219011344069620",27.71,28.30,0,332.73,373.31,23.5,20.8,0.181,531120.6,531120.6,3890,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471646713,898349.00
08/19/2016 18:45,2,0.490,ACTIVE,212.38,394.95,59.975,1471646703,"274151322000094","219011344069620",36.74,32.40,0,332.73,439.13,18.3,15.7,0.119,647565.9,647565.9,3922,0,0,0,L,1151911521,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471646713,898350.00
08/19/2016 18:45,2,0.871,ACTIVE,214.19,343.85,59.975,1471646703,"201051344000579","219011344069620",27.97,27.80,0,335.14,377.52,24.7,21.9,0.172,534605.5,534605.5,3894,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471646714,898351.00
08/19/2016 18:45,2,0.842,ACTIVE,213.74,342.05,60.023,1471646703,"201051344000890","219011344069620",28.01,28.30,0,333.03,375.11,23.9,21.2,0.177,528370.2,528370.2,3884,0,0,0,L,1122011218,0,122.91,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471646715,898352.00
08/19/2016 18:45,2,0.820,ACTIVE,214.19,342.95,59.975,1471646703,"201051344000438","219011344069620",28.09,28.30,0,334.24,375.41,23.4,20.6,0.172,529892.6,529892.6,3891,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471646716,898353.00
08/19/2016 18:45,2,0.836,ACTIVE,213.96,342.65,59.991,1471646703,"201051344000417","219011344069620",28.03,28.50,0,333.93,374.51,23.8,21.0,0.172,521325.9,521325.9,3886,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471646717,898354.00
08/19/2016 18:45,2,0.748,ACTIVE,212.38,339.95,59.965,1471646703,"274151322000083","219011344069620",27.63,30.80,0,331.83,363.09,20.9,18.3,0.141,782939.6,782939.6,3863,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471646718,898355.00
08/19/2016 18:45,2,0.799,ACTIVE,213.29,342.05,59.975,1471646703,"274151322000076","219011344069620",27.85,30.50,0,331.83,365.80,22.6,19.8,0.150,835227.3,835227.3,3865,0,0,0,L,1151911521,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471646719,898356.00
08/19/2016 18:45,2,0.840,ACTIVE,214.19,343.25,60.012,1471646703,"201051344000868","219011344069620",28.29,25.00,0,334.24,376.31,24.1,21.3,0.177,519228.6,519228.6,3890,0,0,0,L,1122011218,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471646720,898357.00
08/19/2016 18:45,2,0.785,ACTIVE,212.38,341.75,59.975,1471646703,"274151322000095","219011344069620",27.83,30.50,0,330.93,365.19,22.1,19.4,0.141,826789.5,826789.5,3871,0,0,0,L,1151911521,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471646721,898358.00
08/19/2016 18:45,2,0.830,ACTIVE,213.96,342.65,59.986,1471646703,"201051344000988","219011344069620",18.33,25.50,0,335.44,366.70,15.4,13.0,0.119,512930.6,512930.6,3904,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471646722,898359.00
08/19/2016 18:45,2,0.846,ACTIVE,213.96,341.75,59.981,1471646703,"201051344001025","219011344069620",28.15,27.50,0,333.93,376.62,24.1,21.4,0.181,529521.0,529521.0,3888,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471646723,898360.00
08/19/2016 18:45,2,0.838,ACTIVE,214.19,343.25,59.949,1471646703,"201051344000458","219011344069620",28.27,26.50,0,335.44,377.52,24.0,21.3,0.186,526601.9,526601.9,3886,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471646723,898361.00
08/19/2016 18:45,2,0.832,ACTIVE,214.87,345.06,59.991,1471646703,"201051344000853","219011344069620",28.33,26.00,0,336.34,380.22,23.9,21.2,0.181,525781.7,525781.7,3886,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471646724,898362.00
08/19/2016 18:45,2,0.789,ACTIVE,214.19,342.95,59.975,1471646703,"201051344000685","219011344069620",28.23,27.50,0,333.93,375.11,22.6,19.9,0.186,529155.4,529155.4,3896,0,0,0,L,1122011218,0,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471646725,898363.00
08/19/2016 18:45,2,0.812,ACTIVE,214.19,342.95,59.981,1471646703,"201051344000917","219011344069620",28.35,27.80,0,333.63,376.01,23.4,20.6,0.168,526107.2,526107.2,3904,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471646726,898364.00
08/19/2016 18:45,2,0.822,ACTIVE,214.19,343.25,59.986,1471646703,"201051344001145","219011344069620",28.07,26.80,0,333.63,375.71,23.4,20.7,0.172,531308.6,531308.6,3904,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471646727,898365.00
08/19/2016 18:45,2,0.826,ACTIVE,214.41,342.65,59.954,1471646703,"201051344000651","219011344069620",27.81,27.30,0,334.54,376.31,23.3,20.6,0.181,524160.0,524160.0,3884,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471646728,898366.00
