ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/19/2016 18:45,2,0.725,ACTIVE,212.61,339.65,59.981,1471646703,"274151322000088","219011344069620",26.80,30.30,0,330.93,360.99,19.7,17.1,0.128,754233.4,754233.4,3858,0,0,0,L,1151911521,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471646729,898367.00
08/19/2016 18:45,2,0.531,ACTIVE,213.29,386.53,59.975,1471646703,"274151322000068","219011344069620",36.18,33.00,0,333.03,442.44,19.4,16.8,0.119,647800.8,647800.8,3918,0,0,0,L,1151911521,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471646730,898368.00
08/19/2016 18:45,2,0.863,ACTIVE,213.96,341.75,59.965,1471646703,"201051344001135","219011344069620",28.09,27.80,0,333.63,374.21,24.6,21.9,0.177,520315.3,520315.3,3881,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471646731,898369.00
08/19/2016 18:45,2,0.850,ACTIVE,213.74,342.95,59.944,1471646703,"201051344000594","219011344069620",28.21,27.80,0,333.63,376.31,24.3,21.5,0.177,530996.6,530996.6,3889,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471646732,898370.00
08/19/2016 18:45,2,0.826,ACTIVE,214.19,342.65,59.949,1471646703,"201051344001203","219011344069620",28.55,27.80,0,333.63,376.31,23.9,21.1,0.177,528295.5,528295.5,3894,0,0,0,L,1122011218,0,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471646732,898371.00
08/19/2016 18:45,2,0.760,ACTIVE,212.61,337.84,59.975,1471646703,"274151322000054","219011344069620",26.60,31.00,0,330.33,362.49,20.5,17.9,0.133,769883.3,769883.3,3856,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471646733,898372.00
08/19/2016 18:45,2,0.859,ACTIVE,214.19,342.95,59.996,1471646703,"201051344000867","219011344069620",28.01,26.00,0,335.44,376.31,24.4,21.6,0.181,518307.2,518307.2,3888,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471646734,898373.00
08/19/2016 18:45,2,0.818,ACTIVE,214.19,343.25,60.007,1471646703,"201051344001093","219011344069620",28.15,27.30,0,334.24,374.51,23.3,20.6,0.168,525537.4,525537.4,3905,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471646735,898374.00
08/19/2016 18:45,2,0.822,ACTIVE,214.19,344.45,59.965,1471646703,"201051344000900","219011344069620",28.31,25.00,0,335.14,377.52,23.6,20.9,0.181,534778.4,534778.4,3900,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471646736,898375.00
08/19/2016 18:45,2,0.844,ACTIVE,214.41,344.45,59.975,1471646703,"201051344000648","219011344069620",27.97,25.00,0,335.74,378.12,23.9,21.2,0.181,524221.3,524221.3,3884,0,0,0,L,1122011218,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471646737,898376.00
08/19/2016 18:45,2,0.854,ACTIVE,214.19,344.15,59.965,1471646703,"201051344000569","219011344069620",28.27,26.00,0,335.14,377.82,24.5,21.7,0.186,535045.4,535045.4,3886,0,0,0,L,1122011218,0,121.55,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471646738,898377.00
08/19/2016 18:45,2,0.857,ACTIVE,214.41,343.55,59.975,1471646703,"201051344000983","219011344069620",28.84,26.00,0,334.84,377.82,25.1,22.3,0.186,527256.1,527256.1,3880,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471646739,898378.00
08/19/2016 18:45,2,0.848,ACTIVE,214.19,343.85,59.981,1471646703,"201051344001158","219011344069620",27.81,26.30,0,335.14,379.02,23.9,21.2,0.181,519620.8,519620.8,3890,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471646740,898379.00
08/19/2016 18:45,2,0.822,ACTIVE,214.64,344.76,59.933,1471646703,"201051344000576","219011344069620",28.47,25.00,0,335.74,379.62,23.7,21.0,0.186,527027.8,527027.8,3889,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471646741,898380.00
08/19/2016 18:45,2,0.746,ACTIVE,212.61,341.75,59.975,1471646703,"274151322000087","219011344069620",27.06,38.20,0,330.63,361.29,20.4,17.8,0.115,742367.6,742367.6,3906,0,0,0,L,1151911521,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471646742,898381.00
08/19/2016 19:00,2,1.141,ACTIVE,214.87,347.76,59.965,1471647604,"201051344000645","219011344069620",28.27,25.50,0,334.24,361.59,32.7,29.6,0.256,526555.8,526555.8,3889,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471647605,898382.00
08/19/2016 19:00,2,1.010,ACTIVE,213.29,344.15,59.928,1471647604,"274151322000085","219011344069620",27.71,30.50,0,331.23,352.27,28.3,25.4,0.177,770101.4,770101.4,3855,0,0,0,L,1151911521,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471647606,898383.00
08/19/2016 19:00,2,1.158,ACTIVE,215.09,349.26,59.959,1471647604,"201051344000633","219011344069620",28.15,26.30,0,333.63,362.49,33.0,30.0,0.270,518050.6,518050.6,3885,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471647606,898384.00
08/19/2016 19:00,2,1.137,ACTIVE,214.64,347.76,60.002,1471647604,"201051344000469","219011344069620",28.88,24.80,0,333.33,360.99,33.3,30.2,0.278,520375.3,520375.3,3901,0,0,0,L,1122011218,0,121.78,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471647607,898385.00
08/19/2016 19:00,2,1.113,ACTIVE,213.96,345.96,59.959,1471647604,"201051344000646","219011344069620",29.10,27.80,0,331.53,359.78,32.9,29.8,0.265,521398.0,521398.0,3884,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471647608,898386.00
08/19/2016 19:00,2,1.076,ACTIVE,212.61,346.56,59.954,1471647604,"274151322000052","219011344069620",27.79,31.00,0,330.33,353.77,30.2,27.3,0.203,790097.8,790097.8,3854,0,0,0,L,1151911521,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471647609,898387.00
08/19/2016 19:00,2,1.193,ACTIVE,214.64,346.86,59.959,1471647604,"201051344000585","219011344069620",28.71,27.50,0,332.43,360.38,34.8,31.6,0.270,530604.7,530604.7,3881,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471647610,898388.00
08/19/2016 19:00,2,1.104,ACTIVE,214.41,345.06,59.970,1471647604,"201051344001230","219011344069620",28.80,27.30,0,330.93,357.98,32.3,29.2,0.252,524686.3,524686.3,3903,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471647611,898389.00
08/19/2016 19:00,2,1.127,ACTIVE,214.87,346.56,59.965,1471647604,"201051344000582","219011344069620",28.29,26.80,0,332.13,360.38,32.3,29.2,0.261,517443.9,517443.9,3883,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471647612,898390.00
08/19/2016 19:00,2,1.148,ACTIVE,214.19,345.96,59.965,1471647604,"201051344000955","219011344069620",28.35,28.30,0,331.83,358.58,33.0,30.0,0.261,531127.3,531127.3,3891,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471647613,898391.00
08/19/2016 19:00,2,0.670,ACTIVE,212.83,415.39,59.959,1471647604,"274151322000094","219011344069620",38.66,32.40,0,331.83,422.30,26.2,23.4,0.177,647571.1,647571.1,3923,0,0,0,L,1151911521,0,122.01,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471647614,898392.00
08/19/2016 19:00,2,1.178,ACTIVE,214.64,347.16,59.944,1471647604,"201051344000579","219011344069620",28.78,27.30,0,334.54,361.29,34.4,31.2,0.270,534612.5,534612.5,3895,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471647615,898393.00
08/19/2016 19:00,2,1.133,ACTIVE,214.41,344.76,59.965,1471647604,"201051344000890","219011344069620",29.06,27.80,0,331.53,359.48,33.3,30.2,0.256,528377.0,528377.0,3885,0,0,0,L,1122011218,0,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471647616,898394.00
08/19/2016 19:00,2,1.127,ACTIVE,214.64,345.96,59.922,1471647604,"201051344000438","219011344069620",28.73,28.00,0,333.03,360.69,32.8,29.7,0.265,529899.2,529899.2,3892,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471647616,898395.00
08/19/2016 19:00,2,1.154,ACTIVE,214.64,346.56,59.922,1471647604,"201051344000417","219011344069620",28.23,28.30,0,331.53,359.18,33.0,30.0,0.265,521332.6,521332.6,3887,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471647617,898396.00
08/19/2016 19:00,2,1.053,ACTIVE,212.83,345.06,59.959,1471647604,"274151322000083","219011344069620",27.83,30.80,0,331.23,353.17,29.7,26.7,0.203,782945.6,782945.6,3864,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471647618,898397.00
08/19/2016 19:00,2,1.105,ACTIVE,213.51,348.36,59.965,1471647604,"274151322000076","219011344069620",28.65,30.50,0,334.84,354.67,32.1,29.1,0.208,835233.8,835233.8,3866,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471647619,898398.00
08/19/2016 19:00,2,1.174,ACTIVE,214.41,347.16,59.954,1471647604,"201051344000868","219011344069620",28.21,25.00,0,332.73,360.99,33.6,30.5,0.256,519235.4,519235.4,3891,0,0,0,L,1122011218,0,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471647620,898399.00
08/19/2016 19:00,2,1.088,ACTIVE,213.06,340.25,59.965,1471647604,"274151322000095","219011344069620",28.57,30.80,0,333.63,353.47,31.5,28.5,0.203,826795.8,826795.8,3872,0,0,0,L,1151911521,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471647621,898400.00
08/19/2016 19:00,2,1.146,ACTIVE,214.64,345.96,59.959,1471647604,"201051344000988","219011344069620",18.79,25.50,0,332.73,355.58,21.8,19.1,0.172,512934.8,512934.8,3905,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471647622,898401.00
08/19/2016 19:00,2,1.166,ACTIVE,214.41,345.66,59.954,1471647604,"201051344001025","219011344069620",28.59,27.30,0,332.43,360.38,33.9,30.7,0.270,529527.8,529527.8,3889,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471647623,898402.00
08/19/2016 19:00,2,1.148,ACTIVE,214.64,346.86,59.965,1471647604,"201051344000458","219011344069620",28.69,26.30,0,333.33,361.29,33.4,30.3,0.274,526608.6,526608.6,3887,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471647624,898403.00
08/19/2016 19:00,2,1.150,ACTIVE,215.32,348.66,59.954,1471647604,"201051344000853","219011344069620",28.71,25.80,0,335.44,362.79,33.5,30.4,0.265,525788.4,525788.4,3887,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471647625,898404.00
08/19/2016 19:00,2,1.109,ACTIVE,214.87,347.16,59.970,1471647604,"201051344000685","219011344069620",28.49,27.30,0,332.43,360.08,32.0,29.0,0.270,529161.8,529161.8,3897,0,0,0,L,1122011218,0,123.81,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471647626,898405.00
08/19/2016 19:00,2,1.125,ACTIVE,214.64,346.56,59.949,1471647604,"201051344000917","219011344069620",28.61,27.30,0,331.83,359.78,32.6,29.6,0.261,526113.8,526113.8,3905,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471647627,898406.00
08/19/2016 19:00,2,1.131,ACTIVE,214.64,345.66,59.965,1471647604,"201051344001145","219011344069620",28.47,26.50,0,333.33,360.69,32.6,29.6,0.252,531315.2,531315.2,3905,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471647628,898407.00
08/19/2016 19:00,2,1.141,ACTIVE,214.87,346.56,59.981,1471647604,"201051344000651","219011344069620",28.35,26.80,0,332.73,360.99,32.8,29.8,0.261,524166.6,524166.6,3885,0,0,0,L,1122011218,0,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471647629,898408.00
08/19/2016 19:00,2,1.004,ACTIVE,212.83,343.55,59.912,1471647604,"274151322000088","219011344069620",27.71,30.50,0,329.73,352.27,28.2,25.3,0.186,754239.0,754239.0,3859,0,0,0,L,1151911521,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471647630,898409.00
08/19/2016 19:00,2,0.709,ACTIVE,213.29,412.38,59.959,1471647604,"274151322000068","219011344069620",38.35,33.00,0,332.13,428.31,27.5,24.7,0.172,647806.3,647806.3,3919,0,0,0,L,1151911521,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471647630,898410.00
08/19/2016 19:00,2,1.172,ACTIVE,214.19,345.06,59.959,1471647604,"201051344001135","219011344069620",28.57,27.30,0,331.83,359.48,33.9,30.8,0.261,520322.3,520322.3,3882,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471647631,898411.00
08/19/2016 19:00,2,1.166,ACTIVE,213.96,346.86,59.965,1471647604,"201051344000594","219011344069620",28.51,27.80,0,331.83,361.29,33.7,30.6,0.265,531003.4,531003.4,3890,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471647632,898412.00
08/19/2016 19:00,2,1.143,ACTIVE,214.64,345.66,59.975,1471647604,"201051344001203","219011344069620",28.80,27.50,0,332.73,361.29,33.3,30.2,0.265,528302.3,528302.3,3895,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471647633,898413.00
08/19/2016 19:00,2,1.043,ACTIVE,213.06,341.45,59.965,1471647604,"274151322000054","219011344069620",27.53,30.80,0,330.63,353.17,29.1,26.1,0.194,769889.1,769889.1,3857,0,0,0,L,1151911521,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471647634,898414.00
08/19/2016 19:00,2,1.188,ACTIVE,214.87,346.56,59.965,1471647604,"201051344000867","219011344069620",28.07,26.00,0,333.63,360.99,33.8,30.7,0.256,518314.0,518314.0,3889,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471647635,898415.00
08/19/2016 19:00,2,1.104,ACTIVE,214.64,346.56,60.007,1471647604,"201051344001093","219011344069620",29.02,27.00,0,332.73,359.78,32.5,29.4,0.247,525544.0,525544.0,3906,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471647636,898416.00
08/19/2016 19:00,2,1.141,ACTIVE,214.64,347.46,59.965,1471647604,"201051344000900","219011344069620",28.63,25.30,0,333.63,360.99,33.1,30.0,0.261,534785.1,534785.1,3901,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471647637,898417.00
08/19/2016 19:00,2,1.146,ACTIVE,214.87,347.16,59.970,1471647604,"201051344000648","219011344069620",28.49,25.00,0,334.54,361.89,33.1,30.0,0.265,524228.0,524228.0,3885,0,0,0,L,1122011218,0,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471647638,898418.00
08/19/2016 19:00,2,1.152,ACTIVE,214.64,347.76,59.965,1471647604,"201051344000569","219011344069620",28.88,26.30,0,333.03,361.59,33.7,30.6,0.265,535052.2,535052.2,3887,0,0,0,L,1122011218,0,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471647639,898419.00
08/19/2016 19:00,2,1.172,ACTIVE,214.64,346.86,59.965,1471647604,"201051344000983","219011344069620",29.02,26.00,0,333.03,361.59,34.5,31.3,0.270,527263.1,527263.1,3881,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471647640,898420.00
08/19/2016 19:00,2,1.162,ACTIVE,214.64,346.86,59.965,1471647604,"201051344001158","219011344069620",28.37,26.00,0,333.03,361.59,33.4,30.3,0.270,519627.5,519627.5,3891,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471647641,898421.00
08/19/2016 19:00,2,1.139,ACTIVE,215.09,348.96,59.959,1471647604,"201051344000576","219011344069620",28.51,25.00,0,334.54,361.89,32.9,29.8,0.261,527034.5,527034.5,3890,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471647642,898422.00
08/19/2016 19:00,2,1.035,ACTIVE,212.83,341.75,59.991,1471647604,"274151322000087","219011344069620",27.37,37.80,0,329.43,352.57,28.7,25.8,0.172,742373.3,742373.3,3907,0,0,0,L,1151911521,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471647642,898423.00
08/19/2016 19:15,2,0.994,ACTIVE,214.64,345.36,59.970,1471648503,"201051344000645","219011344069620",28.27,25.80,0,335.14,363.09,28.5,25.6,0.225,526563.0,526563.0,3890,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471648504,898424.00
08/19/2016 19:15,2,0.846,ACTIVE,212.83,338.74,59.959,1471648503,"274151322000085","219011344069620",27.37,30.30,0,334.24,352.57,23.4,20.7,0.146,770107.4,770107.4,3856,0,0,0,L,1151911521,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471648505,898425.00
08/19/2016 19:15,2,1.006,ACTIVE,214.87,347.16,59.959,1471648503,"201051344000633","219011344069620",28.43,26.50,0,334.24,364.89,29.0,26.1,0.230,518057.9,518057.9,3886,0,0,0,L,1122011218,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471648506,898426.00
08/19/2016 19:15,2,1.010,ACTIVE,214.41,345.36,59.954,1471648503,"201051344000469","219011344069620",28.31,25.00,0,334.24,363.09,29.0,26.1,0.225,520382.7,520382.7,3902,0,0,0,L,1122011218,0,121.55,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471648507,898427.00
08/19/2016 19:15,2,1.002,ACTIVE,213.74,343.85,59.970,1471648503,"201051344000646","219011344069620",28.45,27.80,0,332.73,360.99,28.9,26.0,0.230,521405.3,521405.3,3885,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471648508,898428.00
08/19/2016 19:15,2,0.920,ACTIVE,212.16,343.55,59.975,1471648503,"274151322000052","219011344069620",27.67,31.00,0,333.63,354.07,25.7,22.9,0.177,790104.4,790104.4,3855,0,0,0,L,1151911521,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471648509,898429.00
08/19/2016 19:15,2,1.088,ACTIVE,214.41,345.96,59.928,1471648503,"201051344000585","219011344069620",28.47,27.50,0,332.43,361.59,31.4,28.4,0.239,530612.6,530612.6,3882,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471648509,898430.00
08/19/2016 19:15,2,0.980,ACTIVE,213.96,342.95,59.959,1471648503,"201051344001230","219011344069620",27.81,27.00,0,331.23,360.38,27.6,24.7,0.212,524693.4,524693.4,3904,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471648510,898431.00
08/19/2016 19:15,2,0.979,ACTIVE,214.64,344.45,59.965,1471648503,"201051344000582","219011344069620",28.31,26.80,0,333.63,361.59,28.1,25.2,0.217,517451.0,517451.0,3884,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471648511,898432.00
08/19/2016 19:15,2,0.969,ACTIVE,213.96,344.15,59.970,1471648503,"201051344000955","219011344069620",28.73,28.00,0,332.13,360.69,28.2,25.3,0.217,531134.5,531134.5,3892,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471648512,898433.00
08/19/2016 19:15,2,0.574,ACTIVE,212.61,395.85,59.928,1471648503,"274151322000094","219011344069620",37.17,32.60,0,331.83,428.01,21.6,19.0,0.141,647576.7,647576.7,3924,0,0,0,L,1151911521,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471648513,898434.00
08/19/2016 19:15,2,1.035,ACTIVE,214.41,345.06,60.012,1471648503,"201051344000579","219011344069620",28.57,27.50,0,334.54,362.79,30.0,27.0,0.230,534620.1,534620.1,3896,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471648514,898435.00
08/19/2016 19:15,2,1.014,ACTIVE,214.19,343.25,59.981,1471648503,"201051344000890","219011344069620",28.05,28.00,0,332.73,360.99,28.8,25.9,0.212,528384.4,528384.4,3886,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471648515,898436.00
08/19/2016 19:15,2,0.971,ACTIVE,214.41,345.06,59.965,1471648503,"201051344000438","219011344069620",28.53,27.80,0,333.63,362.19,28.1,25.2,0.221,529906.4,529906.4,3893,0,0,0,L,1122011218,0,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471648516,898437.00
08/19/2016 19:15,2,0.990,ACTIVE,214.41,344.45,59.970,1471648503,"201051344000417","219011344069620",28.45,28.30,0,332.73,360.99,28.5,25.6,0.221,521339.9,521339.9,3888,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471648517,898438.00
08/19/2016 19:15,2,0.887,ACTIVE,212.38,342.95,59.954,1471648503,"274151322000083","219011344069620",27.83,31.00,0,333.93,353.77,25.1,22.3,0.177,782952.1,782952.1,3865,0,0,0,L,1151911521,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471648518,898439.00
08/19/2016 19:15,2,0.938,ACTIVE,213.06,345.96,59.965,1471648503,"274151322000076","219011344069620",28.51,30.80,0,334.84,354.97,27.1,24.2,0.186,835240.8,835240.8,3867,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471648518,898440.00
08/19/2016 19:15,2,1.031,ACTIVE,214.19,345.06,59.949,1471648503,"201051344000868","219011344069620",27.65,25.30,0,333.93,362.49,28.9,26.0,0.221,519242.9,519242.9,3892,0,0,0,L,1122011218,0,121.78,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471648519,898441.00
08/19/2016 19:15,2,0.924,ACTIVE,212.61,341.75,59.933,1471648503,"274151322000095","219011344069620",27.69,30.80,0,333.63,354.07,26.0,23.2,0.168,826802.6,826802.6,3873,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471648520,898442.00
08/19/2016 19:15,2,1.010,ACTIVE,214.41,344.45,60.012,1471648503,"201051344000988","219011344069620",18.31,25.80,0,333.93,357.98,18.8,16.2,0.155,512939.5,512939.5,3906,0,0,0,L,1122011218,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471648521,898443.00
08/19/2016 19:15,2,1.021,ACTIVE,214.41,343.55,59.981,1471648503,"201051344001025","219011344069620",28.27,27.30,0,333.93,361.89,29.2,26.3,0.225,529535.3,529535.3,3890,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471648522,898444.00
08/19/2016 19:15,2,1.004,ACTIVE,214.41,345.36,59.975,1471648503,"201051344000458","219011344069620",28.47,26.50,0,334.84,362.19,28.9,26.0,0.230,526616.0,526616.0,3888,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471648523,898445.00
08/19/2016 19:15,2,1.016,ACTIVE,215.09,346.86,59.954,1471648503,"201051344000853","219011344069620",28.13,26.00,0,336.04,363.99,28.9,26.0,0.230,525795.8,525795.8,3888,0,0,0,L,1122011218,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471648524,898446.00
08/19/2016 19:15,2,0.959,ACTIVE,214.41,345.06,59.938,1471648503,"201051344000685","219011344069620",28.25,27.00,0,333.93,362.49,27.4,24.6,0.230,529168.9,529168.9,3898,0,0,0,L,1122011218,0,123.59,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471648525,898447.00
08/19/2016 19:15,2,0.982,ACTIVE,214.41,345.06,59.986,1471648503,"201051344000917","219011344069620",28.29,27.30,0,333.63,361.29,28.2,25.3,0.221,526121.0,526121.0,3906,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471648526,898448.00
08/19/2016 19:15,2,0.955,ACTIVE,214.41,344.45,59.965,1471648503,"201051344001145","219011344069620",28.92,26.50,0,333.63,361.89,28.0,25.1,0.208,531322.4,531322.4,3906,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471648527,898449.00
08/19/2016 19:15,2,0.986,ACTIVE,214.64,344.76,59.933,1471648503,"201051344000651","219011344069620",28.09,26.80,0,333.63,361.89,28.1,25.2,0.217,524173.8,524173.8,3886,0,0,0,L,1122011218,0,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471648527,898450.00
08/19/2016 19:15,2,0.846,ACTIVE,212.16,343.55,59.965,1471648503,"274151322000088","219011344069620",27.19,30.30,0,333.33,352.57,23.4,20.6,0.150,754245.0,754245.0,3860,0,0,0,L,1151911521,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471648528,898451.00
08/19/2016 19:15,2,0.609,ACTIVE,213.29,399.46,59.970,1471648503,"274151322000068","219011344069620",37.39,33.30,0,332.43,428.01,23.1,20.3,0.150,647812.2,647812.2,3920,0,0,0,L,1151911521,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471648530,898452.00
08/19/2016 19:15,2,1.023,ACTIVE,214.19,343.85,59.981,1471648503,"201051344001135","219011344069620",28.15,27.00,0,333.63,360.99,29.2,26.3,0.221,520329.7,520329.7,3883,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471648530,898453.00
08/19/2016 19:15,2,1.020,ACTIVE,213.96,346.26,60.018,1471648503,"201051344000594","219011344069620",27.99,27.80,0,333.03,362.79,28.9,26.0,0.221,531010.8,531010.8,3891,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471648531,898454.00
08/19/2016 19:15,2,0.984,ACTIVE,214.41,344.15,59.965,1471648503,"201051344001203","219011344069620",28.29,27.30,0,334.24,362.49,28.2,25.3,0.221,528309.5,528309.5,3896,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471648532,898455.00
08/19/2016 19:15,2,0.869,ACTIVE,212.38,343.85,59.970,1471648503,"274151322000054","219011344069620",27.49,30.80,0,333.03,353.77,24.2,21.4,0.159,769895.3,769895.3,3858,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471648533,898456.00
08/19/2016 19:15,2,1.004,ACTIVE,214.41,344.45,59.965,1471648503,"201051344000867","219011344069620",28.51,26.30,0,333.93,362.79,29.1,26.1,0.221,518321.5,518321.5,3890,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471648534,898457.00
08/19/2016 19:15,2,0.941,ACTIVE,214.41,344.45,59.970,1471648503,"201051344001093","219011344069620",28.35,27.00,0,333.33,360.38,27.0,24.2,0.208,525551.0,525551.0,3907,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471648535,898458.00
08/19/2016 19:15,2,0.984,ACTIVE,214.19,345.66,59.965,1471648503,"201051344000900","219011344069620",28.39,25.30,0,334.24,362.49,28.3,25.4,0.221,534792.3,534792.3,3902,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471648536,898459.00
08/19/2016 19:15,2,0.984,ACTIVE,214.64,344.76,60.002,1471648503,"201051344000648","219011344069620",28.43,25.50,0,334.84,363.39,28.4,25.5,0.221,524235.2,524235.2,3886,0,0,0,L,1122011218,0,121.78,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471648537,898460.00
08/19/2016 19:15,2,1.008,ACTIVE,214.64,345.96,59.959,1471648503,"201051344000569","219011344069620",28.43,26.30,0,335.14,363.39,29.1,26.1,0.225,535059.6,535059.6,3888,0,0,0,L,1122011218,0,121.78,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471648538,898461.00
08/19/2016 19:15,2,1.035,ACTIVE,214.64,344.76,59.965,1471648503,"201051344000983","219011344069620",28.45,26.00,0,334.54,362.79,29.9,26.9,0.225,527270.7,527270.7,3882,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471648539,898462.00
08/19/2016 19:15,2,0.996,ACTIVE,214.64,345.36,59.965,1471648503,"201051344001158","219011344069620",28.29,26.30,0,334.54,362.79,28.6,25.6,0.225,519634.8,519634.8,3892,0,0,0,L,1122011218,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471648540,898463.00
08/19/2016 19:15,2,0.977,ACTIVE,214.87,345.96,59.959,1471648503,"201051344000576","219011344069620",28.39,25.30,0,335.14,363.09,28.1,25.2,0.221,527041.7,527041.7,3891,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471648541,898464.00
08/19/2016 19:15,2,0.836,ACTIVE,212.83,341.75,59.996,1471648503,"274151322000087","219011344069620",27.39,37.80,0,333.33,353.47,23.2,20.5,0.128,742379.3,742379.3,3908,0,0,0,L,1151911521,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471648542,898465.00
08/19/2016 19:30,2,0.645,ACTIVE,214.41,342.05,59.975,1471649403,"201051344000645","219011344069620",27.99,25.50,0,334.84,359.18,18.3,15.7,0.133,526567.7,526567.7,3891,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471649405,898466.00
08/19/2016 19:30,2,0.580,ACTIVE,212.61,338.14,60.002,1471649403,"274151322000085","219011344069620",27.04,29.80,0,330.63,349.26,15.8,13.4,0.093,770111.2,770111.2,3857,0,0,0,L,1151911521,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471649405,898467.00
08/19/2016 19:30,2,0.658,ACTIVE,214.41,343.85,60.002,1471649403,"201051344000633","219011344069620",27.85,26.00,0,333.93,360.99,18.6,16.0,0.133,518062.7,518062.7,3887,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471649406,898468.00
08/19/2016 19:30,2,0.648,ACTIVE,214.19,342.05,60.012,1471649403,"201051344000469","219011344069620",28.55,24.50,0,332.73,358.88,18.8,16.2,0.137,520387.6,520387.6,3903,0,0,0,L,1122011218,0,121.55,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471649407,898469.00
08/19/2016 19:30,2,0.666,ACTIVE,213.51,341.15,60.002,1471649403,"201051344000646","219011344069620",27.83,27.00,0,331.83,357.68,18.8,16.2,0.133,521410.1,521410.1,3886,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471649408,898470.00
08/19/2016 19:30,2,0.621,ACTIVE,212.38,339.65,59.996,1471649403,"274151322000052","219011344069620",27.51,30.80,0,330.03,350.47,17.3,14.8,0.110,790108.7,790108.7,3856,0,0,0,L,1151911521,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471649409,898471.00
08/19/2016 19:30,2,0.711,ACTIVE,213.96,341.45,60.018,1471649403,"201051344000585","219011344069620",28.33,26.80,0,333.33,359.18,20.5,17.8,0.137,530617.9,530617.9,3883,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471649410,898472.00
08/19/2016 19:30,2,0.643,ACTIVE,213.74,339.65,60.002,1471649403,"201051344001230","219011344069620",27.51,26.50,0,331.83,355.88,17.9,15.4,0.124,524697.9,524697.9,3905,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471649411,898473.00
08/19/2016 19:30,2,0.641,ACTIVE,214.19,341.75,60.002,1471649403,"201051344000582","219011344069620",27.87,26.00,0,333.63,358.28,18.1,15.6,0.133,517455.7,517455.7,3885,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471649412,898474.00
08/19/2016 19:30,2,0.666,ACTIVE,213.51,340.25,60.044,1471649403,"201051344000955","219011344069620",28.21,27.30,0,332.13,356.48,19.1,16.5,0.133,531139.3,531139.3,3893,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471649413,898475.00
08/19/2016 19:30,2,0.387,ACTIVE,212.83,399.76,60.012,1471649403,"274151322000094","219011344069620",37.43,32.20,0,335.14,417.49,14.7,12.2,0.088,647580.3,647580.3,3925,0,0,0,L,1151911521,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471649414,898476.00
08/19/2016 19:30,2,0.684,ACTIVE,213.96,341.75,59.996,1471649403,"201051344000579","219011344069620",28.49,27.00,0,333.33,359.18,19.8,17.2,0.133,534625.2,534625.2,3897,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471649415,898477.00
08/19/2016 19:30,2,0.664,ACTIVE,213.74,340.55,59.991,1471649403,"201051344000890","219011344069620",28.11,27.50,0,331.23,358.28,18.9,16.4,0.128,528389.2,528389.2,3887,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471649416,898478.00
08/19/2016 19:30,2,0.660,ACTIVE,213.96,341.75,60.023,1471649403,"201051344000438","219011344069620",27.73,27.00,0,333.03,358.88,18.6,16.0,0.137,529911.1,529911.1,3894,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471649417,898479.00
08/19/2016 19:30,2,0.662,ACTIVE,213.96,340.55,60.002,1471649403,"201051344000417","219011344069620",28.33,27.50,0,332.13,357.98,19.0,16.4,0.133,521344.7,521344.7,3889,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471649418,898480.00
08/19/2016 19:30,2,0.602,ACTIVE,212.61,341.45,59.991,1471649403,"274151322000083","219011344069620",27.53,30.80,0,330.63,350.17,16.8,14.3,0.110,782956.2,782956.2,3866,0,0,0,L,1151911521,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471649419,898481.00
08/19/2016 19:30,2,0.643,ACTIVE,213.06,338.74,60.018,1471649403,"274151322000076","219011344069620",28.11,30.50,0,334.24,351.67,18.3,15.7,0.115,835245.3,835245.3,3868,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471649419,898482.00
08/19/2016 19:30,2,0.678,ACTIVE,213.74,341.15,60.007,1471649403,"201051344000868","219011344069620",27.69,25.00,0,332.73,358.88,19.0,16.4,0.133,519247.7,519247.7,3893,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471649420,898483.00
08/19/2016 19:30,2,0.625,ACTIVE,212.61,337.84,60.007,1471649403,"274151322000095","219011344069620",27.91,30.30,0,333.63,350.47,17.7,15.2,0.110,826807.0,826807.0,3874,0,0,0,L,1151911521,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471649421,898484.00
08/19/2016 19:30,2,0.664,ACTIVE,213.96,341.45,60.002,1471649403,"201051344000988","219011344069620",17.87,25.30,0,333.93,354.67,12.0,9.7,0.088,512942.4,512942.4,3907,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471649422,898485.00
08/19/2016 19:30,2,0.674,ACTIVE,213.96,340.25,60.012,1471649403,"201051344001025","219011344069620",28.03,26.50,0,333.03,358.28,19.2,16.6,0.137,529540.2,529540.2,3891,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471649423,898486.00
08/19/2016 19:30,2,0.678,ACTIVE,214.19,342.05,59.991,1471649403,"201051344000458","219011344069620",27.71,26.30,0,333.63,359.48,19.1,16.5,0.141,526620.9,526620.9,3889,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471649424,898487.00
08/19/2016 19:30,2,0.654,ACTIVE,214.87,342.95,60.007,1471649403,"201051344000853","219011344069620",28.39,25.80,0,335.44,360.69,18.9,16.3,0.137,525800.6,525800.6,3889,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471649425,898488.00
08/19/2016 19:30,2,0.631,ACTIVE,214.19,341.75,59.996,1471649403,"201051344000685","219011344069620",27.73,26.50,0,332.73,359.48,17.8,15.2,0.137,529173.4,529173.4,3899,0,0,0,L,1122011218,0,123.59,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471649426,898489.00
08/19/2016 19:30,2,0.654,ACTIVE,214.19,341.75,60.007,1471649403,"201051344000917","219011344069620",27.55,26.80,0,332.43,357.68,18.3,15.7,0.128,526125.6,526125.6,3907,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471649427,898490.00
08/19/2016 19:30,2,0.650,ACTIVE,214.19,341.15,60.002,1471649403,"201051344001145","219011344069620",27.71,25.80,0,333.63,358.58,18.3,15.8,0.133,531327.0,531327.0,3907,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471649428,898491.00
08/19/2016 19:30,2,0.650,ACTIVE,214.19,341.45,60.002,1471649403,"201051344000651","219011344069620",27.81,26.00,0,333.93,357.68,18.3,15.8,0.133,524178.4,524178.4,3887,0,0,0,L,1122011218,0,123.36,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471649428,898492.00
08/19/2016 19:30,2,0.586,ACTIVE,212.38,339.65,60.002,1471649403,"274151322000088","219011344069620",26.78,29.80,0,330.33,348.96,15.9,13.4,0.093,754248.8,754248.8,3861,0,0,0,L,1151911521,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471649429,898493.00
08/19/2016 19:30,2,0.408,ACTIVE,213.06,404.87,60.002,1471649403,"274151322000068","219011344069620",38.05,32.80,0,335.14,422.30,15.8,13.3,0.088,647815.9,647815.9,3921,0,0,0,L,1151911521,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471649430,898494.00
08/19/2016 19:30,2,0.686,ACTIVE,213.74,340.55,59.986,1471649403,"201051344001135","219011344069620",28.31,26.50,0,332.73,357.38,19.7,17.1,0.133,520334.6,520334.6,3884,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471649431,898495.00
08/19/2016 19:30,2,0.676,ACTIVE,213.96,341.75,60.012,1471649403,"201051344000594","219011344069620",27.87,27.50,0,332.13,358.28,19.1,16.5,0.141,531015.6,531015.6,3892,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471649432,898496.00
08/19/2016 19:30,2,0.666,ACTIVE,214.19,340.55,60.028,1471649403,"201051344001203","219011344069620",27.89,26.80,0,333.33,357.98,18.8,16.2,0.141,528314.3,528314.3,3897,0,0,0,L,1122011218,0,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471649433,898497.00
08/19/2016 19:30,2,0.602,ACTIVE,212.38,338.44,59.996,1471649403,"274151322000054","219011344069620",27.21,30.00,0,329.73,350.17,16.6,14.0,0.102,769899.3,769899.3,3859,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471649434,898498.00
08/19/2016 19:30,2,0.682,ACTIVE,214.19,340.85,60.012,1471649403,"201051344000867","219011344069620",27.87,25.80,0,333.33,358.28,19.3,16.7,0.133,518326.3,518326.3,3891,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471649435,898499.00
08/19/2016 19:30,2,0.652,ACTIVE,213.96,341.15,60.007,1471649403,"201051344001093","219011344069620",27.67,26.50,0,333.33,356.78,18.3,15.8,0.128,525555.5,525555.5,3908,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471649436,898500.00
08/19/2016 19:30,2,0.652,ACTIVE,214.19,342.35,60.002,1471649403,"201051344000900","219011344069620",27.75,25.00,0,333.63,358.88,18.4,15.8,0.137,534796.9,534796.9,3903,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471649437,898501.00
08/19/2016 19:30,2,0.664,ACTIVE,214.41,341.75,60.002,1471649403,"201051344000648","219011344069620",28.19,25.00,0,333.93,359.48,19.0,16.4,0.137,524239.9,524239.9,3887,0,0,0,L,1122011218,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471649438,898502.00
08/19/2016 19:30,2,0.670,ACTIVE,214.19,342.05,60.007,1471649403,"201051344000569","219011344069620",28.31,26.00,0,334.54,359.18,19.2,16.6,0.137,535064.5,535064.5,3889,0,0,0,L,1122011218,0,121.55,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471649439,898503.00
08/19/2016 19:30,2,0.703,ACTIVE,214.19,341.15,59.996,1471649403,"201051344000983","219011344069620",27.79,25.80,0,333.93,359.48,19.9,17.2,0.137,527275.7,527275.7,3883,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471649440,898504.00
08/19/2016 19:30,2,0.646,ACTIVE,214.19,341.45,59.981,1471649403,"201051344001158","219011344069620",28.43,25.80,0,333.33,358.88,18.7,16.1,0.137,519639.5,519639.5,3893,0,0,0,L,1122011218,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471649441,898505.00
08/19/2016 19:30,2,0.654,ACTIVE,214.64,342.35,59.991,1471649403,"201051344000576","219011344069620",28.01,24.80,0,334.24,359.18,18.6,16.0,0.133,527046.3,527046.3,3892,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471649442,898506.00
08/19/2016 19:30,2,0.600,ACTIVE,212.61,339.95,60.028,1471649403,"274151322000087","219011344069620",27.04,36.30,0,330.03,348.96,16.4,13.9,0.093,742383.2,742383.2,3909,0,0,0,L,1151911521,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471649443,898507.00
08/19/2016 19:45,2,0.768,ACTIVE,213.74,342.05,59.996,1471650304,"201051344000645","219011344069620",28.07,25.30,0,333.63,351.97,21.9,19.2,0.164,526572.0,526572.0,3892,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471650305,898508.00
08/19/2016 19:45,2,0.689,ACTIVE,211.93,339.65,59.954,1471650304,"274151322000085","219011344069620",27.51,29.30,0,331.53,345.96,19.3,16.7,0.124,770114.9,770114.9,3858,0,0,0,L,1151911521,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471650306,898509.00
08/19/2016 19:45,2,0.777,ACTIVE,213.74,343.85,59.996,1471650304,"201051344000633","219011344069620",28.25,25.80,0,332.43,353.17,22.2,19.6,0.164,518067.0,518067.0,3888,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471650306,898510.00
