ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/19/2016 19:45,2,0.785,ACTIVE,213.51,341.45,60.018,1471650304,"201051344000469","219011344069620",28.13,25.00,0,331.53,351.67,22.4,19.7,0.172,520391.9,520391.9,3904,0,0,0,L,1122011218,0,121.10,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471650307,898511.00
08/19/2016 19:45,2,0.791,ACTIVE,212.83,341.15,60.002,1471650304,"201051344000646","219011344069620",27.97,26.80,0,331.83,350.17,22.4,19.7,0.164,521414.5,521414.5,3887,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471650308,898512.00
08/19/2016 19:45,2,0.744,ACTIVE,211.48,340.85,59.959,1471650304,"274151322000052","219011344069620",27.57,30.50,0,328.82,346.86,20.8,18.1,0.133,790112.7,790112.7,3857,0,0,0,L,1151911521,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471650309,898513.00
08/19/2016 19:45,2,0.818,ACTIVE,213.29,341.45,60.002,1471650304,"201051344000585","219011344069620",28.53,26.80,0,331.83,351.07,23.7,20.9,0.168,530622.6,530622.6,3884,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471650310,898514.00
08/19/2016 19:45,2,0.752,ACTIVE,213.06,339.95,59.991,1471650304,"201051344001230","219011344069620",28.01,26.30,0,331.23,348.66,21.4,18.7,0.155,524702.1,524702.1,3906,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471650311,898515.00
08/19/2016 19:45,2,0.750,ACTIVE,213.74,342.35,60.002,1471650304,"201051344000582","219011344069620",28.23,26.00,0,331.83,350.77,21.5,18.8,0.159,517459.9,517459.9,3886,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471650312,898516.00
08/19/2016 19:45,2,0.793,ACTIVE,212.83,340.25,60.002,1471650304,"201051344000955","219011344069620",28.21,27.30,0,330.33,349.56,22.7,20.0,0.172,531143.7,531143.7,3894,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471650313,898517.00
08/19/2016 19:45,2,0.479,ACTIVE,211.93,390.44,59.965,1471650304,"274151322000094","219011344069620",36.52,31.80,0,332.73,417.79,17.7,15.2,0.102,647583.6,647583.6,3926,0,0,0,L,1151911521,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471650314,898518.00
08/19/2016 19:45,2,0.812,ACTIVE,213.29,342.05,59.959,1471650304,"201051344000579","219011344069620",28.25,27.00,0,333.03,351.97,23.3,20.6,0.168,534629.8,534629.8,3898,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471650315,898519.00
08/19/2016 19:45,2,0.779,ACTIVE,213.06,340.25,59.996,1471650304,"201051344000890","219011344069620",28.53,27.00,0,331.83,350.77,22.6,19.8,0.159,528393.6,528393.6,3888,0,0,0,L,1122011218,0,122.46,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471650315,898520.00
08/19/2016 19:45,2,0.758,ACTIVE,213.29,340.85,60.018,1471650304,"201051344000438","219011344069620",28.88,26.80,0,332.73,351.07,22.2,19.5,0.168,529915.4,529915.4,3895,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471650316,898521.00
08/19/2016 19:45,2,0.793,ACTIVE,213.29,341.15,59.996,1471650304,"201051344000417","219011344069620",28.09,27.30,0,332.13,350.17,22.6,19.9,0.168,521349.1,521349.1,3890,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471650317,898522.00
08/19/2016 19:45,2,0.715,ACTIVE,211.70,341.15,59.991,1471650304,"274151322000083","219011344069620",27.75,30.30,0,330.03,346.26,20.1,17.5,0.137,782960.1,782960.1,3867,0,0,0,L,1151911521,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471650318,898523.00
08/19/2016 19:45,2,0.756,ACTIVE,212.38,337.24,59.991,1471650304,"274151322000076","219011344069620",28.55,30.00,0,330.03,347.46,21.9,19.2,0.141,835249.5,835249.5,3869,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471650319,898524.00
08/19/2016 19:45,2,0.797,ACTIVE,213.29,341.75,59.996,1471650304,"201051344000868","219011344069620",27.99,24.50,0,332.13,351.67,22.6,19.9,0.159,519252.1,519252.1,3894,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471650320,898525.00
08/19/2016 19:45,2,0.760,ACTIVE,211.93,337.54,59.996,1471650304,"274151322000095","219011344069620",27.75,30.00,0,328.22,346.56,21.3,18.7,0.141,826811.1,826811.1,3875,0,0,0,L,1151911521,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471650321,898526.00
08/19/2016 19:45,2,0.779,ACTIVE,213.29,341.45,59.986,1471650304,"201051344000988","219011344069620",18.29,25.50,0,332.43,349.56,14.4,12.0,0.110,512945.0,512945.0,3908,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471650322,898527.00
08/19/2016 19:45,2,0.797,ACTIVE,213.06,340.55,59.981,1471650304,"201051344001025","219011344069620",27.99,26.30,0,331.83,351.07,22.6,19.9,0.168,529544.7,529544.7,3892,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471650323,898528.00
08/19/2016 19:45,2,0.781,ACTIVE,213.29,341.45,60.002,1471650304,"201051344000458","219011344069620",28.33,26.00,0,333.33,351.37,22.5,19.8,0.172,526625.3,526625.3,3890,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471650324,898529.00
08/19/2016 19:45,2,0.779,ACTIVE,213.96,342.65,60.012,1471650304,"201051344000853","219011344069620",28.23,25.80,0,334.84,352.87,22.3,19.6,0.168,525805.0,525805.0,3890,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471650325,898530.00
08/19/2016 19:45,2,0.744,ACTIVE,213.51,342.35,59.991,1471650304,"201051344000685","219011344069620",28.21,26.30,0,332.13,352.27,21.3,18.6,0.168,529177.5,529177.5,3900,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471650326,898531.00
08/19/2016 19:45,2,0.750,ACTIVE,213.51,341.45,60.002,1471650304,"201051344000917","219011344069620",28.33,26.50,0,331.53,350.47,21.6,18.9,0.159,526129.8,526129.8,3908,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471650327,898532.00
08/19/2016 19:45,2,0.746,ACTIVE,213.29,341.15,59.991,1471650304,"201051344001145","219011344069620",28.69,25.50,0,333.03,350.77,21.7,19.0,0.155,531331.2,531331.2,3908,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471650328,898533.00
08/19/2016 19:45,2,0.775,ACTIVE,213.51,341.75,60.002,1471650304,"201051344000651","219011344069620",27.71,26.00,0,333.33,351.07,21.8,19.1,0.164,524182.7,524182.7,3888,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471650328,898534.00
08/19/2016 19:45,2,0.688,ACTIVE,211.48,337.54,59.991,1471650304,"274151322000088","219011344069620",27.33,29.50,0,330.93,345.66,19.1,16.5,0.119,754252.4,754252.4,3862,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471650329,898535.00
08/19/2016 19:45,2,0.500,ACTIVE,212.61,396.75,60.028,1471650304,"274151322000068","219011344069620",37.15,32.60,0,335.44,423.20,18.9,16.3,0.115,647819.6,647819.6,3922,0,0,0,L,1151911521,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471650330,898536.00
08/19/2016 19:45,2,0.809,ACTIVE,213.06,340.55,59.996,1471650304,"201051344001135","219011344069620",28.23,26.30,0,332.13,350.47,23.1,20.4,0.168,520339.2,520339.2,3885,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471650331,898537.00
08/19/2016 19:45,2,0.787,ACTIVE,213.06,341.75,60.002,1471650304,"201051344000594","219011344069620",28.45,27.00,0,331.53,351.97,22.7,20.0,0.168,531020.1,531020.1,3893,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471650332,898538.00
08/19/2016 19:45,2,0.777,ACTIVE,213.29,340.55,59.996,1471650304,"201051344001203","219011344069620",28.23,26.50,0,331.83,351.67,22.2,19.5,0.168,528318.6,528318.6,3898,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471650333,898539.00
08/19/2016 19:45,2,0.699,ACTIVE,211.93,339.04,59.981,1471650304,"274151322000054","219011344069620",27.81,29.80,0,330.33,346.86,19.8,17.1,0.128,769903.1,769903.1,3860,0,0,0,L,1151911521,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471650334,898540.00
08/19/2016 19:45,2,0.795,ACTIVE,213.51,341.75,59.965,1471650304,"201051344000867","219011344069620",28.21,25.50,0,332.13,351.07,22.7,20.0,0.159,518330.7,518330.7,3892,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471650335,898541.00
08/19/2016 19:45,2,0.754,ACTIVE,213.29,341.15,59.975,1471650304,"201051344001093","219011344069620",28.23,26.30,0,332.13,350.17,21.6,18.9,0.155,525559.7,525559.7,3909,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471650336,898542.00
08/19/2016 19:45,2,0.766,ACTIVE,213.51,341.45,59.996,1471650304,"201051344000900","219011344069620",28.13,25.30,0,332.43,351.37,21.8,19.1,0.164,534801.2,534801.2,3904,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471650337,898543.00
08/19/2016 19:45,2,0.783,ACTIVE,213.74,341.45,60.002,1471650304,"201051344000648","219011344069620",28.03,24.80,0,333.63,352.27,22.3,19.6,0.168,524244.3,524244.3,3888,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471650338,898544.00
08/19/2016 19:45,2,0.789,ACTIVE,213.51,341.15,59.970,1471650304,"201051344000569","219011344069620",28.31,26.30,0,333.33,351.67,22.6,19.9,0.168,535068.9,535068.9,3890,0,0,0,L,1122011218,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471650338,898545.00
08/19/2016 19:45,2,0.814,ACTIVE,213.51,341.15,60.012,1471650304,"201051344000983","219011344069620",28.11,26.00,0,332.43,351.67,23.2,20.5,0.172,527280.3,527280.3,3884,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471650339,898546.00
08/19/2016 19:45,2,0.779,ACTIVE,213.51,341.45,59.996,1471650304,"201051344001158","219011344069620",28.07,26.00,0,332.73,351.67,22.2,19.5,0.168,519643.8,519643.8,3894,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471650340,898547.00
08/19/2016 19:45,2,0.775,ACTIVE,213.96,342.65,59.991,1471650304,"201051344000576","219011344069620",27.77,24.80,0,333.63,352.27,21.8,19.1,0.164,527050.5,527050.5,3893,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471650341,898548.00
08/19/2016 19:45,2,0.701,ACTIVE,212.16,338.14,59.991,1471650304,"274151322000087","219011344069620",27.49,35.60,0,331.53,345.96,19.5,16.9,0.115,742386.9,742386.9,3910,0,0,0,L,1151911521,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471650342,898549.00
08/19/2016 20:00,2,0.496,ACTIVE,214.19,340.55,59.981,1471651204,"201051344000645","219011344069620",27.33,25.30,0,332.73,353.47,13.8,11.4,0.088,526576.3,526576.3,3893,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471651205,898550.00
08/19/2016 20:00,2,0.432,ACTIVE,212.38,336.94,59.996,1471651204,"274151322000085","219011344069620",26.56,29.00,0,332.43,346.56,11.6,9.3,0.071,770118.6,770118.6,3859,0,0,0,L,1151911521,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471651206,898551.00
08/19/2016 20:00,2,0.500,ACTIVE,214.19,341.45,60.012,1471651204,"201051344000633","219011344069620",27.97,25.80,0,332.43,354.37,14.2,11.8,0.093,518071.4,518071.4,3889,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471651206,898552.00
08/19/2016 20:00,2,0.521,ACTIVE,213.74,340.55,59.981,1471651204,"201051344000469","219011344069620",27.19,25.00,0,331.23,353.17,14.4,11.9,0.093,520396.4,520396.4,3905,0,0,0,L,1122011218,0,121.33,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471651207,898553.00
08/19/2016 20:00,2,0.514,ACTIVE,213.29,339.34,59.970,1471651204,"201051344000646","219011344069620",27.85,26.80,0,330.33,351.97,14.5,12.1,0.088,521419.0,521419.0,3888,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471651208,898554.00
08/19/2016 20:00,2,0.465,ACTIVE,211.93,338.14,59.954,1471651204,"274151322000052","219011344069620",27.15,30.00,0,327.92,347.46,12.8,10.4,0.080,790116.8,790116.8,3858,0,0,0,L,1151911521,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471651209,898555.00
08/19/2016 20:00,2,0.545,ACTIVE,213.74,340.55,59.970,1471651204,"201051344000585","219011344069620",27.63,26.50,0,331.23,352.87,15.3,12.8,0.093,530627.3,530627.3,3885,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471651210,898556.00
08/19/2016 20:00,2,0.482,ACTIVE,213.29,338.74,59.970,1471651204,"201051344001230","219011344069620",27.45,26.00,0,329.73,349.86,13.5,11.1,0.084,524706.3,524706.3,3907,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471651211,898557.00
08/19/2016 20:00,2,0.449,ACTIVE,213.96,339.65,59.986,1471651204,"201051344000582","219011344069620",28.84,26.00,0,331.83,352.27,13.2,10.8,0.075,517464.1,517464.1,3887,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471651212,898558.00
08/19/2016 20:00,2,0.525,ACTIVE,213.29,338.74,59.986,1471651204,"201051344000955","219011344069620",27.93,26.80,0,330.03,351.97,14.9,12.4,0.088,531148.3,531148.3,3895,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471651213,898559.00
08/19/2016 20:00,2,0.275,ACTIVE,212.61,388.94,59.981,1471651204,"274151322000094","219011344069620",36.36,31.50,0,334.54,417.49,10.2,8.0,0.066,647586.9,647586.9,3927,0,0,0,L,1151911521,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471651214,898560.00
08/19/2016 20:00,2,0.537,ACTIVE,213.74,339.95,59.975,1471651204,"201051344000579","219011344069620",27.87,27.30,0,331.53,352.87,15.2,12.7,0.084,534634.4,534634.4,3899,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471651215,898561.00
08/19/2016 20:00,2,0.486,ACTIVE,213.51,338.44,60.018,1471651204,"201051344000890","219011344069620",28.57,26.80,0,330.93,351.67,14.1,11.7,0.084,528398.1,528398.1,3889,0,0,0,L,1122011218,0,122.68,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471651216,898562.00
08/19/2016 20:00,2,0.500,ACTIVE,213.74,339.65,59.986,1471651204,"201051344000438","219011344069620",27.93,26.80,0,331.53,352.27,14.2,11.7,0.084,529919.8,529919.8,3896,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471651217,898563.00
08/19/2016 20:00,2,0.514,ACTIVE,213.51,338.74,59.975,1471651204,"201051344000417","219011344069620",27.95,27.00,0,330.63,351.97,14.6,12.2,0.088,521353.6,521353.6,3891,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471651218,898564.00
08/19/2016 20:00,2,0.430,ACTIVE,212.38,339.95,59.975,1471651204,"274151322000083","219011344069620",26.98,29.80,0,329.43,347.16,11.8,9.4,0.075,782963.9,782963.9,3868,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471651219,898565.00
08/19/2016 20:00,2,0.467,ACTIVE,212.61,337.84,59.949,1471651204,"274151322000076","219011344069620",27.55,29.80,0,333.33,348.66,13.1,10.7,0.075,835253.8,835253.8,3870,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471651219,898566.00
08/19/2016 20:00,2,0.518,ACTIVE,213.51,339.95,59.986,1471651204,"201051344000868","219011344069620",26.66,24.50,0,332.13,352.57,14.0,11.6,0.084,519256.6,519256.6,3895,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471651220,898567.00
08/19/2016 20:00,2,0.445,ACTIVE,212.16,339.65,59.986,1471651204,"274151322000095","219011344069620",27.06,29.50,0,331.83,347.76,12.2,9.9,0.075,826815.1,826815.1,3876,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471651221,898568.00
08/19/2016 20:00,2,0.471,ACTIVE,213.51,339.95,59.986,1471651204,"201051344000988","219011344069620",18.29,25.80,0,331.83,350.77,8.7,6.5,0.053,512947.7,512947.7,3909,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471651222,898569.00
08/19/2016 20:00,2,0.488,ACTIVE,213.29,338.74,59.986,1471651204,"201051344001025","219011344069620",28.27,26.30,0,330.93,351.97,14.0,11.6,0.080,529549.1,529549.1,3893,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471651223,898570.00
08/19/2016 20:00,2,0.482,ACTIVE,213.51,339.65,59.981,1471651204,"201051344000458","219011344069620",28.43,26.50,0,332.73,353.77,13.9,11.5,0.084,526629.6,526629.6,3891,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471651224,898571.00
08/19/2016 20:00,2,0.506,ACTIVE,214.19,341.45,59.981,1471651204,"201051344000853","219011344069620",26.82,26.00,0,333.63,354.67,13.8,11.4,0.088,525809.3,525809.3,3891,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471651225,898572.00
08/19/2016 20:00,2,0.457,ACTIVE,213.74,340.55,59.981,1471651204,"201051344000685","219011344069620",28.01,26.00,0,331.53,352.27,13.0,10.6,0.093,529181.6,529181.6,3901,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471651226,898573.00
08/19/2016 20:00,2,0.471,ACTIVE,213.51,339.65,59.991,1471651204,"201051344000917","219011344069620",27.57,26.80,0,329.73,351.67,13.2,10.8,0.084,526134.0,526134.0,3909,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471651227,898574.00
08/19/2016 20:00,2,0.461,ACTIVE,213.74,339.04,59.981,1471651204,"201051344001145","219011344069620",28.23,25.50,0,331.83,351.97,13.2,10.8,0.075,531335.4,531335.4,3909,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471651228,898575.00
08/19/2016 20:00,2,0.480,ACTIVE,213.74,339.95,60.018,1471651204,"201051344000651","219011344069620",27.55,26.00,0,331.53,352.57,13.4,11.1,0.084,524186.9,524186.9,3889,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471651229,898576.00
08/19/2016 20:00,2,0.414,ACTIVE,211.70,336.94,59.975,1471651204,"274151322000088","219011344069620",26.10,29.30,0,331.53,346.26,11.0,8.7,0.057,754256.0,754256.0,3863,0,0,0,L,1151911521,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471651230,898577.00
08/19/2016 20:00,2,0.293,ACTIVE,212.61,391.64,59.981,1471651204,"274151322000068","219011344069620",36.74,32.20,0,333.63,419.30,10.9,8.6,0.057,647823.1,647823.1,3923,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471651230,898578.00
08/19/2016 20:00,2,0.518,ACTIVE,213.29,338.44,59.975,1471651204,"201051344001135","219011344069620",27.81,26.00,0,330.33,351.67,14.6,12.1,0.088,520343.8,520343.8,3886,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471651231,898579.00
08/19/2016 20:00,2,0.488,ACTIVE,213.29,339.65,59.970,1471651204,"201051344000594","219011344069620",27.95,27.00,0,330.93,352.87,13.8,11.4,0.084,531024.5,531024.5,3894,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471651232,898580.00
08/19/2016 20:00,2,0.490,ACTIVE,213.74,338.74,59.996,1471651204,"201051344001203","219011344069620",27.71,26.50,0,331.23,353.17,13.8,11.4,0.084,528322.9,528322.9,3899,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471651233,898581.00
08/19/2016 20:00,2,0.418,ACTIVE,212.16,336.64,59.965,1471651204,"274151322000054","219011344069620",27.06,29.50,0,330.03,347.16,11.4,9.1,0.066,769906.8,769906.8,3861,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471651234,898582.00
08/19/2016 20:00,2,0.496,ACTIVE,213.74,339.04,59.970,1471651204,"201051344000867","219011344069620",27.55,25.50,0,331.83,352.87,13.8,11.4,0.080,518335.1,518335.1,3893,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471651235,898583.00
08/19/2016 20:00,2,0.500,ACTIVE,213.74,339.34,59.970,1471651204,"201051344001093","219011344069620",24.21,26.50,0,330.93,350.77,12.3,10.0,0.071,525563.9,525563.9,3910,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471651236,898584.00
08/19/2016 20:00,2,0.455,ACTIVE,213.51,339.65,59.959,1471651204,"201051344000900","219011344069620",27.95,25.30,0,332.13,352.57,12.9,10.5,0.080,534805.4,534805.4,3905,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471651237,898585.00
08/19/2016 20:00,2,0.492,ACTIVE,213.96,339.34,59.981,1471651204,"201051344000648","219011344069620",27.47,24.80,0,332.43,353.17,13.7,11.3,0.088,524248.6,524248.6,3889,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471651238,898586.00
08/19/2016 20:00,2,0.498,ACTIVE,213.51,339.34,60.012,1471651204,"201051344000569","219011344069620",27.57,26.50,0,332.13,352.57,13.9,11.5,0.093,535073.3,535073.3,3891,0,0,0,L,1122011218,0,121.33,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471651239,898587.00
08/19/2016 20:00,2,0.496,ACTIVE,213.51,339.65,59.970,1471651204,"201051344000983","219011344069620",28.43,26.00,0,331.53,352.87,14.3,11.9,0.084,527284.8,527284.8,3885,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471651240,898588.00
08/19/2016 20:00,2,0.488,ACTIVE,213.51,339.65,59.970,1471651204,"201051344001158","219011344069620",26.90,26.30,0,331.53,352.87,13.3,10.9,0.088,519648.1,519648.1,3895,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471651241,898589.00
08/19/2016 20:00,2,0.463,ACTIVE,213.96,340.25,59.959,1471651204,"201051344000576","219011344069620",28.19,24.80,0,332.13,353.77,13.2,10.8,0.084,527054.7,527054.7,3894,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471651242,898590.00
08/19/2016 20:00,2,0.404,ACTIVE,212.16,338.74,59.970,1471651204,"274151322000087","219011344069620",26.90,35.00,0,332.43,347.16,11.1,8.7,0.044,742390.6,742390.6,3911,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471651243,898591.00
08/19/2016 20:15,2,0.258,ACTIVE,213.74,337.84,60.023,1471652103,"201051344000645","219011344069620",26.50,24.80,0,333.63,348.06,6.9,4.8,0.027,526578.1,526578.1,3894,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471652104,898592.00
08/19/2016 20:15,2,0.193,ACTIVE,212.38,336.94,59.986,1471652103,"274151322000085","219011344069620",25.68,28.50,0,333.33,342.95,5.0,2.9,0.022,770119.9,770119.9,3860,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471652105,898593.00
08/19/2016 20:15,2,0.275,ACTIVE,213.96,339.04,59.986,1471652103,"201051344000633","219011344069620",26.90,25.50,0,332.43,349.86,7.5,5.3,0.027,518073.3,518073.3,3890,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471652106,898594.00
08/19/2016 20:15,2,0.277,ACTIVE,213.51,337.24,60.012,1471652103,"201051344000469","219011344069620",27.14,24.30,0,331.53,347.46,7.7,5.5,0.035,520398.3,520398.3,3906,0,0,0,L,1122011218,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471652107,898595.00
08/19/2016 20:15,2,0.277,ACTIVE,213.06,336.34,60.012,1471652103,"201051344000646","219011344069620",27.21,26.00,0,330.93,346.86,7.7,5.5,0.031,521420.9,521420.9,3889,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471652108,898596.00
08/19/2016 20:15,2,0.227,ACTIVE,211.93,336.04,59.975,1471652103,"274151322000052","219011344069620",25.74,29.30,0,332.73,343.25,5.9,3.8,0.009,790118.3,790118.3,3859,0,0,0,L,1151911521,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471652109,898597.00
08/19/2016 20:15,2,0.301,ACTIVE,213.51,336.94,59.981,1471652103,"201051344000585","219011344069620",27.49,25.80,0,331.83,347.46,8.4,6.2,0.027,530629.4,530629.4,3886,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471652110,898598.00
08/19/2016 20:15,2,0.260,ACTIVE,213.29,335.74,59.981,1471652103,"201051344001230","219011344069620",26.92,25.50,0,330.03,345.96,7.1,4.9,0.022,524708.0,524708.0,3908,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471652111,898599.00
08/19/2016 20:15,2,0.262,ACTIVE,213.74,336.64,59.986,1471652103,"201051344000582","219011344069620",26.58,25.30,0,332.13,346.56,7.0,4.9,0.027,517465.8,517465.8,3888,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471652112,898600.00
08/19/2016 20:15,2,0.285,ACTIVE,213.06,335.14,59.949,1471652103,"201051344000955","219011344069620",27.39,26.30,0,330.63,346.26,8.0,5.8,0.027,531150.3,531150.3,3896,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471652112,898601.00
08/19/2016 20:15,2,0.117,ACTIVE,212.38,336.34,59.975,1471652103,"274151322000094","219011344069620",30.36,30.50,0,333.63,401.86,3.6,1.6,0.022,647587.9,647587.9,3928,0,0,0,L,1151911521,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471652113,898602.00
08/19/2016 20:15,2,0.299,ACTIVE,213.29,337.24,59.986,1471652103,"201051344000579","219011344069620",27.39,26.80,0,333.03,347.46,8.4,6.2,0.027,534636.5,534636.5,3900,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471652114,898603.00
08/19/2016 20:15,2,0.283,ACTIVE,213.29,335.74,59.981,1471652103,"201051344000890","219011344069620",26.68,26.30,0,331.53,347.16,7.7,5.5,0.031,528400.0,528400.0,3890,0,0,0,L,1122011218,0,122.68,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471652115,898604.00
08/19/2016 20:15,2,0.273,ACTIVE,213.51,336.94,59.986,1471652103,"201051344000438","219011344069620",26.78,25.80,0,332.43,346.86,7.5,5.3,0.031,529921.7,529921.7,3897,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471652116,898605.00
08/19/2016 20:15,2,0.293,ACTIVE,213.51,336.94,59.981,1471652103,"201051344000417","219011344069620",27.17,26.30,0,331.53,346.86,8.1,5.9,0.027,521355.6,521355.6,3892,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471652117,898606.00
08/19/2016 20:15,2,0.189,ACTIVE,212.16,336.64,60.007,1471652103,"274151322000083","219011344069620",26.62,29.00,0,332.13,342.95,5.1,3.0,0.022,782965.2,782965.2,3869,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471652118,898607.00
08/19/2016 20:15,2,0.215,ACTIVE,212.83,337.54,59.981,1471652103,"274151322000076","219011344069620",25.80,29.00,0,333.93,343.55,5.6,3.5,0.027,835255.3,835255.3,3871,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471652119,898608.00
08/19/2016 20:15,2,0.285,ACTIVE,213.29,337.54,59.981,1471652103,"201051344000868","219011344069620",25.78,24.30,0,331.83,347.46,7.5,5.3,0.027,519258.5,519258.5,3896,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471652120,898609.00
08/19/2016 20:15,2,0.195,ACTIVE,212.16,336.64,59.986,1471652103,"274151322000095","219011344069620",26.10,28.80,0,331.83,342.35,5.2,3.1,0.027,826816.6,826816.6,3877,0,0,0,L,1151911521,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471652121,898610.00
08/19/2016 20:15,2,0.240,ACTIVE,213.29,338.44,59.981,1471652103,"201051344000988","219011344069620",17.89,25.00,0,331.83,346.86,4.4,2.3,0.018,512948.6,512948.6,3910,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471652121,898611.00
08/19/2016 20:15,2,0.268,ACTIVE,213.29,334.84,59.986,1471652103,"201051344001025","219011344069620",26.78,25.50,0,330.93,346.86,7.3,5.1,0.027,529550.9,529550.9,3894,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471652123,898612.00
08/19/2016 20:15,2,0.273,ACTIVE,213.29,336.94,59.981,1471652103,"201051344000458","219011344069620",26.60,25.80,0,332.43,347.16,7.4,5.2,0.031,526631.5,526631.5,3892,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471652123,898613.00
08/19/2016 20:15,2,0.273,ACTIVE,213.96,339.04,59.986,1471652103,"201051344000853","219011344069620",26.26,25.30,0,333.63,349.26,7.3,5.1,0.031,525811.1,525811.1,3892,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471652124,898614.00
08/19/2016 20:15,2,0.234,ACTIVE,213.74,337.54,59.981,1471652103,"201051344000685","219011344069620",27.19,25.50,0,332.43,347.76,6.5,4.3,0.027,529183.2,529183.2,3902,0,0,0,L,1122011218,0,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471652125,898615.00
08/19/2016 20:15,2,0.254,ACTIVE,213.51,336.94,60.002,1471652103,"201051344000917","219011344069620",26.88,26.30,0,331.83,346.56,7.0,4.8,0.027,526135.7,526135.7,3910,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471652126,898616.00
08/19/2016 20:15,2,0.254,ACTIVE,213.51,336.34,59.981,1471652103,"201051344001145","219011344069620",26.50,24.80,0,333.03,347.16,6.8,4.7,0.022,531337.1,531337.1,3910,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471652127,898617.00
08/19/2016 20:15,2,0.256,ACTIVE,213.51,336.64,59.986,1471652103,"201051344000651","219011344069620",26.66,25.30,0,332.73,347.16,7.0,4.8,0.027,524188.6,524188.6,3890,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471652128,898618.00
08/19/2016 20:15,2,0.182,ACTIVE,211.70,337.24,59.970,1471652103,"274151322000088","219011344069620",25.09,28.50,0,332.43,341.75,4.6,2.5,0.018,754257.2,754257.2,3864,0,0,0,L,1151911521,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471652129,898619.00
08/19/2016 20:15,2,0.139,ACTIVE,212.61,336.34,59.981,1471652103,"274151322000068","219011344069620",30.63,31.30,0,334.54,408.18,4.3,2.3,0.013,647824.3,647824.3,3924,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471652130,898620.00
08/19/2016 20:15,2,0.293,ACTIVE,213.06,335.44,59.975,1471652103,"201051344001135","219011344069620",27.19,25.50,0,331.83,346.26,8.1,5.9,0.031,520345.8,520345.8,3887,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471652131,898621.00
08/19/2016 20:15,2,0.271,ACTIVE,213.29,337.54,59.981,1471652103,"201051344000594","219011344069620",26.98,26.50,0,330.63,347.76,7.4,5.2,0.031,531026.3,531026.3,3895,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471652132,898622.00
08/19/2016 20:15,2,0.271,ACTIVE,213.51,335.74,59.975,1471652103,"201051344001203","219011344069620",26.84,25.80,0,331.53,347.16,7.4,5.2,0.027,528324.7,528324.7,3900,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471652133,898623.00
08/19/2016 20:15,2,0.191,ACTIVE,212.16,336.64,59.975,1471652103,"274151322000054","219011344069620",25.94,29.00,0,331.83,342.65,5.0,2.9,0.022,769908.1,769908.1,3862,0,0,0,L,1151911521,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471652134,898624.00
08/19/2016 20:15,2,0.270,ACTIVE,213.74,336.64,59.986,1471652103,"201051344000867","219011344069620",27.39,25.30,0,332.43,346.86,7.5,5.3,0.027,518337.0,518337.0,3894,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471652135,898625.00
08/19/2016 20:15,2,0.262,ACTIVE,213.51,336.94,59.954,1471652103,"201051344001093","219011344069620",26.86,25.80,0,332.43,345.66,7.2,5.0,0.022,525565.6,525565.6,3911,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471652136,898626.00
08/19/2016 20:15,2,0.234,ACTIVE,213.51,337.54,59.975,1471652103,"201051344000900","219011344069620",27.10,24.80,0,332.13,347.46,6.5,4.3,0.027,534807.0,534807.0,3906,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471652137,898627.00
08/19/2016 20:15,2,0.275,ACTIVE,213.74,337.84,59.975,1471652103,"201051344000648","219011344069620",26.52,24.30,0,333.03,347.16,7.5,5.3,0.031,524250.5,524250.5,3890,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471652137,898628.00
08/19/2016 20:15,2,0.275,ACTIVE,213.29,336.64,59.981,1471652103,"201051344000569","219011344069620",26.56,26.00,0,332.43,346.86,7.5,5.3,0.035,535075.2,535075.2,3892,0,0,0,L,1122011218,0,121.10,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471652138,898629.00
08/19/2016 20:15,2,0.289,ACTIVE,213.51,336.94,59.975,1471652103,"201051344000983","219011344069620",27.39,25.30,0,331.83,347.16,8.0,5.8,0.027,527286.8,527286.8,3886,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471652139,898630.00
08/19/2016 20:15,2,0.268,ACTIVE,213.51,337.54,59.981,1471652103,"201051344001158","219011344069620",26.30,25.50,0,331.83,347.46,7.1,5.0,0.022,519649.9,519649.9,3896,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471652140,898631.00
08/19/2016 20:15,2,0.262,ACTIVE,213.96,338.44,59.981,1471652103,"201051344000576","219011344069620",26.64,24.00,0,332.73,347.76,7.1,4.9,0.027,527056.5,527056.5,3895,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471652141,898632.00
08/19/2016 20:15,2,0.197,ACTIVE,212.38,337.24,59.959,1471652103,"274151322000087","219011344069620",25.13,33.80,0,333.03,342.35,5.0,2.9,0.018,742391.8,742391.8,3912,0,0,0,L,1151911521,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471652142,898633.00
08/19/2016 20:30,2,0.182,ACTIVE,213.74,337.24,59.986,1471653003,"201051344000645","219011344069620",26.00,24.30,0,332.73,343.85,4.8,2.7,0.013,526579.0,526579.0,3895,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653004,898634.00
08/19/2016 20:30,2,0.117,ACTIVE,212.38,336.04,59.970,1471653003,"274151322000085","219011344069620",24.75,28.00,0,332.43,339.65,3.0,1.0,0.004,770120.4,770120.4,3861,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653005,898635.00
08/19/2016 20:30,2,0.209,ACTIVE,213.96,338.74,59.986,1471653003,"201051344000633","219011344069620",25.98,25.00,0,331.83,345.06,5.5,3.4,0.004,518074.4,518074.4,3891,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653006,898636.00
08/19/2016 20:30,2,0.209,ACTIVE,213.29,337.24,59.954,1471653003,"201051344000469","219011344069620",26.80,23.80,0,330.63,342.65,5.6,3.5,0.009,520399.5,520399.5,3907,0,0,0,L,1122011218,0,121.10,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653007,898637.00
08/19/2016 20:30,2,0.205,ACTIVE,212.61,335.74,59.970,1471653003,"201051344000646","219011344069620",26.94,25.50,0,329.73,341.15,5.6,3.5,0.004,521422.1,521422.1,3890,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653008,898638.00
08/19/2016 20:30,2,0.146,ACTIVE,211.93,335.44,59.970,1471653003,"274151322000052","219011344069620",25.17,28.80,0,331.53,340.55,3.7,1.6,0.004,790119.0,790119.0,3860,0,0,0,L,1151911521,0,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653009,898639.00
08/19/2016 20:30,2,0.229,ACTIVE,213.29,336.64,59.975,1471653003,"201051344000585","219011344069620",26.66,25.00,0,330.33,341.45,6.2,4.1,0.009,530630.7,530630.7,3887,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653010,898640.00
08/19/2016 20:30,2,0.205,ACTIVE,213.06,335.14,59.975,1471653003,"201051344001230","219011344069620",24.21,24.80,0,329.43,340.85,5.1,3.0,0.000,524709.1,524709.1,3909,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653011,898641.00
08/19/2016 20:30,2,0.189,ACTIVE,213.51,336.34,59.975,1471653003,"201051344000582","219011344069620",26.04,24.80,0,331.23,341.75,5.0,2.9,0.000,517466.8,517466.8,3889,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653012,898642.00
08/19/2016 20:30,2,0.217,ACTIVE,212.83,335.44,60.002,1471653003,"201051344000955","219011344069620",26.44,25.50,0,330.33,340.85,5.8,3.7,0.004,531151.5,531151.5,3897,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653012,898643.00
08/19/2016 20:30,2,0.061,ACTIVE_NO_POWER,212.38,336.94,59.975,1471653003,"274151322000094","219011344069620",28.77,29.50,0,333.03,339.95,1.8,0.0,0.000,647588.1,647588.1,3929,0,0,0,L,1151911521,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653013,898644.00
08/19/2016 20:30,2,0.229,ACTIVE,213.29,336.94,59.981,1471653003,"201051344000579","219011344069620",27.08,26.00,0,332.43,342.05,6.3,4.2,0.009,534637.8,534637.8,3901,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653014,898645.00
08/19/2016 20:30,2,0.215,ACTIVE,213.06,335.44,59.975,1471653003,"201051344000890","219011344069620",25.80,25.50,0,331.23,341.45,5.6,3.5,0.009,528401.2,528401.2,3891,0,0,0,L,1122011218,0,122.68,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653015,898646.00
08/19/2016 20:30,2,0.201,ACTIVE,213.29,336.34,59.975,1471653003,"201051344000438","219011344069620",26.08,25.30,0,331.23,341.45,5.3,3.2,0.004,529922.8,529922.8,3898,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653017,898647.00
08/19/2016 20:30,2,0.223,ACTIVE,213.29,336.34,59.975,1471653003,"201051344000417","219011344069620",26.60,25.50,0,331.23,341.15,6.0,3.9,0.009,521356.9,521356.9,3893,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653018,898648.00
08/19/2016 20:30,2,0.119,ACTIVE,211.93,335.44,59.975,1471653003,"274151322000083","219011344069620",25.07,28.50,0,332.73,340.55,3.1,1.1,0.000,782965.8,782965.8,3870,0,0,0,L,1151911521,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653019,898649.00
08/19/2016 20:30,2,0.125,ACTIVE,212.61,336.94,59.970,1471653003,"274151322000076","219011344069620",26.02,28.50,0,333.33,340.25,3.4,1.3,0.013,835255.9,835255.9,3872,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653020,898650.00
08/19/2016 20:30,2,0.203,ACTIVE,213.29,337.24,59.986,1471653003,"201051344000868","219011344069620",26.12,23.80,0,330.33,341.75,5.4,3.3,0.009,519259.6,519259.6,3897,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653021,898651.00
08/19/2016 20:30,2,0.117,ACTIVE,211.93,334.84,59.970,1471653003,"274151322000095","219011344069620",24.65,28.30,0,332.43,339.34,2.9,0.9,0.004,826817.1,826817.1,3878,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653022,898652.00
08/19/2016 20:30,2,0.156,ACTIVE,213.06,338.44,59.975,1471653003,"201051344000988","219011344069620",17.87,24.50,0,329.13,345.36,2.8,0.8,0.000,512949.0,512949.0,3911,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653022,898653.00
08/19/2016 20:30,2,0.195,ACTIVE,212.83,334.84,59.954,1471653003,"201051344001025","219011344069620",26.10,24.80,0,330.63,341.75,5.2,3.1,0.009,529552.0,529552.0,3895,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653023,898654.00
