ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/19/2016 20:30,2,0.195,ACTIVE,213.29,336.34,59.981,1471653003,"201051344000458","219011344069620",26.40,25.30,0,331.23,342.05,5.2,3.1,0.009,526632.6,526632.6,3893,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653024,898655.00
08/19/2016 20:30,2,0.188,ACTIVE,213.74,338.14,59.991,1471653003,"201051344000853","219011344069620",26.00,24.50,0,332.43,344.45,5.0,2.9,0.009,525812.2,525812.2,3893,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653026,898656.00
08/19/2016 20:30,2,0.168,ACTIVE,213.51,336.94,59.991,1471653003,"201051344000685","219011344069620",25.88,24.80,0,330.03,342.95,4.4,2.3,0.009,529184.1,529184.1,3903,0,0,0,L,1122011218,0,123.14,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653026,898657.00
08/19/2016 20:30,2,0.197,ACTIVE,213.06,336.34,59.975,1471653003,"201051344000917","219011344069620",24.97,25.50,0,329.43,341.45,5.0,2.9,0.009,526136.7,526136.7,3911,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653027,898658.00
08/19/2016 20:30,2,0.189,ACTIVE,213.29,336.04,59.986,1471653003,"201051344001145","219011344069620",25.50,24.30,0,330.63,342.05,4.9,2.8,0.004,531338.1,531338.1,3911,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653028,898659.00
08/19/2016 20:30,2,0.189,ACTIVE,213.29,336.34,59.975,1471653003,"201051344000651","219011344069620",25.84,24.50,0,330.63,342.05,5.0,2.9,0.009,524189.6,524189.6,3891,0,0,0,L,1122011218,0,122.91,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653029,898660.00
08/19/2016 20:30,2,0.107,ACTIVE,211.70,335.44,59.959,1471653003,"274151322000088","219011344069620",22.94,28.00,0,331.83,339.65,2.5,0.5,0.009,754257.6,754257.6,3865,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653030,898661.00
08/19/2016 20:30,2,0.084,ACTIVE,212.61,336.64,59.981,1471653003,"274151322000068","219011344069620",29.02,30.30,0,333.63,340.25,2.5,0.5,0.000,647824.6,647824.6,3925,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653031,898662.00
08/19/2016 20:30,2,0.217,ACTIVE,212.83,334.84,59.970,1471653003,"201051344001135","219011344069620",26.50,24.80,0,330.33,340.55,5.9,3.7,0.004,520347.1,520347.1,3888,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653032,898663.00
08/19/2016 20:30,2,0.197,ACTIVE,213.06,336.64,59.986,1471653003,"201051344000594","219011344069620",26.36,26.00,0,330.03,342.95,5.3,3.2,0.009,531027.4,531027.4,3896,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653033,898664.00
08/19/2016 20:30,2,0.209,ACTIVE,213.29,335.44,59.975,1471653003,"201051344001203","219011344069620",25.49,25.30,0,330.63,342.65,5.4,3.3,0.004,528325.8,528325.8,3901,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653034,898665.00
08/19/2016 20:30,2,0.115,ACTIVE,212.16,335.14,59.970,1471653003,"274151322000054","219011344069620",24.53,28.30,0,331.53,339.95,2.9,0.9,0.000,769908.6,769908.6,3863,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653035,898666.00
08/19/2016 20:30,2,0.203,ACTIVE,213.51,336.64,59.981,1471653003,"201051344000867","219011344069620",26.12,24.80,0,331.53,342.05,5.4,3.3,0.009,518338.1,518338.1,3895,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653035,898667.00
08/19/2016 20:30,2,0.209,ACTIVE,213.06,336.64,59.975,1471653003,"201051344001093","219011344069620",24.89,25.30,0,330.93,341.75,5.3,3.2,0.009,525566.6,525566.6,3912,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653036,898668.00
08/19/2016 20:30,2,0.166,ACTIVE,213.06,336.94,59.981,1471653003,"201051344000900","219011344069620",25.25,24.30,0,331.83,342.35,4.3,2.2,0.004,534807.8,534807.8,3907,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653037,898669.00
08/19/2016 20:30,2,0.203,ACTIVE,213.51,336.64,59.986,1471653003,"201051344000648","219011344069620",25.94,24.00,0,332.73,342.35,5.4,3.3,0.004,524251.5,524251.5,3891,0,0,0,L,1122011218,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653038,898670.00
08/19/2016 20:30,2,0.197,ACTIVE,213.29,336.34,59.981,1471653003,"201051344000569","219011344069620",26.32,25.50,0,331.83,343.25,5.3,3.2,0.009,535076.2,535076.2,3893,0,0,0,L,1122011218,0,121.10,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653039,898671.00
08/19/2016 20:30,2,0.223,ACTIVE,213.06,336.34,59.975,1471653003,"201051344000983","219011344069620",25.94,24.80,0,331.23,342.65,5.8,3.7,0.009,527288.0,527288.0,3887,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653040,898672.00
08/19/2016 20:30,2,0.188,ACTIVE,213.06,336.34,59.986,1471653003,"201051344001158","219011344069620",26.00,24.80,0,331.53,343.25,5.0,2.9,0.004,519650.9,519650.9,3897,0,0,0,L,1122011218,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653041,898673.00
08/19/2016 20:30,2,0.197,ACTIVE,213.74,337.54,59.975,1471653003,"201051344000576","219011344069620",25.41,23.80,0,331.53,343.25,5.1,3.0,0.004,527057.5,527057.5,3896,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653042,898674.00
08/19/2016 20:30,2,0.111,ALERT,212.16,298.77,59.970,1471653003,"274151322000087","219011344069620",25.41,32.60,0,295.76,339.95,2.8,0.8,0.000,742392.3,742392.3,3913,0,0,0,L,1151911521,0,122.23,122.46,0002,30,0,0,0,0,0,0,12,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653044,898675.00
08/19/2016 20:45,2,0.123,ALERT,213.29,298.77,60.007,1471653903,"201051344000645","219011344069620",20.93,23.30,0,297.87,340.25,2.6,0.6,0.000,526579.4,526579.4,3896,0,0,0,L,1122011218,0,121.78,122.68,0002,20,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653905,898676.00
08/19/2016 20:45,2,0.061,ALERT,212.16,297.26,60.002,1471653903,"274151322000085","219011344069620",21.89,26.50,0,295.76,346.86,1.4,0.0,0.000,770120.5,770120.5,3862,0,0,0,L,1151911521,0,122.23,122.23,0002,24,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653907,898677.00
08/19/2016 20:45,2,0.135,ALERT,213.29,298.47,60.002,1471653903,"201051344000633","219011344069620",22.01,23.50,0,296.06,341.15,3.0,1.0,0.000,518075.0,518075.0,3892,0,0,0,L,1122011218,0,121.78,122.68,0002,23,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653908,898678.00
08/19/2016 20:45,2,0.146,ALERT,212.83,298.77,60.002,1471653903,"201051344000469","219011344069620",22.24,22.50,0,297.26,340.25,3.4,1.3,0.000,520400.0,520400.0,3908,0,0,0,L,1122011218,0,120.88,122.68,0002,20,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653910,898679.00
08/19/2016 20:45,2,0.150,ALERT,212.16,297.87,60.018,1471653903,"201051344000646","219011344069620",20.04,23.80,0,296.06,338.14,3.1,1.1,0.000,521422.7,521422.7,3891,0,0,0,L,1122011218,0,122.01,121.33,0002,21,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653912,898680.00
08/19/2016 20:45,2,0.088,ALERT,211.70,297.57,60.002,1471653903,"274151322000052","219011344069620",21.57,27.30,0,295.76,339.04,1.9,0.0,0.000,790119.2,790119.2,3861,0,0,0,L,1151911521,0,121.10,122.46,0002,24,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653914,898681.00
08/19/2016 20:45,2,0.162,ALERT,212.83,298.47,59.981,1471653903,"201051344000585","219011344069620",21.77,24.00,0,296.96,338.74,3.6,1.5,0.000,530631.4,530631.4,3888,0,0,0,L,1122011218,0,121.78,122.01,0002,21,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653916,898682.00
08/19/2016 20:45,2,0.141,ALERT,212.61,298.47,60.012,1471653903,"201051344001230","219011344069620",19.52,23.50,0,297.57,336.94,2.8,0.7,0.000,524709.5,524709.5,3910,0,0,0,L,1122011218,0,122.23,121.33,0002,20,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653917,898683.00
08/19/2016 20:45,2,0.123,ALERT,213.06,298.77,59.970,1471653903,"201051344000582","219011344069620",22.11,23.50,0,297.57,338.44,2.8,0.7,0.000,517467.3,517467.3,3890,0,0,0,L,1122011218,0,122.23,121.78,0002,22,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653919,898684.00
08/19/2016 20:45,2,0.162,ALERT,212.16,297.87,59.970,1471653903,"201051344000955","219011344069620",19.20,24.30,0,296.66,337.54,3.2,1.1,0.000,531152.1,531152.1,3898,0,0,0,L,1122011218,0,121.55,121.55,0002,21,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653921,898685.00
08/19/2016 20:45,2,0.000,ALERT,211.93,296.36,60.002,1471653903,"274151322000094","219011344069620",38.49,27.50,0,295.46,385.03,0.0,0.0,0.000,647588.1,647588.1,3930,0,0,0,L,1151911521,0,121.10,122.68,0100,24,0,0,0,0,0,0,237,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1471653923,898686.00
08/19/2016 20:45,2,0.164,ALERT,212.83,299.37,60.002,1471653903,"201051344000579","219011344069620",21.89,24.30,0,299.07,339.65,3.6,1.6,0.000,534638.6,534638.6,3902,0,0,0,L,1122011218,0,121.33,122.01,0002,21,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653925,898687.00
08/19/2016 20:45,2,0.146,ALERT,212.61,298.47,59.959,1471653903,"201051344000890","219011344069620",21.89,24.30,0,297.87,338.14,3.2,1.2,0.000,528401.8,528401.8,3892,0,0,0,L,1122011218,0,122.23,121.10,0002,24,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653926,898688.00
08/19/2016 20:45,2,0.135,ALERT,212.83,297.87,60.007,1471653903,"201051344000438","219011344069620",21.81,23.80,0,297.57,339.34,3.0,1.0,0.000,529923.3,529923.3,3899,0,0,0,L,1122011218,0,122.23,121.78,0002,23,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653928,898689.00
08/19/2016 20:45,2,0.162,ALERT,212.83,297.26,60.007,1471653903,"201051344000417","219011344069620",21.35,24.30,0,295.76,338.14,3.5,1.5,0.000,521357.5,521357.5,3894,0,0,0,L,1122011218,0,121.78,121.55,0002,22,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653930,898690.00
08/19/2016 20:45,2,0.062,ALERT,211.93,297.57,60.002,1471653903,"274151322000083","219011344069620",21.63,26.80,0,296.36,349.56,1.4,0.0,0.000,782965.8,782965.8,3871,0,0,0,L,1151911521,0,121.55,122.46,0002,21,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653932,898691.00
08/19/2016 20:45,2,0.064,ALERT,212.38,296.96,59.975,1471653903,"274151322000076","219011344069620",22.32,26.80,0,295.76,339.04,1.5,0.0,0.000,835256.1,835256.1,3873,0,0,0,L,1151911521,0,121.55,122.68,0002,24,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653934,898692.00
08/19/2016 20:45,2,0.141,ALERT,212.83,299.97,59.991,1471653903,"201051344000868","219011344069620",21.19,22.50,0,298.77,339.34,3.0,1.0,0.000,519260.1,519260.1,3898,0,0,0,L,1122011218,0,121.33,122.68,0002,20,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653936,898693.00
08/19/2016 20:45,2,0.055,ALERT,211.93,298.17,59.996,1471653903,"274151322000095","219011344069620",21.79,26.50,0,296.96,346.26,1.2,0.0,0.000,826817.1,826817.1,3879,0,0,0,L,1151911521,0,122.01,122.23,0002,23,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653938,898694.00
08/19/2016 20:45,2,0.107,ALERT,212.83,299.37,60.007,1471653903,"201051344000988","219011344069620",21.81,23.00,0,295.46,338.74,2.4,0.4,0.000,512949.1,512949.1,3912,0,0,0,L,1122011218,0,121.10,122.46,0002,20,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653940,898695.00
08/19/2016 20:45,2,0.127,ALERT,212.83,297.57,60.002,1471653903,"201051344001025","219011344069620",21.91,23.50,0,296.66,360.08,2.9,0.8,0.000,529552.5,529552.5,3896,0,0,0,L,1122011218,0,121.78,121.78,0002,21,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653941,898696.00
08/19/2016 20:45,2,0.129,ALERT,213.06,299.37,60.002,1471653903,"201051344000458","219011344069620",21.71,23.80,0,298.17,339.65,2.9,0.8,0.000,526633.1,526633.1,3894,0,0,0,L,1122011218,0,121.55,122.68,0002,21,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653943,898697.00
08/19/2016 20:45,2,0.119,ALERT,213.51,298.77,60.018,1471653903,"201051344000853","219011344069620",20.63,23.30,0,298.17,340.85,2.5,0.5,0.000,525812.6,525812.6,3894,0,0,0,L,1122011218,0,121.78,122.68,0002,23,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653945,898698.00
08/19/2016 20:45,2,0.100,ALERT,213.29,298.17,59.996,1471653903,"201051344000685","219011344069620",21.15,23.50,0,296.96,339.04,2.1,0.1,0.000,529184.4,529184.4,3904,0,0,0,L,1122011218,0,122.91,121.55,0002,21,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653947,898699.00
08/19/2016 20:45,2,0.129,ALERT,212.83,297.57,59.996,1471653903,"201051344000917","219011344069620",19.96,24.00,0,295.76,338.44,2.6,0.6,0.000,526137.1,526137.1,3912,0,0,0,L,1122011218,0,122.01,122.01,0002,21,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653949,898700.00
08/19/2016 20:45,2,0.125,ALERT,213.06,298.47,59.954,1471653903,"201051344001145","219011344069620",20.83,23.00,0,297.57,339.04,2.6,0.6,0.000,531338.5,531338.5,3912,0,0,0,L,1122011218,0,122.23,121.55,0002,22,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653950,898701.00
08/19/2016 20:45,2,0.131,ALERT,213.06,297.57,60.002,1471653903,"201051344000651","219011344069620",20.04,23.00,0,296.66,338.44,2.7,0.6,0.000,524190.1,524190.1,3892,0,0,0,L,1122011218,0,122.68,121.33,0002,21,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653952,898702.00
08/19/2016 20:45,2,0.045,ALERT,211.48,297.26,59.986,1471653903,"274151322000088","219011344069620",20.59,26.50,0,295.76,343.55,1.0,0.0,0.000,754257.6,754257.6,3866,0,0,0,L,1151911521,0,122.01,122.01,0002,22,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653954,898703.00
08/19/2016 20:45,2,0.010,ALERT,212.38,307.78,59.975,1471653903,"274151322000068","219011344069620",38.70,28.30,0,295.16,384.73,0.0,0.0,0.000,647824.7,647824.7,3926,0,0,0,L,1151911521,0,122.01,122.68,0100,27,0,0,0,0,0,0,227,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1471653956,898704.00
08/19/2016 20:45,2,0.152,ALERT,212.61,298.17,59.991,1471653903,"201051344001135","219011344069620",21.75,23.50,0,297.26,337.84,3.4,1.4,0.000,520347.7,520347.7,3889,0,0,0,L,1122011218,0,122.01,121.55,0002,23,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653958,898705.00
08/19/2016 20:45,2,0.129,ALERT,212.83,299.67,59.991,1471653903,"201051344000594","219011344069620",21.69,24.80,0,297.87,339.65,2.9,0.8,0.000,531027.9,531027.9,3897,0,0,0,L,1122011218,0,121.33,122.01,0002,21,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653959,898706.00
08/19/2016 20:45,2,0.141,ALERT,213.06,297.87,59.986,1471653903,"201051344001203","219011344069620",20.61,23.80,0,296.96,339.65,2.9,0.9,0.000,528326.4,528326.4,3902,0,0,0,L,1122011218,0,122.68,121.33,0002,21,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653961,898707.00
08/19/2016 20:45,2,0.055,ALERT,211.70,296.96,60.023,1471653903,"274151322000054","219011344069620",21.29,26.80,0,296.06,340.55,1.2,0.0,0.000,769908.7,769908.7,3864,0,0,0,L,1151911521,0,122.01,122.01,0002,24,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653963,898708.00
08/19/2016 20:45,2,0.139,ALERT,213.06,298.77,59.981,1471653903,"201051344000867","219011344069620",21.23,23.50,0,297.57,339.65,3.0,1.0,0.000,518338.7,518338.7,3896,0,0,0,L,1122011218,0,121.55,122.23,0002,20,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653965,898709.00
08/19/2016 20:45,2,0.146,ALERT,213.06,298.47,59.986,1471653903,"201051344001093","219011344069620",19.90,23.50,0,296.96,338.14,3.0,0.9,0.000,525567.1,525567.1,3913,0,0,0,L,1122011218,0,122.23,121.55,0002,23,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653967,898710.00
08/19/2016 20:45,2,0.098,ALERT,212.83,298.77,59.981,1471653903,"201051344000900","219011344069620",20.67,22.80,0,297.57,339.04,2.0,0.1,0.000,534808.1,534808.1,3908,0,0,0,L,1122011218,0,121.33,122.46,0002,20,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653969,898711.00
08/19/2016 20:45,2,0.131,ALERT,213.29,298.17,59.991,1471653903,"201051344000648","219011344069620",21.45,22.80,0,296.96,339.95,2.9,0.8,0.000,524252.1,524252.1,3892,0,0,0,L,1122011218,0,121.10,122.91,0002,20,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653970,898712.00
08/19/2016 20:45,2,0.135,ALERT,213.06,299.37,60.018,1471653903,"201051344000569","219011344069620",21.43,23.80,0,298.77,339.65,3.0,0.9,0.000,535076.8,535076.8,3894,0,0,0,L,1122011218,0,120.88,122.68,0002,21,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653972,898713.00
08/19/2016 20:45,2,0.152,ALERT,212.83,298.77,59.975,1471653903,"201051344000983","219011344069620",21.21,23.30,0,298.17,339.95,3.3,1.2,0.000,527288.7,527288.7,3888,0,0,0,L,1122011218,0,121.33,122.23,0002,22,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653974,898714.00
08/19/2016 20:45,2,0.123,ALERT,212.83,298.47,59.981,1471653903,"201051344001158","219011344069620",20.67,23.30,0,296.66,339.34,2.6,0.6,0.000,519651.4,519651.4,3898,0,0,0,L,1122011218,0,121.10,122.23,0002,23,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653976,898715.00
08/19/2016 20:45,2,0.121,ALERT,213.29,299.07,59.938,1471653903,"201051344000576","219011344069620",20.54,22.50,0,297.57,340.25,2.5,0.5,0.000,527057.9,527057.9,3897,0,0,0,L,1122011218,0,121.55,122.46,0002,19,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653978,898716.00
08/19/2016 20:45,2,0.066,ALERT,212.16,296.96,59.965,1471653903,"274151322000087","219011344069620",20.04,29.80,0,295.16,336.94,1.4,0.0,0.000,742392.4,742392.4,3915,0,0,0,L,1151911521,0,121.78,122.46,0002,26,0,0,0,0,0,0,56,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471653979,898717.00
08/19/2016 21:00,2,0.000,ALERT,213.06,298.47,59.986,1471654803,"201051344000645","219011344069620",0.00,22.30,0,296.66,300.27,0.0,0.0,0.000,526579.5,526579.5,3898,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1471654805,898718.00
08/19/2016 21:00,2,0.000,ALERT,213.29,298.17,60.023,1471654803,"201051344000633","219011344069620",0.00,22.50,0,294.86,299.97,0.0,0.0,0.000,518075.0,518075.0,3894,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1471654808,898719.00
08/19/2016 21:00,2,0.000,ALERT,212.83,298.47,59.991,1471654803,"201051344000469","219011344069620",0.00,21.30,0,295.46,299.97,0.0,0.0,0.000,520400.1,520400.1,3910,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1471654810,898720.00
08/19/2016 21:00,2,0.000,ALERT,212.38,298.17,60.012,1471654803,"201051344000646","219011344069620",0.00,22.50,0,295.46,299.37,0.0,0.0,0.000,521422.7,521422.7,3893,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1471654812,898721.00
08/19/2016 21:00,2,0.000,ALERT,211.25,297.26,59.981,1471654803,"274151322000052","219011344069620",0.00,25.80,0,293.36,299.07,0.0,0.0,0.000,790119.2,790119.2,3863,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1471654814,898722.00
08/19/2016 21:00,2,0.000,ALERT,213.06,298.77,59.996,1471654803,"201051344000585","219011344069620",0.00,22.50,0,295.76,299.67,0.0,0.0,0.000,530631.6,530631.6,3890,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1471654816,898723.00
08/19/2016 21:00,2,0.000,ALERT,212.83,298.77,60.023,1471654803,"201051344001230","219011344069620",0.00,22.30,0,296.66,299.97,0.0,0.0,0.000,524709.5,524709.5,3912,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471654817,898724.00
08/19/2016 21:00,2,0.000,ALERT,213.29,299.37,59.986,1471654803,"201051344000582","219011344069620",0.00,22.30,0,296.96,300.27,0.0,0.0,0.000,517467.3,517467.3,3892,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1471654819,898725.00
08/19/2016 21:00,2,0.000,ALERT,212.61,298.17,60.002,1471654803,"201051344000955","219011344069620",0.00,22.80,0,296.36,299.37,0.0,0.0,0.000,531152.2,531152.2,3900,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1471654821,898726.00
08/19/2016 21:00,2,0.000,ALERT,211.48,296.06,59.975,1471654803,"274151322000094","219011344069620",0.00,25.80,0,293.36,368.20,0.0,0.0,0.000,647588.1,647588.1,3932,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1471654823,898727.00
08/19/2016 21:00,2,0.000,ALERT,212.61,299.07,59.959,1471654803,"201051344000579","219011344069620",0.00,23.00,0,297.26,301.17,0.0,0.0,0.000,534638.7,534638.7,3904,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1471654825,898728.00
08/19/2016 21:00,2,0.000,ALERT,212.83,298.77,59.986,1471654803,"201051344000890","219011344069620",0.00,23.00,0,296.36,300.87,0.0,0.0,0.000,528401.9,528401.9,3894,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1471654826,898729.00
08/19/2016 21:00,2,0.000,ALERT,213.06,298.17,59.991,1471654803,"201051344000438","219011344069620",0.00,22.50,0,296.36,299.97,0.0,0.0,0.000,529923.3,529923.3,3901,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1471654828,898730.00
08/19/2016 21:00,2,0.000,ALERT,213.06,297.57,60.002,1471654803,"201051344000417","219011344069620",0.00,23.00,0,295.76,299.07,0.0,0.0,0.000,521357.7,521357.7,3896,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1471654830,898731.00
08/19/2016 21:00,2,0.000,ALERT,211.25,296.36,59.981,1471654803,"274151322000083","219011344069620",0.00,25.30,0,293.96,299.37,0.0,0.0,0.000,782965.8,782965.8,3873,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1471654832,898732.00
08/19/2016 21:00,2,0.000,ALERT,211.93,296.66,59.981,1471654803,"274151322000076","219011344069620",0.00,25.50,0,293.66,298.77,0.0,0.0,0.000,835256.1,835256.1,3875,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1471654834,898733.00
08/19/2016 21:00,2,0.000,ALERT,212.61,299.07,60.007,1471654803,"201051344000868","219011344069620",0.00,21.80,0,297.26,301.17,0.0,0.0,0.000,519260.1,519260.1,3900,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1471654835,898734.00
08/19/2016 21:00,2,0.000,ALERT,212.61,298.47,59.981,1471654803,"201051344000988","219011344069620",0.00,22.00,0,294.26,300.57,0.0,0.0,0.000,512949.1,512949.1,3914,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1471654839,898735.00
08/19/2016 21:00,2,0.000,ALERT,212.61,297.57,59.975,1471654803,"201051344001025","219011344069620",0.00,22.30,0,296.06,300.27,0.0,0.0,0.000,529552.5,529552.5,3898,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1471654840,898736.00
08/19/2016 21:00,2,0.000,ALERT,212.61,298.47,59.981,1471654803,"201051344000458","219011344069620",0.00,22.50,0,296.96,301.17,0.0,0.0,0.000,526633.2,526633.2,3896,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1471654842,898737.00
08/19/2016 21:00,2,0.000,ALERT,213.29,298.47,59.981,1471654803,"201051344000853","219011344069620",0.00,22.00,0,296.66,300.57,0.0,0.0,0.000,525812.6,525812.6,3896,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471654844,898738.00
08/19/2016 21:00,2,0.000,ALERT,213.06,298.17,59.991,1471654803,"201051344000685","219011344069620",0.00,22.30,0,296.36,299.67,0.0,0.0,0.000,529184.4,529184.4,3906,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1471654846,898739.00
08/19/2016 21:00,2,0.000,ALERT,213.06,297.87,59.975,1471654803,"201051344000917","219011344069620",0.00,22.80,0,295.16,299.37,0.0,0.0,0.000,526137.1,526137.1,3914,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471654848,898740.00
08/19/2016 21:00,2,0.000,ALERT,213.06,298.47,59.991,1471654803,"201051344001145","219011344069620",0.00,21.80,0,296.96,300.57,0.0,0.0,0.000,531338.5,531338.5,3914,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1471654849,898741.00
08/19/2016 21:00,2,0.000,ALERT,212.83,297.57,60.007,1471654803,"201051344000651","219011344069620",0.00,21.80,0,296.06,299.37,0.0,0.0,0.000,524190.1,524190.1,3894,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1471654851,898742.00
08/19/2016 21:00,2,0.000,ALERT,211.03,296.06,59.981,1471654803,"274151322000088","219011344069620",0.00,25.00,0,293.66,298.77,0.0,0.0,0.000,754257.6,754257.6,3868,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1471654853,898743.00
08/19/2016 21:00,2,0.000,ALERT,211.70,295.16,59.975,1471654803,"274151322000068","219011344069620",0.00,26.30,0,292.76,369.10,0.0,0.0,0.000,647824.7,647824.7,3928,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1471654855,898744.00
08/19/2016 21:00,2,0.000,ALERT,212.38,298.17,59.991,1471654803,"201051344001135","219011344069620",0.00,22.30,0,296.66,300.27,0.0,0.0,0.000,520347.9,520347.9,3891,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1471654857,898745.00
08/19/2016 21:00,2,0.000,ALERT,212.61,299.37,59.981,1471654803,"201051344000594","219011344069620",0.00,23.50,0,296.66,300.57,0.0,0.0,0.000,531027.9,531027.9,3899,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1471654858,898746.00
08/19/2016 21:00,2,0.000,ALERT,212.83,297.87,59.981,1471654803,"201051344001203","219011344069620",0.00,22.50,0,296.36,301.47,0.0,0.0,0.000,528326.4,528326.4,3904,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1471654860,898747.00
08/19/2016 21:00,2,0.000,ALERT,211.25,296.96,59.965,1471654803,"274151322000054","219011344069620",0.00,25.30,0,293.66,299.07,0.0,0.0,0.000,769908.7,769908.7,3866,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1471654862,898748.00
08/19/2016 21:00,2,0.000,ALERT,212.83,298.17,59.986,1471654803,"201051344000867","219011344069620",0.00,22.50,0,296.66,300.57,0.0,0.0,0.000,518338.7,518338.7,3898,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1471654864,898749.00
08/19/2016 21:00,2,0.000,ALERT,212.83,298.17,59.981,1471654803,"201051344001093","219011344069620",0.00,22.50,0,296.66,299.67,0.0,0.0,0.000,525567.2,525567.2,3915,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471654866,898750.00
08/19/2016 21:00,2,0.000,ALERT,212.61,298.47,59.975,1471654803,"201051344000900","219011344069620",0.00,21.80,0,296.36,299.97,0.0,0.0,0.000,534808.1,534808.1,3910,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1471654867,898751.00
08/19/2016 21:00,2,0.000,ALERT,212.83,297.87,59.970,1471654803,"201051344000648","219011344069620",0.00,21.50,0,296.36,300.27,0.0,0.0,0.000,524252.1,524252.1,3894,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1471654869,898752.00
08/19/2016 21:00,2,0.000,ALERT,212.61,299.07,59.991,1471654803,"201051344000569","219011344069620",0.00,22.50,0,297.26,300.87,0.0,0.0,0.000,535076.8,535076.8,3896,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1471654871,898753.00
08/19/2016 21:00,2,0.000,ALERT,212.83,298.77,59.975,1471654803,"201051344000983","219011344069620",0.00,22.00,0,297.26,300.57,0.0,0.0,0.000,527288.8,527288.8,3890,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1471654873,898754.00
08/19/2016 21:00,2,0.000,ALERT,212.61,298.17,59.986,1471654803,"201051344001158","219011344069620",0.00,22.00,0,295.76,299.67,0.0,0.0,0.000,519651.4,519651.4,3900,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1471654875,898755.00
08/19/2016 21:00,2,0.000,ALERT,213.06,298.47,59.970,1471654803,"201051344000576","219011344069620",0.00,21.50,0,296.66,300.27,0.0,0.0,0.000,527057.9,527057.9,3899,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1471654876,898756.00
08/19/2016 21:00,2,0.000,ALERT,211.48,295.76,59.965,1471654803,"274151322000087","219011344069620",0.00,27.80,0,293.36,298.17,0.0,0.0,0.000,742392.4,742392.4,3917,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1471654878,898757.00
08/19/2016 21:00,2,0.000,ALERT,211.25,296.36,59.970,1471654803,"274151322000085","219011344069620",0.00,25.00,0,293.96,298.77,0.0,0.0,0.000,770120.5,770120.5,3864,0,0,0,L,1151911521,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1471654880,898758.00
08/19/2016 21:00,2,0.000,ALERT,211.25,297.57,59.965,1471654803,"274151322000095","219011344069620",0.00,25.00,0,294.86,299.67,0.0,0.0,0.000,826817.1,826817.1,3881,0,0,0,L,1151911521,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1471654882,898759.00
08/19/2016 21:15,2,0.000,ALERT,212.61,297.26,59.991,1471655703,"201051344000645","219011344069620",0.00,21.50,0,284.94,299.97,0.0,0.0,0.000,526579.5,526579.5,3900,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471655705,898760.00
08/19/2016 21:15,2,0.000,ALERT,211.03,295.76,59.954,1471655703,"274151322000085","219011344069620",0.00,24.00,0,283.44,309.89,0.0,0.0,0.000,770120.5,770120.5,3866,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471655707,898761.00
08/19/2016 21:15,2,0.000,ALERT,212.61,296.96,60.023,1471655703,"201051344000633","219011344069620",0.00,21.50,0,283.44,299.67,0.0,0.0,0.000,518075.0,518075.0,3896,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471655709,898762.00
08/19/2016 21:15,2,0.000,ALERT,212.38,297.26,59.986,1471655703,"201051344000469","219011344069620",0.00,20.30,0,284.04,299.97,0.0,0.0,0.000,520400.1,520400.1,3912,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471655711,898763.00
08/19/2016 21:15,2,0.000,ALERT,212.16,297.57,59.986,1471655703,"201051344000646","219011344069620",0.00,21.50,0,283.74,299.67,0.0,0.0,0.000,521422.7,521422.7,3895,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471655713,898764.00
08/19/2016 21:15,2,0.000,ALERT,210.80,296.06,59.970,1471655703,"274151322000052","219011344069620",0.00,24.30,0,283.14,309.89,0.0,0.0,0.000,790119.2,790119.2,3865,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471655714,898765.00
08/19/2016 21:15,2,0.000,ALERT,212.61,297.87,59.986,1471655703,"201051344000585","219011344069620",0.00,21.50,0,284.04,299.97,0.0,0.0,0.000,530631.6,530631.6,3892,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471655716,898766.00
08/19/2016 21:15,2,0.000,ALERT,212.38,298.17,59.933,1471655703,"201051344001230","219011344069620",0.00,21.30,0,284.64,300.57,0.0,0.0,0.000,524709.5,524709.5,3914,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471655718,898767.00
08/19/2016 21:15,2,0.000,ALERT,212.83,298.47,59.938,1471655703,"201051344000582","219011344069620",0.00,21.50,0,284.94,300.57,0.0,0.0,0.000,517467.3,517467.3,3894,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471655720,898768.00
08/19/2016 21:15,2,0.000,ALERT,212.16,297.57,59.970,1471655703,"201051344000955","219011344069620",0.00,22.00,0,284.34,299.67,0.0,0.0,0.000,531152.2,531152.2,3902,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471655722,898769.00
08/19/2016 21:15,2,0.000,ALERT,211.03,295.16,59.981,1471655703,"274151322000094","219011344069620",0.00,24.50,0,282.84,309.89,0.0,0.0,0.000,647588.1,647588.1,3934,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471655724,898770.00
08/19/2016 21:15,2,0.000,ALERT,212.16,298.17,59.949,1471655703,"201051344000579","219011344069620",0.00,22.00,0,285.54,300.57,0.0,0.0,0.000,534638.7,534638.7,3906,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471655726,898771.00
08/19/2016 21:15,2,0.000,ALERT,212.38,297.87,59.975,1471655703,"201051344000890","219011344069620",0.00,22.00,0,285.24,300.57,0.0,0.0,0.000,528401.9,528401.9,3896,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471655727,898772.00
08/19/2016 21:15,2,0.000,ALERT,212.61,297.57,59.970,1471655703,"201051344000438","219011344069620",0.00,21.80,0,284.94,299.97,0.0,0.0,0.000,529923.3,529923.3,3903,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471655729,898773.00
08/19/2016 21:15,2,0.000,ALERT,212.61,296.96,59.981,1471655703,"201051344000417","219011344069620",0.00,22.00,0,283.74,299.07,0.0,0.0,0.000,521357.7,521357.7,3898,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471655731,898774.00
08/19/2016 21:15,2,0.000,ALERT,211.25,295.76,59.970,1471655703,"274151322000083","219011344069620",0.00,24.00,0,283.44,311.09,0.0,0.0,0.000,782965.8,782965.8,3875,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471655733,898775.00
08/19/2016 21:15,2,0.000,ALERT,211.48,295.76,59.970,1471655703,"274151322000076","219011344069620",0.00,24.30,0,283.14,309.59,0.0,0.0,0.000,835256.1,835256.1,3877,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471655734,898776.00
08/19/2016 21:15,2,0.000,ALERT,212.16,297.87,59.975,1471655703,"201051344000868","219011344069620",0.00,20.70,0,285.54,300.87,0.0,0.0,0.000,519260.1,519260.1,3902,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471655736,898777.00
08/19/2016 21:15,2,0.000,ALERT,211.03,296.66,60.007,1471655703,"274151322000095","219011344069620",0.00,24.00,0,284.64,311.39,0.0,0.0,0.000,826817.1,826817.1,3883,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471655738,898778.00
08/19/2016 21:15,2,0.000,ALERT,212.16,297.57,59.986,1471655703,"201051344000988","219011344069620",0.00,21.30,0,282.84,299.97,0.0,0.0,0.000,512949.1,512949.1,3916,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471655740,898779.00
08/19/2016 21:15,2,0.000,ALERT,212.38,296.96,59.975,1471655703,"201051344001025","219011344069620",0.00,21.30,0,284.34,300.27,0.0,0.0,0.000,529552.5,529552.5,3900,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471655742,898780.00
08/19/2016 21:15,2,0.000,ALERT,212.16,297.87,60.007,1471655703,"201051344000458","219011344069620",0.00,21.80,0,285.24,300.57,0.0,0.0,0.000,526633.2,526633.2,3898,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471655744,898781.00
08/19/2016 21:15,2,0.000,ALERT,212.83,297.57,59.933,1471655703,"201051344000853","219011344069620",0.00,21.00,0,284.94,300.27,0.0,0.0,0.000,525812.6,525812.6,3898,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471655745,898782.00
08/19/2016 21:15,2,0.000,ALERT,212.83,297.87,59.949,1471655703,"201051344000685","219011344069620",0.00,21.50,0,284.34,299.67,0.0,0.0,0.000,529184.4,529184.4,3908,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471655747,898783.00
08/19/2016 21:15,2,0.000,ALERT,212.61,297.26,59.975,1471655703,"201051344000917","219011344069620",0.00,22.00,0,283.44,299.07,0.0,0.0,0.000,526137.1,526137.1,3916,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471655749,898784.00
08/19/2016 21:15,2,0.000,ALERT,212.83,297.87,59.970,1471655703,"201051344001145","219011344069620",0.00,21.00,0,285.24,300.57,0.0,0.0,0.000,531338.5,531338.5,3916,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471655751,898785.00
08/19/2016 21:15,2,0.000,ALERT,212.61,296.96,59.938,1471655703,"201051344000651","219011344069620",0.00,21.00,0,284.04,299.07,0.0,0.0,0.000,524190.1,524190.1,3896,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471655753,898786.00
08/19/2016 21:15,2,0.000,ALERT,210.80,295.76,59.965,1471655703,"274151322000088","219011344069620",0.00,24.00,0,283.14,309.89,0.0,0.0,0.000,754257.6,754257.6,3870,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471655754,898787.00
08/19/2016 21:15,2,0.000,ALERT,211.48,295.16,60.002,1471655703,"274151322000068","219011344069620",0.00,25.00,0,282.84,308.69,0.0,0.0,0.000,647824.7,647824.7,3930,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471655756,898788.00
08/19/2016 21:15,2,0.000,ALERT,212.16,297.57,59.970,1471655703,"201051344001135","219011344069620",0.00,21.30,0,284.64,300.57,0.0,0.0,0.000,520347.9,520347.9,3893,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471655758,898789.00
08/19/2016 21:15,2,0.000,ALERT,211.93,297.87,59.949,1471655703,"201051344000594","219011344069620",0.00,22.50,0,284.94,300.87,0.0,0.0,0.000,531027.9,531027.9,3901,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471655760,898790.00
08/19/2016 21:15,2,0.000,ALERT,212.61,297.26,59.970,1471655703,"201051344001203","219011344069620",0.00,21.50,0,284.64,301.17,0.0,0.0,0.000,528326.4,528326.4,3906,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471655762,898791.00
08/19/2016 21:15,2,0.000,ALERT,210.80,295.76,59.970,1471655703,"274151322000054","219011344069620",0.00,24.00,0,283.44,310.19,0.0,0.0,0.000,769908.7,769908.7,3868,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471655763,898792.00
08/19/2016 21:15,2,0.000,ALERT,212.38,297.26,59.970,1471655703,"201051344000867","219011344069620",0.00,21.50,0,284.94,300.27,0.0,0.0,0.000,518338.7,518338.7,3900,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471655765,898793.00
08/19/2016 21:15,2,0.000,ALERT,212.61,297.57,59.954,1471655703,"201051344001093","219011344069620",0.00,21.80,0,284.34,299.67,0.0,0.0,0.000,525567.2,525567.2,3917,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471655767,898794.00
08/19/2016 21:15,2,0.000,ALERT,211.93,297.57,59.959,1471655703,"201051344000900","219011344069620",0.00,21.00,0,284.94,300.27,0.0,0.0,0.000,534808.1,534808.1,3912,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471655769,898795.00
08/19/2016 21:15,2,0.000,ALERT,212.61,296.96,59.965,1471655703,"201051344000648","219011344069620",0.00,20.70,0,284.34,300.27,0.0,0.0,0.000,524252.1,524252.1,3896,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471655771,898796.00
08/19/2016 21:15,2,0.000,ALERT,212.16,297.87,59.975,1471655703,"201051344000569","219011344069620",0.00,21.50,0,285.24,300.87,0.0,0.0,0.000,535076.8,535076.8,3898,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471655772,898797.00
08/19/2016 21:15,2,0.000,ALERT,212.16,297.87,59.959,1471655703,"201051344000983","219011344069620",0.00,21.30,0,285.24,300.57,0.0,0.0,0.000,527288.8,527288.8,3892,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471655774,898798.00
