ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/19/2016 21:15,2,0.000,ALERT,212.16,297.26,59.965,1471655703,"201051344001158","219011344069620",0.00,21.00,0,284.34,299.67,0.0,0.0,0.000,519651.4,519651.4,3902,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471655776,898799.00
08/19/2016 21:15,2,0.000,ALERT,212.61,297.87,59.959,1471655703,"201051344000576","219011344069620",0.00,21.00,0,285.24,300.57,0.0,0.0,0.000,527057.9,527057.9,3901,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471655778,898800.00
08/19/2016 21:15,2,0.000,ALERT,211.25,295.16,59.944,1471655703,"274151322000087","219011344069620",0.00,26.30,0,282.54,310.19,0.0,0.0,0.000,742392.4,742392.4,3919,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471655780,898801.00
08/19/2016 21:30,2,0.000,ALERT,212.61,296.96,59.944,1471656603,"201051344000645","219011344069620",0.00,20.70,0,295.16,299.07,0.0,0.0,0.000,526579.5,526579.5,3902,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471656606,898802.00
08/19/2016 21:30,2,0.000,ALERT,211.48,296.36,59.938,1471656603,"274151322000085","219011344069620",0.00,23.00,0,294.26,298.17,0.0,0.0,0.000,770120.5,770120.5,3868,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471656607,898803.00
08/19/2016 21:30,2,0.000,ALERT,212.83,296.66,59.954,1471656603,"201051344000633","219011344069620",0.00,20.70,0,293.66,298.47,0.0,0.0,0.000,518075.0,518075.0,3898,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471656609,898804.00
08/19/2016 21:30,2,0.000,ALERT,212.38,296.96,59.949,1471656603,"201051344000469","219011344069620",0.00,19.50,0,294.56,298.77,0.0,0.0,0.000,520400.1,520400.1,3914,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471656611,898805.00
08/19/2016 21:30,2,0.000,ALERT,211.93,297.57,59.959,1471656603,"201051344000646","219011344069620",0.00,20.70,0,294.86,299.07,0.0,0.0,0.000,521422.7,521422.7,3897,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471656613,898806.00
08/19/2016 21:30,2,0.000,ALERT,211.03,296.36,59.949,1471656603,"274151322000052","219011344069620",0.00,23.30,0,293.96,298.47,0.0,0.0,0.000,790119.2,790119.2,3867,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471656615,898807.00
08/19/2016 21:30,2,0.000,ALERT,212.38,297.57,59.959,1471656603,"201051344000585","219011344069620",0.00,20.70,0,294.86,299.07,0.0,0.0,0.000,530631.6,530631.6,3894,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471656616,898808.00
08/19/2016 21:30,2,0.000,ALERT,212.16,297.57,59.991,1471656603,"201051344001230","219011344069620",0.00,20.30,0,295.76,299.67,0.0,0.0,0.000,524709.5,524709.5,3916,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471656618,898809.00
08/19/2016 21:30,2,0.000,ALERT,212.61,298.17,59.949,1471656603,"201051344000582","219011344069620",0.00,20.70,0,296.06,299.67,0.0,0.0,0.000,517467.3,517467.3,3896,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471656620,898810.00
08/19/2016 21:30,2,0.000,ALERT,211.93,297.26,59.954,1471656603,"201051344000955","219011344069620",0.00,21.00,0,295.16,298.77,0.0,0.0,0.000,531152.2,531152.2,3904,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471656622,898811.00
08/19/2016 21:30,2,0.000,ALERT,211.25,295.16,59.949,1471656603,"274151322000094","219011344069620",0.00,23.30,0,293.96,297.26,0.0,0.0,0.000,647588.1,647588.1,3936,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471656623,898812.00
08/19/2016 21:30,2,0.000,ALERT,212.38,297.57,59.949,1471656603,"201051344000579","219011344069620",0.00,21.00,0,296.36,299.97,0.0,0.0,0.000,534638.7,534638.7,3908,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471656625,898813.00
08/19/2016 21:30,2,0.000,ALERT,212.16,297.87,59.949,1471656603,"201051344000890","219011344069620",0.00,21.30,0,296.06,300.27,0.0,0.0,0.000,528401.9,528401.9,3898,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471656627,898814.00
08/19/2016 21:30,2,0.000,ALERT,212.38,297.26,59.922,1471656603,"201051344000438","219011344069620",0.00,20.70,0,295.76,299.37,0.0,0.0,0.000,529923.3,529923.3,3905,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471656629,898815.00
08/19/2016 21:30,2,0.000,ALERT,212.38,296.66,59.944,1471656603,"201051344000417","219011344069620",0.00,21.30,0,294.86,298.17,0.0,0.0,0.000,521357.7,521357.7,3900,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471656631,898816.00
08/19/2016 21:30,2,0.000,ALERT,211.25,296.06,59.949,1471656603,"274151322000083","219011344069620",0.00,23.00,0,294.56,298.47,0.0,0.0,0.000,782965.8,782965.8,3877,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471656633,898817.00
08/19/2016 21:30,2,0.000,ALERT,211.70,296.06,59.938,1471656603,"274151322000076","219011344069620",0.00,23.30,0,294.26,298.17,0.0,0.0,0.000,835256.1,835256.1,3879,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471656634,898818.00
08/19/2016 21:30,2,0.000,ALERT,212.38,297.87,59.981,1471656603,"201051344000868","219011344069620",0.00,20.30,0,296.06,299.67,0.0,0.0,0.000,519260.1,519260.1,3904,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471656636,898819.00
08/19/2016 21:30,2,0.000,ALERT,211.25,296.66,59.901,1471656603,"274151322000095","219011344069620",0.00,23.00,0,295.46,298.77,0.0,0.0,0.000,826817.1,826817.1,3885,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471656638,898820.00
08/19/2016 21:30,2,0.000,ALERT,212.16,296.96,59.944,1471656603,"201051344000988","219011344069620",0.00,20.30,0,293.06,298.77,0.0,0.0,0.000,512949.1,512949.1,3918,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471656641,898821.00
08/19/2016 21:30,2,0.000,ALERT,212.16,296.66,59.944,1471656603,"201051344001025","219011344069620",0.00,20.30,0,294.86,299.97,0.0,0.0,0.000,529552.5,529552.5,3902,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471656642,898822.00
08/19/2016 21:30,2,0.000,ALERT,212.16,297.26,59.938,1471656603,"201051344000458","219011344069620",0.00,21.00,0,295.76,299.97,0.0,0.0,0.000,526633.2,526633.2,3900,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471656644,898823.00
08/19/2016 21:30,2,0.000,ALERT,212.83,297.26,59.954,1471656603,"201051344000853","219011344069620",0.00,20.30,0,295.76,299.37,0.0,0.0,0.000,525812.6,525812.6,3900,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471656646,898824.00
08/19/2016 21:30,2,0.000,ALERT,212.38,297.26,59.944,1471656603,"201051344000685","219011344069620",0.00,20.70,0,295.46,299.07,0.0,0.0,0.000,529184.4,529184.4,3910,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471656648,898825.00
08/19/2016 21:30,2,0.000,ALERT,212.38,296.96,59.954,1471656603,"201051344000917","219011344069620",0.00,21.30,0,294.26,298.47,0.0,0.0,0.000,526137.1,526137.1,3918,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471656650,898826.00
08/19/2016 21:30,2,0.000,ALERT,212.61,297.57,59.965,1471656603,"201051344001145","219011344069620",0.00,20.00,0,295.76,299.67,0.0,0.0,0.000,531338.5,531338.5,3918,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471656651,898827.00
08/19/2016 21:30,2,0.000,ALERT,212.38,296.66,59.954,1471656603,"201051344000651","219011344069620",0.00,20.00,0,294.86,298.77,0.0,0.0,0.000,524190.1,524190.1,3898,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471656653,898828.00
08/19/2016 21:30,2,0.000,ALERT,210.80,295.76,59.944,1471656603,"274151322000088","219011344069620",0.00,23.00,0,294.26,297.87,0.0,0.0,0.000,754257.6,754257.6,3872,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471656655,898829.00
08/19/2016 21:30,2,0.000,ALERT,211.70,295.16,59.986,1471656603,"274151322000068","219011344069620",0.00,23.80,0,293.96,296.96,0.0,0.0,0.000,647824.7,647824.7,3932,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471656657,898830.00
08/19/2016 21:30,2,0.000,ALERT,211.70,296.96,59.907,1471656603,"201051344001135","219011344069620",0.00,20.70,0,295.46,299.37,0.0,0.0,0.000,520347.9,520347.9,3895,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471656659,898831.00
08/19/2016 21:30,2,0.000,ALERT,211.93,297.57,59.981,1471656603,"201051344000594","219011344069620",0.00,21.50,0,295.16,299.37,0.0,0.0,0.000,531027.9,531027.9,3903,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471656661,898832.00
08/19/2016 21:30,2,0.000,ALERT,212.38,296.96,59.996,1471656603,"201051344001203","219011344069620",0.00,20.70,0,295.46,300.87,0.0,0.0,0.000,528326.4,528326.4,3908,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471656662,898833.00
08/19/2016 21:30,2,0.000,ALERT,211.03,295.46,59.944,1471656603,"274151322000054","219011344069620",0.00,23.00,0,294.56,298.77,0.0,0.0,0.000,769908.7,769908.7,3870,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471656664,898834.00
08/19/2016 21:30,2,0.000,ALERT,212.38,296.66,59.981,1471656603,"201051344000867","219011344069620",0.00,21.00,0,295.16,299.67,0.0,0.0,0.000,518338.7,518338.7,3902,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471656666,898835.00
08/19/2016 21:30,2,0.000,ALERT,212.16,297.26,59.954,1471656603,"201051344001093","219011344069620",0.00,21.00,0,295.46,299.07,0.0,0.0,0.000,525567.2,525567.2,3919,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471656668,898836.00
08/19/2016 21:30,2,0.000,ALERT,212.16,296.96,59.949,1471656603,"201051344000900","219011344069620",0.00,20.30,0,295.46,299.07,0.0,0.0,0.000,534808.1,534808.1,3914,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471656670,898837.00
08/19/2016 21:30,2,0.000,ALERT,212.38,296.36,59.954,1471656603,"201051344000648","219011344069620",0.00,20.00,0,294.86,299.37,0.0,0.0,0.000,524252.1,524252.1,3898,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471656671,898838.00
08/19/2016 21:30,2,0.000,ALERT,212.38,297.57,59.965,1471656603,"201051344000569","219011344069620",0.00,20.70,0,296.06,299.97,0.0,0.0,0.000,535076.8,535076.8,3900,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471656673,898839.00
08/19/2016 21:30,2,0.000,ALERT,212.16,297.26,59.986,1471656603,"201051344000983","219011344069620",0.00,20.30,0,296.06,299.67,0.0,0.0,0.000,527288.8,527288.8,3894,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471656675,898840.00
08/19/2016 21:30,2,0.000,ALERT,212.16,296.36,59.959,1471656603,"201051344001158","219011344069620",0.00,20.00,0,294.86,298.77,0.0,0.0,0.000,519651.4,519651.4,3904,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471656677,898841.00
08/19/2016 21:30,2,0.000,ALERT,212.61,297.57,59.954,1471656603,"201051344000576","219011344069620",0.00,20.00,0,295.76,299.37,0.0,0.0,0.000,527057.9,527057.9,3903,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471656679,898842.00
08/19/2016 21:30,2,0.000,ALERT,211.25,295.46,59.954,1471656603,"274151322000087","219011344069620",0.00,24.80,0,293.96,297.57,0.0,0.0,0.000,742392.4,742392.4,3921,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471656681,898843.00
08/19/2016 21:45,2,0.000,ALERT,212.61,296.96,59.959,1471657503,"201051344000645","219011344069620",0.00,20.30,0,295.16,298.77,0.0,0.0,0.000,526579.5,526579.5,3904,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471657506,898844.00
08/19/2016 21:45,2,0.000,ALERT,211.03,295.76,59.954,1471657503,"274151322000085","219011344069620",0.00,22.30,0,293.66,297.57,0.0,0.0,0.000,770120.5,770120.5,3870,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471657508,898845.00
08/19/2016 21:45,2,0.000,ALERT,212.61,296.96,59.965,1471657503,"201051344000633","219011344069620",0.00,20.00,0,293.36,298.17,0.0,0.0,0.000,518075.0,518075.0,3900,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471657509,898846.00
08/19/2016 21:45,2,0.000,ALERT,212.16,297.26,59.959,1471657503,"201051344000469","219011344069620",0.00,19.30,0,294.26,298.47,0.0,0.0,0.000,520400.1,520400.1,3916,0,0,0,L,1122011218,0,120.20,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471657511,898847.00
08/19/2016 21:45,2,0.000,ALERT,212.16,297.26,59.965,1471657503,"201051344000646","219011344069620",0.00,20.00,0,294.86,298.77,0.0,0.0,0.000,521422.7,521422.7,3899,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471657513,898848.00
08/19/2016 21:45,2,0.000,ALERT,210.80,296.06,59.954,1471657503,"274151322000052","219011344069620",0.00,22.50,0,293.36,297.87,0.0,0.0,0.000,790119.2,790119.2,3869,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471657515,898849.00
08/19/2016 21:45,2,0.000,ALERT,212.61,297.87,59.981,1471657503,"201051344000585","219011344069620",0.00,20.00,0,295.16,299.07,0.0,0.0,0.000,530631.6,530631.6,3896,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471657517,898850.00
08/19/2016 21:45,2,0.000,ALERT,212.61,298.17,59.965,1471657503,"201051344001230","219011344069620",0.00,20.00,0,295.76,299.07,0.0,0.0,0.000,524709.5,524709.5,3918,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471657518,898851.00
08/19/2016 21:45,2,0.000,ALERT,213.06,298.17,59.954,1471657503,"201051344000582","219011344069620",0.00,20.00,0,296.06,299.37,0.0,0.0,0.000,517467.3,517467.3,3898,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471657520,898852.00
08/19/2016 21:45,2,0.000,ALERT,212.16,297.26,59.949,1471657503,"201051344000955","219011344069620",0.00,20.30,0,295.46,298.77,0.0,0.0,0.000,531152.2,531152.2,3906,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471657522,898853.00
08/19/2016 21:45,2,0.000,ALERT,211.25,294.86,59.959,1471657503,"274151322000094","219011344069620",0.00,22.50,0,293.36,296.96,0.0,0.0,0.000,647588.1,647588.1,3938,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471657524,898854.00
08/19/2016 21:45,2,0.000,ALERT,212.16,297.87,59.922,1471657503,"201051344000579","219011344069620",0.00,20.30,0,296.06,299.37,0.0,0.0,0.000,534638.7,534638.7,3910,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471657526,898855.00
08/19/2016 21:45,2,0.000,ALERT,212.38,297.87,59.991,1471657503,"201051344000890","219011344069620",0.00,20.70,0,295.76,299.97,0.0,0.0,0.000,528401.9,528401.9,3900,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471657527,898856.00
08/19/2016 21:45,2,0.000,ALERT,212.61,297.57,59.959,1471657503,"201051344000438","219011344069620",0.00,20.00,0,295.76,299.07,0.0,0.0,0.000,529923.3,529923.3,3907,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471657529,898857.00
08/19/2016 21:45,2,0.000,ALERT,212.83,296.96,59.954,1471657503,"201051344000417","219011344069620",0.00,20.70,0,294.56,298.17,0.0,0.0,0.000,521357.7,521357.7,3902,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471657531,898858.00
08/19/2016 21:45,2,0.000,ALERT,211.48,296.66,59.938,1471657503,"274151322000083","219011344069620",0.00,22.30,0,293.96,297.57,0.0,0.0,0.000,782965.8,782965.8,3879,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471657533,898859.00
08/19/2016 21:45,2,0.000,ALERT,211.70,295.76,59.907,1471657503,"274151322000076","219011344069620",0.00,22.30,0,293.36,297.57,0.0,0.0,0.000,835256.1,835256.1,3881,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471657535,898860.00
08/19/2016 21:45,2,0.000,ALERT,212.38,298.47,59.949,1471657503,"201051344000868","219011344069620",0.00,19.80,0,296.06,299.67,0.0,0.0,0.000,519260.1,519260.1,3906,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471657537,898861.00
08/19/2016 21:45,2,0.000,ALERT,211.48,296.96,59.959,1471657503,"274151322000095","219011344069620",0.00,22.30,0,294.86,298.17,0.0,0.0,0.000,826817.1,826817.1,3887,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471657538,898862.00
08/19/2016 21:45,2,0.000,ALERT,212.16,297.57,59.944,1471657503,"201051344000988","219011344069620",0.00,20.00,0,293.06,298.47,0.0,0.0,0.000,512949.1,512949.1,3920,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471657540,898863.00
08/19/2016 21:45,2,0.000,ALERT,212.38,296.66,59.959,1471657503,"201051344001025","219011344069620",0.00,19.80,0,294.86,299.37,0.0,0.0,0.000,529552.5,529552.5,3904,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471657542,898864.00
08/19/2016 21:45,2,0.000,ALERT,212.16,297.57,59.949,1471657503,"201051344000458","219011344069620",0.00,20.70,0,295.46,299.67,0.0,0.0,0.000,526633.2,526633.2,3902,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471657544,898865.00
08/19/2016 21:45,2,0.000,ALERT,213.06,297.26,59.959,1471657503,"201051344000853","219011344069620",0.00,19.80,0,295.16,299.07,0.0,0.0,0.000,525812.6,525812.6,3902,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471657545,898866.00
08/19/2016 21:45,2,0.000,ALERT,213.06,297.57,59.954,1471657503,"201051344000685","219011344069620",0.00,20.00,0,295.46,298.77,0.0,0.0,0.000,529184.4,529184.4,3912,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471657547,898867.00
08/19/2016 21:45,2,0.000,ALERT,212.61,297.26,59.954,1471657503,"201051344000917","219011344069620",0.00,21.00,0,294.26,298.47,0.0,0.0,0.000,526137.1,526137.1,3920,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471657549,898868.00
08/19/2016 21:45,2,0.000,ALERT,212.83,297.87,59.975,1471657503,"201051344001145","219011344069620",0.00,19.80,0,295.76,299.67,0.0,0.0,0.000,531338.5,531338.5,3920,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471657551,898869.00
08/19/2016 21:45,2,0.000,ALERT,212.83,296.96,59.991,1471657503,"201051344000651","219011344069620",0.00,19.50,0,294.86,298.47,0.0,0.0,0.000,524190.1,524190.1,3900,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471657553,898870.00
08/19/2016 21:45,2,0.000,ALERT,210.80,296.06,59.917,1471657503,"274151322000088","219011344069620",0.00,22.30,0,293.36,297.26,0.0,0.0,0.000,754257.6,754257.6,3874,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471657554,898871.00
08/19/2016 21:45,2,0.000,ALERT,211.70,294.86,59.949,1471657503,"274151322000068","219011344069620",0.00,23.00,0,293.06,296.36,0.0,0.0,0.000,647824.7,647824.7,3934,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471657556,898872.00
08/19/2016 21:45,2,0.000,ALERT,212.38,297.87,59.949,1471657503,"201051344001135","219011344069620",0.00,20.00,0,295.46,299.37,0.0,0.0,0.000,520347.9,520347.9,3897,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471657558,898873.00
08/19/2016 21:45,2,0.000,ALERT,212.16,298.17,59.959,1471657503,"201051344000594","219011344069620",0.00,21.00,0,294.86,299.37,0.0,0.0,0.000,531027.9,531027.9,3905,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471657560,898874.00
08/19/2016 21:45,2,0.000,ALERT,212.61,297.57,59.954,1471657503,"201051344001203","219011344069620",0.00,20.30,0,295.16,300.57,0.0,0.0,0.000,528326.4,528326.4,3910,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471657562,898875.00
08/19/2016 21:45,2,0.000,ALERT,211.03,295.76,59.965,1471657503,"274151322000054","219011344069620",0.00,22.50,0,293.66,297.87,0.0,0.0,0.000,769908.7,769908.7,3872,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471657563,898876.00
08/19/2016 21:45,2,0.000,ALERT,212.61,297.26,59.954,1471657503,"201051344000867","219011344069620",0.00,20.30,0,294.86,299.07,0.0,0.0,0.000,518338.7,518338.7,3904,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471657565,898877.00
08/19/2016 21:45,2,0.000,ALERT,212.61,297.87,59.949,1471657503,"201051344001093","219011344069620",0.00,20.70,0,295.16,298.77,0.0,0.0,0.000,525567.2,525567.2,3921,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471657567,898878.00
08/19/2016 21:45,2,0.000,ALERT,212.16,297.57,59.949,1471657503,"201051344000900","219011344069620",0.00,19.80,0,294.86,298.47,0.0,0.0,0.000,534808.1,534808.1,3916,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471657569,898879.00
08/19/2016 21:45,2,0.000,ALERT,212.61,296.96,59.954,1471657503,"201051344000648","219011344069620",0.00,19.50,0,294.56,299.07,0.0,0.0,0.000,524252.1,524252.1,3900,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471657571,898880.00
08/19/2016 21:45,2,0.000,ALERT,212.38,297.87,59.954,1471657503,"201051344000569","219011344069620",0.00,20.30,0,295.76,299.67,0.0,0.0,0.000,535076.8,535076.8,3902,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471657572,898881.00
08/19/2016 21:45,2,0.000,ALERT,212.38,297.87,59.959,1471657503,"201051344000983","219011344069620",0.00,20.00,0,295.46,299.37,0.0,0.0,0.000,527288.8,527288.8,3896,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471657574,898882.00
08/19/2016 21:45,2,0.000,ALERT,212.61,297.57,59.959,1471657503,"201051344001158","219011344069620",0.00,19.80,0,294.26,298.17,0.0,0.0,0.000,519651.4,519651.4,3906,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471657576,898883.00
08/19/2016 21:45,2,0.000,ALERT,212.83,297.87,59.991,1471657503,"201051344000576","219011344069620",0.00,19.80,0,295.16,299.07,0.0,0.0,0.000,527057.9,527057.9,3905,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471657578,898884.00
08/19/2016 21:45,2,0.000,ALERT,211.48,296.06,59.970,1471657503,"274151322000087","219011344069620",0.00,23.80,0,293.06,296.96,0.0,0.0,0.000,742392.4,742392.4,3923,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471657580,898885.00
08/19/2016 22:00,2,0.000,ALERT,213.29,297.87,59.965,1471658403,"201051344000645","219011344069620",0.00,20.00,0,295.46,299.97,0.0,0.0,0.000,526579.5,526579.5,3906,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471658405,898886.00
08/19/2016 22:00,2,0.000,ALERT,211.93,296.96,59.986,1471658403,"274151322000085","219011344069620",0.00,21.80,0,294.26,298.17,0.0,0.0,0.000,770120.5,770120.5,3872,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471658407,898887.00
08/19/2016 22:00,2,0.000,ALERT,213.29,297.57,59.991,1471658403,"201051344000633","219011344069620",0.00,19.50,0,293.66,299.37,0.0,0.0,0.000,518075.0,518075.0,3902,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471658409,898888.00
08/19/2016 22:00,2,0.000,ALERT,212.83,298.17,59.949,1471658403,"201051344000469","219011344069620",0.00,19.00,0,294.26,299.67,0.0,0.0,0.000,520400.1,520400.1,3918,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471658411,898889.00
08/19/2016 22:00,2,0.000,ALERT,212.61,298.47,59.954,1471658403,"201051344000646","219011344069620",0.00,19.80,0,294.86,299.67,0.0,0.0,0.000,521422.7,521422.7,3901,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471658413,898890.00
08/19/2016 22:00,2,0.000,ALERT,211.48,296.66,59.954,1471658403,"274151322000052","219011344069620",0.00,22.00,0,293.96,298.47,0.0,0.0,0.000,790119.2,790119.2,3871,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471658414,898891.00
08/19/2016 22:00,2,0.000,ALERT,213.06,298.77,59.944,1471658403,"201051344000585","219011344069620",0.00,19.80,0,295.16,299.97,0.0,0.0,0.000,530631.6,530631.6,3898,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471658416,898892.00
08/19/2016 22:00,2,0.000,ALERT,212.83,299.07,59.959,1471658403,"201051344001230","219011344069620",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,524709.5,524709.5,3920,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471658418,898893.00
08/19/2016 22:00,2,0.000,ALERT,213.06,299.37,59.959,1471658403,"201051344000582","219011344069620",0.00,19.80,0,296.36,300.57,0.0,0.0,0.000,517467.3,517467.3,3900,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471658421,898894.00
08/19/2016 22:00,2,0.000,ALERT,212.38,298.47,59.944,1471658403,"201051344000955","219011344069620",0.00,20.00,0,295.16,299.67,0.0,0.0,0.000,531152.2,531152.2,3908,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471658422,898895.00
08/19/2016 22:00,2,0.000,ALERT,211.70,295.76,59.954,1471658403,"274151322000094","219011344069620",0.00,21.80,0,293.96,297.57,0.0,0.0,0.000,647588.1,647588.1,3940,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471658424,898896.00
08/19/2016 22:00,2,0.000,ALERT,212.61,298.77,59.954,1471658403,"201051344000579","219011344069620",0.00,20.00,0,296.06,300.87,0.0,0.0,0.000,534638.7,534638.7,3912,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471658426,898897.00
08/19/2016 22:00,2,0.000,ALERT,212.61,298.77,59.959,1471658403,"201051344000890","219011344069620",0.00,20.00,0,296.06,300.87,0.0,0.0,0.000,528401.9,528401.9,3902,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471658428,898898.00
08/19/2016 22:00,2,0.000,ALERT,212.83,298.47,59.965,1471658403,"201051344000438","219011344069620",0.00,19.80,0,295.76,300.27,0.0,0.0,0.000,529923.3,529923.3,3909,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471658430,898899.00
08/19/2016 22:00,2,0.000,ALERT,213.06,297.57,59.959,1471658403,"201051344000417","219011344069620",0.00,20.00,0,294.86,299.07,0.0,0.0,0.000,521357.7,521357.7,3904,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471658431,898900.00
08/19/2016 22:00,2,0.000,ALERT,211.70,296.66,59.954,1471658403,"274151322000083","219011344069620",0.00,21.50,0,295.16,298.47,0.0,0.0,0.000,782965.8,782965.8,3881,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471658433,898901.00
08/19/2016 22:00,2,0.000,ALERT,212.16,297.26,59.959,1471658403,"274151322000076","219011344069620",0.00,21.80,0,294.56,298.47,0.0,0.0,0.000,835256.1,835256.1,3883,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471658435,898902.00
08/19/2016 22:00,2,0.000,ALERT,212.61,298.77,60.002,1471658403,"201051344000868","219011344069620",0.00,19.50,0,296.66,300.87,0.0,0.0,0.000,519260.1,519260.1,3908,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471658437,898903.00
08/19/2016 22:00,2,0.000,ALERT,211.70,297.57,59.959,1471658403,"274151322000095","219011344069620",0.00,21.50,0,295.46,299.07,0.0,0.0,0.000,826817.1,826817.1,3889,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471658439,898904.00
08/19/2016 22:00,2,0.000,ALERT,212.38,297.87,59.912,1471658403,"201051344000988","219011344069620",0.00,19.80,0,293.06,299.67,0.0,0.0,0.000,512949.1,512949.1,3922,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471658440,898905.00
08/19/2016 22:00,2,0.000,ALERT,212.61,297.57,59.959,1471658403,"201051344001025","219011344069620",0.00,19.30,0,295.16,300.57,0.0,0.0,0.000,529552.5,529552.5,3906,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471658442,898906.00
08/19/2016 22:00,2,0.000,ALERT,212.38,298.17,59.959,1471658403,"201051344000458","219011344069620",0.00,20.30,0,295.76,300.87,0.0,0.0,0.000,526633.2,526633.2,3904,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471658444,898907.00
08/19/2016 22:00,2,0.000,ALERT,213.29,297.87,59.912,1471658403,"201051344000853","219011344069620",0.00,19.50,0,295.76,300.27,0.0,0.0,0.000,525812.6,525812.6,3904,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471658446,898908.00
08/19/2016 22:00,2,0.000,ALERT,213.29,298.47,59.928,1471658403,"201051344000685","219011344069620",0.00,19.80,0,295.46,299.97,0.0,0.0,0.000,529184.4,529184.4,3914,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471658448,898909.00
08/19/2016 22:00,2,0.000,ALERT,213.06,298.17,59.965,1471658403,"201051344000917","219011344069620",0.00,20.30,0,294.56,299.37,0.0,0.0,0.000,526137.1,526137.1,3922,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471658449,898910.00
08/19/2016 22:00,2,0.000,ALERT,213.06,298.77,59.959,1471658403,"201051344001145","219011344069620",0.00,19.50,0,296.36,300.87,0.0,0.0,0.000,531338.5,531338.5,3922,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471658451,898911.00
08/19/2016 22:00,2,0.000,ALERT,212.83,297.57,59.954,1471658403,"201051344000651","219011344069620",0.00,19.30,0,295.46,299.37,0.0,0.0,0.000,524190.1,524190.1,3902,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471658453,898912.00
08/19/2016 22:00,2,0.000,ALERT,211.25,296.66,59.944,1471658403,"274151322000088","219011344069620",0.00,21.80,0,294.56,298.17,0.0,0.0,0.000,754257.6,754257.6,3876,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471658455,898913.00
08/19/2016 22:00,2,0.000,ALERT,212.16,296.06,59.944,1471658403,"274151322000068","219011344069620",0.00,22.50,0,293.96,297.26,0.0,0.0,0.000,647824.7,647824.7,3936,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471658456,898914.00
08/19/2016 22:00,2,0.000,ALERT,212.38,298.17,59.959,1471658403,"201051344001135","219011344069620",0.00,19.50,0,295.76,300.27,0.0,0.0,0.000,520347.9,520347.9,3899,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471658458,898915.00
08/19/2016 22:00,2,0.000,ALERT,212.38,298.47,59.970,1471658403,"201051344000594","219011344069620",0.00,20.30,0,295.46,300.27,0.0,0.0,0.000,531027.9,531027.9,3907,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471658460,898916.00
08/19/2016 22:00,2,0.000,ALERT,212.83,298.17,59.959,1471658403,"201051344001203","219011344069620",0.00,19.80,0,295.76,301.47,0.0,0.0,0.000,528326.4,528326.4,3912,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471658462,898917.00
08/19/2016 22:00,2,0.000,ALERT,211.25,296.96,59.954,1471658403,"274151322000054","219011344069620",0.00,21.80,0,294.26,298.77,0.0,0.0,0.000,769908.7,769908.7,3874,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471658464,898918.00
08/19/2016 22:00,2,0.000,ALERT,212.83,297.57,59.954,1471658403,"201051344000867","219011344069620",0.00,20.00,0,295.16,300.57,0.0,0.0,0.000,518338.7,518338.7,3906,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471658466,898919.00
08/19/2016 22:00,2,0.000,ALERT,212.83,298.47,59.954,1471658403,"201051344001093","219011344069620",0.00,20.00,0,295.76,299.67,0.0,0.0,0.000,525567.2,525567.2,3923,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471658467,898920.00
08/19/2016 22:00,2,0.000,ALERT,212.61,297.87,59.933,1471658403,"201051344000900","219011344069620",0.00,19.50,0,295.46,299.67,0.0,0.0,0.000,534808.1,534808.1,3918,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471658469,898921.00
08/19/2016 22:00,2,0.000,ALERT,212.83,297.57,59.970,1471658403,"201051344000648","219011344069620",0.00,19.30,0,295.16,300.27,0.0,0.0,0.000,524252.1,524252.1,3902,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471658471,898922.00
08/19/2016 22:00,2,0.000,ALERT,212.61,298.47,59.954,1471658403,"201051344000569","219011344069620",0.00,19.80,0,296.36,300.87,0.0,0.0,0.000,535076.8,535076.8,3904,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471658473,898923.00
08/19/2016 22:00,2,0.000,ALERT,212.61,298.17,59.965,1471658403,"201051344000983","219011344069620",0.00,19.80,0,296.06,300.57,0.0,0.0,0.000,527288.8,527288.8,3898,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471658475,898924.00
08/19/2016 22:00,2,0.000,ALERT,212.61,297.57,59.949,1471658403,"201051344001158","219011344069620",0.00,19.50,0,295.16,299.37,0.0,0.0,0.000,519651.4,519651.4,3908,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471658477,898925.00
08/19/2016 22:00,2,0.000,ALERT,213.06,298.47,59.959,1471658403,"201051344000576","219011344069620",0.00,19.50,0,295.46,300.27,0.0,0.0,0.000,527057.9,527057.9,3907,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471658479,898926.00
08/19/2016 22:00,2,0.000,ALERT,211.48,295.76,59.954,1471658403,"274151322000087","219011344069620",0.00,23.00,0,293.66,297.87,0.0,0.0,0.000,742392.4,742392.4,3925,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471658480,898927.00
08/19/2016 22:15,2,0.000,ALERT,213.74,299.07,59.949,1471659303,"201051344000645","219011344069620",0.00,19.80,0,296.06,300.27,0.0,0.0,0.000,526579.5,526579.5,3908,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471659305,898928.00
08/19/2016 22:15,2,0.000,ALERT,212.38,297.87,59.938,1471659303,"274151322000085","219011344069620",0.00,21.30,0,294.26,299.07,0.0,0.0,0.000,770120.5,770120.5,3874,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471659307,898929.00
08/19/2016 22:15,2,0.000,ALERT,213.51,298.47,59.949,1471659303,"201051344000633","219011344069620",0.00,19.30,0,294.56,299.97,0.0,0.0,0.000,518075.0,518075.0,3904,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471659309,898930.00
08/19/2016 22:15,2,0.000,ALERT,213.06,298.77,59.944,1471659303,"201051344000469","219011344069620",0.00,19.00,0,295.16,299.97,0.0,0.0,0.000,520400.1,520400.1,3920,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471659310,898931.00
08/19/2016 22:15,2,0.000,ALERT,213.06,298.77,59.949,1471659303,"201051344000646","219011344069620",0.00,19.50,0,295.76,299.97,0.0,0.0,0.000,521422.7,521422.7,3903,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471659312,898932.00
08/19/2016 22:15,2,0.000,ALERT,212.16,298.17,59.907,1471659303,"274151322000052","219011344069620",0.00,21.30,0,293.96,299.67,0.0,0.0,0.000,790119.2,790119.2,3873,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471659314,898933.00
08/19/2016 22:15,2,0.000,ALERT,213.74,299.37,59.965,1471659303,"201051344000585","219011344069620",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,530631.6,530631.6,3900,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471659316,898934.00
08/19/2016 22:15,2,0.000,ALERT,213.51,299.37,59.949,1471659303,"201051344001230","219011344069620",0.00,19.50,0,296.96,300.57,0.0,0.0,0.000,524709.5,524709.5,3922,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471659317,898935.00
08/19/2016 22:15,2,0.000,ALERT,213.96,299.67,59.959,1471659303,"201051344000582","219011344069620",0.00,19.50,0,297.26,300.87,0.0,0.0,0.000,517467.3,517467.3,3902,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471659319,898936.00
08/19/2016 22:15,2,0.000,ALERT,213.06,298.77,59.949,1471659303,"201051344000955","219011344069620",0.00,19.80,0,296.36,299.97,0.0,0.0,0.000,531152.2,531152.2,3910,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471659321,898937.00
08/19/2016 22:15,2,0.000,ALERT,212.38,297.57,59.949,1471659303,"274151322000094","219011344069620",0.00,21.30,0,293.96,298.47,0.0,0.0,0.000,647588.1,647588.1,3942,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471659323,898938.00
08/19/2016 22:15,2,0.000,ACTIVE_NO_POWER,213.29,299.67,59.944,1471659303,"201051344000579","219011344069620",0.00,19.80,0,296.66,301.17,0.0,0.0,0.000,534638.7,534638.7,3914,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471659325,898939.00
08/19/2016 22:15,2,0.000,ALERT,213.51,299.37,59.949,1471659303,"201051344000890","219011344069620",0.00,19.80,0,296.96,301.47,0.0,0.0,0.000,528401.9,528401.9,3904,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471659327,898940.00
08/19/2016 22:15,2,0.000,ALERT,213.74,299.07,59.928,1471659303,"201051344000438","219011344069620",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,529923.3,529923.3,3911,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471659329,898941.00
08/19/2016 22:15,2,0.000,ALERT,213.74,298.77,59.944,1471659303,"201051344000417","219011344069620",0.00,19.80,0,295.76,299.67,0.0,0.0,0.000,521357.7,521357.7,3906,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471659331,898942.00
08/19/2016 22:15,2,0.000,ALERT,212.38,297.87,59.949,1471659303,"274151322000083","219011344069620",0.00,21.00,0,294.56,299.67,0.0,0.0,0.000,782965.8,782965.8,3883,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471659332,898943.00
