ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/19/2016 22:15,2,0.000,ALERT,213.06,298.47,59.949,1471659303,"274151322000076","219011344069620",0.00,21.30,0,294.26,299.37,0.0,0.0,0.000,835256.1,835256.1,3885,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471659334,898944.00
08/19/2016 22:15,2,0.000,ALERT,213.29,299.67,59.954,1471659303,"201051344000868","219011344069620",0.00,19.50,0,296.66,301.17,0.0,0.0,0.000,519260.1,519260.1,3910,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471659336,898945.00
08/19/2016 22:15,2,0.000,ALERT,212.38,299.07,59.954,1471659303,"274151322000095","219011344069620",0.00,21.00,0,295.46,299.97,0.0,0.0,0.000,826817.1,826817.1,3891,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471659338,898946.00
08/19/2016 22:15,2,0.000,ALERT,213.06,299.07,59.949,1471659303,"201051344000988","219011344069620",0.00,19.80,0,293.66,299.97,0.0,0.0,0.000,512949.1,512949.1,3924,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471659340,898947.00
08/19/2016 22:15,2,0.000,ALERT,213.51,298.47,59.959,1471659303,"201051344001025","219011344069620",0.00,19.30,0,296.06,300.87,0.0,0.0,0.000,529552.5,529552.5,3908,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471659342,898948.00
08/19/2016 22:15,2,0.000,ALERT,213.06,299.07,59.944,1471659303,"201051344000458","219011344069620",0.00,20.00,0,296.06,301.17,0.0,0.0,0.000,526633.2,526633.2,3906,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471659344,898949.00
08/19/2016 22:15,2,0.000,ALERT,213.74,299.07,59.954,1471659303,"201051344000853","219011344069620",0.00,19.50,0,296.06,300.57,0.0,0.0,0.000,525812.6,525812.6,3906,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471659345,898950.00
08/19/2016 22:15,2,0.000,ALERT,213.96,299.07,59.949,1471659303,"201051344000685","219011344069620",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,529184.4,529184.4,3916,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471659347,898951.00
08/19/2016 22:15,2,0.000,ALERT,213.74,298.77,59.959,1471659303,"201051344000917","219011344069620",0.00,20.30,0,295.46,299.67,0.0,0.0,0.000,526137.1,526137.1,3924,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471659349,898952.00
08/19/2016 22:15,2,0.000,ALERT,213.96,299.37,59.975,1471659303,"201051344001145","219011344069620",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,531338.5,531338.5,3924,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471659351,898953.00
08/19/2016 22:15,2,0.000,ALERT,213.74,298.47,59.954,1471659303,"201051344000651","219011344069620",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,524190.1,524190.1,3904,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471659352,898954.00
08/19/2016 22:15,2,0.000,ALERT,211.93,297.57,59.949,1471659303,"274151322000088","219011344069620",0.00,21.30,0,294.26,299.07,0.0,0.0,0.000,754257.6,754257.6,3878,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471659354,898955.00
08/19/2016 22:15,2,0.000,ALERT,212.83,296.66,59.944,1471659303,"274151322000068","219011344069620",0.00,22.00,0,293.66,298.47,0.0,0.0,0.000,647824.7,647824.7,3938,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471659356,898956.00
08/19/2016 22:15,2,0.000,ALERT,213.29,299.07,59.949,1471659303,"201051344001135","219011344069620",0.00,19.30,0,296.36,300.87,0.0,0.0,0.000,520347.9,520347.9,3901,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471659358,898957.00
08/19/2016 22:15,2,0.000,ALERT,213.29,300.27,59.959,1471659303,"201051344000594","219011344069620",0.00,20.00,0,295.76,301.17,0.0,0.0,0.000,531027.9,531027.9,3909,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471659360,898958.00
08/19/2016 22:15,2,0.000,ALERT,213.74,298.77,59.944,1471659303,"201051344001203","219011344069620",0.00,19.50,0,296.36,302.07,0.0,0.0,0.000,528326.4,528326.4,3914,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471659362,898959.00
08/19/2016 22:15,2,0.000,ALERT,212.38,298.47,59.944,1471659303,"274151322000054","219011344069620",0.00,21.50,0,294.86,299.97,0.0,0.0,0.000,769908.7,769908.7,3876,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471659363,898960.00
08/19/2016 22:15,2,0.000,ALERT,213.74,299.37,59.991,1471659303,"201051344000867","219011344069620",0.00,20.00,0,295.76,300.87,0.0,0.0,0.000,518338.7,518338.7,3908,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471659365,898961.00
08/19/2016 22:15,2,0.000,ALERT,213.74,299.07,59.965,1471659303,"201051344001093","219011344069620",0.00,20.00,0,296.36,300.27,0.0,0.0,0.000,525567.2,525567.2,3925,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471659367,898962.00
08/19/2016 22:15,2,0.000,ALERT,213.29,299.37,59.938,1471659303,"201051344000900","219011344069620",0.00,19.50,0,295.76,300.57,0.0,0.0,0.000,534808.1,534808.1,3920,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471659369,898963.00
08/19/2016 22:15,2,0.000,ALERT,213.74,299.07,59.928,1471659303,"201051344000648","219011344069620",0.00,19.00,0,295.46,300.87,0.0,0.0,0.000,524252.1,524252.1,3904,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471659371,898964.00
08/19/2016 22:15,2,0.000,ALERT,213.51,299.97,59.949,1471659303,"201051344000569","219011344069620",0.00,19.80,0,296.66,301.47,0.0,0.0,0.000,535076.8,535076.8,3906,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471659372,898965.00
08/19/2016 22:15,2,0.000,ALERT,213.51,299.67,59.949,1471659303,"201051344000983","219011344069620",0.00,19.50,0,296.66,301.17,0.0,0.0,0.000,527288.8,527288.8,3900,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471659374,898966.00
08/19/2016 22:15,2,0.000,ALERT,213.51,299.37,59.912,1471659303,"201051344001158","219011344069620",0.00,19.30,0,295.46,300.27,0.0,0.0,0.000,519651.4,519651.4,3910,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471659376,898967.00
08/19/2016 22:15,2,0.000,ALERT,213.74,299.97,59.949,1471659303,"201051344000576","219011344069620",0.00,19.30,0,296.06,300.87,0.0,0.0,0.000,527057.9,527057.9,3909,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471659378,898968.00
08/19/2016 22:15,2,0.000,ALERT,212.38,297.26,59.912,1471659303,"274151322000087","219011344069620",0.00,22.30,0,294.26,299.07,0.0,0.0,0.000,742392.4,742392.4,3927,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471659380,898969.00
08/19/2016 22:30,2,0.000,ALERT,214.19,299.97,59.970,1471660203,"201051344000645","219011344069620",0.00,19.80,0,296.96,301.17,0.0,0.0,0.000,526579.5,526579.5,3910,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471660205,898970.00
08/19/2016 22:30,2,0.000,ALERT,212.38,298.17,59.901,1471660203,"274151322000085","219011344069620",0.00,21.00,0,295.46,299.67,0.0,0.0,0.000,770120.5,770120.5,3876,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471660207,898971.00
08/19/2016 22:30,2,0.000,ALERT,214.19,299.67,59.954,1471660203,"201051344000633","219011344069620",0.00,19.30,0,295.16,300.57,0.0,0.0,0.000,518075.0,518075.0,3906,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471660209,898972.00
08/19/2016 22:30,2,0.000,ALERT,213.74,299.97,59.949,1471660203,"201051344000469","219011344069620",0.00,18.70,0,295.76,300.87,0.0,0.0,0.000,520400.1,520400.1,3922,0,0,0,L,1122011218,0,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471660211,898973.00
08/19/2016 22:30,2,0.000,ALERT,213.51,299.67,59.959,1471660203,"201051344000646","219011344069620",0.00,19.30,0,296.66,300.57,0.0,0.0,0.000,521422.7,521422.7,3905,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471660212,898974.00
08/19/2016 22:30,2,0.000,ALERT,212.38,298.77,59.965,1471660203,"274151322000052","219011344069620",0.00,21.00,0,295.46,299.97,0.0,0.0,0.000,790119.2,790119.2,3875,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471660214,898975.00
08/19/2016 22:30,2,0.000,ALERT,214.19,299.97,59.949,1471660203,"201051344000585","219011344069620",0.00,19.50,0,296.66,300.87,0.0,0.0,0.000,530631.6,530631.6,3902,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471660216,898976.00
08/19/2016 22:30,2,0.000,ALERT,213.74,299.97,59.959,1471660203,"201051344001230","219011344069620",0.00,19.30,0,297.57,301.17,0.0,0.0,0.000,524709.5,524709.5,3924,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471660218,898977.00
08/19/2016 22:30,2,0.000,ALERT,214.41,300.57,59.996,1471660203,"201051344000582","219011344069620",0.00,19.30,0,297.87,301.47,0.0,0.0,0.000,517467.3,517467.3,3904,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471660220,898978.00
08/19/2016 22:30,2,0.000,ALERT,213.51,299.67,59.959,1471660203,"201051344000955","219011344069620",0.00,19.50,0,297.26,300.87,0.0,0.0,0.000,531152.2,531152.2,3912,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471660221,898979.00
08/19/2016 22:30,2,0.000,ALERT,212.38,297.26,59.933,1471660203,"274151322000094","219011344069620",0.00,20.70,0,295.16,298.77,0.0,0.0,0.000,647588.1,647588.1,3944,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471660223,898980.00
08/19/2016 22:30,2,0.000,ALERT,213.74,300.27,59.954,1471660203,"201051344000579","219011344069620",0.00,19.50,0,297.87,301.77,0.0,0.0,0.000,534638.7,534638.7,3915,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471660225,898981.00
08/19/2016 22:30,2,0.000,ALERT,213.74,300.27,59.949,1471660203,"201051344000890","219011344069620",0.00,19.80,0,297.87,302.07,0.0,0.0,0.000,528401.9,528401.9,3906,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471660227,898982.00
08/19/2016 22:30,2,0.000,ALERT,214.19,299.67,59.959,1471660203,"201051344000438","219011344069620",0.00,19.30,0,297.57,301.17,0.0,0.0,0.000,529923.3,529923.3,3913,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471660229,898983.00
08/19/2016 22:30,2,0.000,ALERT,213.96,299.07,59.928,1471660203,"201051344000417","219011344069620",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,521357.7,521357.7,3908,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471660230,898984.00
08/19/2016 22:30,2,0.000,ALERT,212.38,298.47,59.954,1471660203,"274151322000083","219011344069620",0.00,20.70,0,296.06,299.97,0.0,0.0,0.000,782965.8,782965.8,3885,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471660232,898985.00
08/19/2016 22:30,2,0.000,ALERT,212.83,297.87,59.965,1471660203,"274151322000076","219011344069620",0.00,21.00,0,295.46,299.67,0.0,0.0,0.000,835256.1,835256.1,3887,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471660234,898986.00
08/19/2016 22:30,2,0.000,ALERT,213.74,300.57,59.959,1471660203,"201051344000868","219011344069620",0.00,19.30,0,297.87,302.07,0.0,0.0,0.000,519260.1,519260.1,3912,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471660236,898987.00
08/19/2016 22:30,2,0.000,ALERT,212.38,298.47,59.954,1471660203,"274151322000095","219011344069620",0.00,20.30,0,296.66,300.27,0.0,0.0,0.000,826817.1,826817.1,3893,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471660238,898988.00
08/19/2016 22:30,2,0.000,ALERT,213.51,299.67,59.949,1471660203,"201051344000988","219011344069620",0.00,19.50,0,294.86,300.87,0.0,0.0,0.000,512949.1,512949.1,3926,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471660240,898989.00
08/19/2016 22:30,2,0.000,ALERT,213.74,298.77,59.949,1471660203,"201051344001025","219011344069620",0.00,19.00,0,296.66,301.47,0.0,0.0,0.000,529552.5,529552.5,3910,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471660242,898990.00
08/19/2016 22:30,2,0.000,ALERT,213.74,300.27,59.959,1471660203,"201051344000458","219011344069620",0.00,20.00,0,297.26,301.77,0.0,0.0,0.000,526633.2,526633.2,3908,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471660243,898991.00
08/19/2016 22:30,2,0.000,ALERT,214.19,299.97,59.959,1471660203,"201051344000853","219011344069620",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,525812.6,525812.6,3908,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471660245,898992.00
08/19/2016 22:30,2,0.000,ALERT,214.19,299.67,59.944,1471660203,"201051344000685","219011344069620",0.00,19.50,0,297.26,300.87,0.0,0.0,0.000,529184.4,529184.4,3918,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471660247,898993.00
08/19/2016 22:30,2,0.000,ALERT,213.96,299.37,59.959,1471660203,"201051344000917","219011344069620",0.00,20.00,0,296.06,300.27,0.0,0.0,0.000,526137.1,526137.1,3926,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471660249,898994.00
08/19/2016 22:30,2,0.000,ALERT,214.19,299.97,59.991,1471660203,"201051344001145","219011344069620",0.00,19.30,0,297.57,301.77,0.0,0.0,0.000,531338.5,531338.5,3926,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471660251,898995.00
08/19/2016 22:30,2,0.000,ALERT,213.96,298.77,59.959,1471660203,"201051344000651","219011344069620",0.00,18.70,0,296.96,300.57,0.0,0.0,0.000,524190.1,524190.1,3906,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471660252,898996.00
08/19/2016 22:30,2,0.000,ALERT,211.93,297.87,59.917,1471660203,"274151322000088","219011344069620",0.00,21.00,0,295.76,299.37,0.0,0.0,0.000,754257.6,754257.6,3880,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471660254,898997.00
08/19/2016 22:30,2,0.000,ALERT,212.83,296.96,59.954,1471660203,"274151322000068","219011344069620",0.00,21.50,0,294.86,298.47,0.0,0.0,0.000,647824.7,647824.7,3940,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471660256,898998.00
08/19/2016 22:30,2,0.000,ALERT,213.51,299.67,59.965,1471660203,"201051344001135","219011344069620",0.00,19.30,0,297.57,301.47,0.0,0.0,0.000,520347.9,520347.9,3903,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471660258,898999.00
08/19/2016 22:30,2,0.000,ALERT,213.51,300.57,59.954,1471660203,"201051344000594","219011344069620",0.00,19.80,0,297.57,301.77,0.0,0.0,0.000,531027.9,531027.9,3911,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471660260,899000.00
08/19/2016 22:30,2,0.000,ALERT,213.96,299.37,59.944,1471660203,"201051344001203","219011344069620",0.00,19.50,0,297.26,302.68,0.0,0.0,0.000,528326.4,528326.4,3916,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471660262,899001.00
08/19/2016 22:30,2,0.000,ALERT,212.16,297.87,59.954,1471660203,"274151322000054","219011344069620",0.00,21.00,0,295.76,299.97,0.0,0.0,0.000,769908.7,769908.7,3878,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471660264,899002.00
08/19/2016 22:30,2,0.000,ALERT,213.74,299.67,59.954,1471660203,"201051344000867","219011344069620",0.00,19.80,0,297.26,301.47,0.0,0.0,0.000,518338.7,518338.7,3910,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471660266,899003.00
08/19/2016 22:30,2,0.000,ALERT,213.74,299.67,59.917,1471660203,"201051344001093","219011344069620",0.00,19.80,0,297.26,300.87,0.0,0.0,0.000,525567.2,525567.2,3927,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471660267,899004.00
08/19/2016 22:30,2,0.000,ALERT,213.51,299.97,59.938,1471660203,"201051344000900","219011344069620",0.00,19.30,0,297.57,301.17,0.0,0.0,0.000,534808.1,534808.1,3922,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471660269,899005.00
08/19/2016 22:30,2,0.000,ALERT,213.96,299.37,59.965,1471660203,"201051344000648","219011344069620",0.00,19.00,0,296.96,301.47,0.0,0.0,0.000,524252.1,524252.1,3906,0,0,0,L,1122011218,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471660271,899006.00
08/19/2016 22:30,2,0.000,ALERT,213.74,300.27,59.944,1471660203,"201051344000569","219011344069620",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,535076.8,535076.8,3908,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471660273,899007.00
08/19/2016 22:30,2,0.000,ALERT,213.74,300.27,59.944,1471660203,"201051344000983","219011344069620",0.00,19.50,0,297.87,301.77,0.0,0.0,0.000,527288.8,527288.8,3902,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471660275,899008.00
08/19/2016 22:30,2,0.000,ALERT,213.74,299.67,59.975,1471660203,"201051344001158","219011344069620",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,519651.4,519651.4,3912,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471660276,899009.00
08/19/2016 22:30,2,0.000,ALERT,214.19,300.27,59.907,1471660203,"201051344000576","219011344069620",0.00,19.30,0,297.57,301.47,0.0,0.0,0.000,527057.9,527057.9,3911,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471660278,899010.00
08/19/2016 22:30,2,0.000,ALERT,212.38,297.57,59.933,1471660203,"274151322000087","219011344069620",0.00,21.80,0,295.16,299.07,0.0,0.0,0.000,742392.4,742392.4,3929,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471660280,899011.00
08/19/2016 22:45,2,0.000,ALERT,213.96,299.67,59.928,1471661103,"201051344000645","219011344069620",0.00,19.80,0,297.57,301.47,0.0,0.0,0.000,526579.5,526579.5,3912,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471661105,899012.00
08/19/2016 22:45,2,0.000,ALERT,212.61,298.17,59.891,1471661103,"274151322000085","219011344069620",0.00,20.70,0,296.66,299.97,0.0,0.0,0.000,770120.5,770120.5,3878,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471661107,899013.00
08/19/2016 22:45,2,0.000,ALERT,213.96,299.37,59.928,1471661103,"201051344000633","219011344069620",0.00,19.30,0,296.36,301.17,0.0,0.0,0.000,518075.0,518075.0,3908,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471661109,899014.00
08/19/2016 22:45,2,0.000,ALERT,213.51,299.67,59.928,1471661103,"201051344000469","219011344069620",0.00,18.70,0,296.96,301.17,0.0,0.0,0.000,520400.1,520400.1,3924,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471661110,899015.00
08/19/2016 22:45,2,0.000,ALERT,213.51,299.37,59.901,1471661103,"201051344000646","219011344069620",0.00,19.30,0,297.26,301.17,0.0,0.0,0.000,521422.7,521422.7,3907,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471661112,899016.00
08/19/2016 22:45,2,0.000,ALERT,212.16,298.17,59.896,1471661103,"274151322000052","219011344069620",0.00,20.70,0,296.36,300.27,0.0,0.0,0.000,790119.2,790119.2,3877,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471661114,899017.00
08/19/2016 22:45,2,0.000,ALERT,213.96,299.97,59.922,1471661103,"201051344000585","219011344069620",0.00,19.50,0,297.57,301.47,0.0,0.0,0.000,530631.6,530631.6,3904,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471661116,899018.00
08/19/2016 22:45,2,0.000,ALERT,213.74,300.27,59.938,1471661103,"201051344001230","219011344069620",0.00,19.00,0,298.17,301.47,0.0,0.0,0.000,524709.5,524709.5,3926,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471661118,899019.00
08/19/2016 22:45,2,0.000,ALERT,214.19,300.27,59.901,1471661103,"201051344000582","219011344069620",0.00,19.30,0,298.47,301.77,0.0,0.0,0.000,517467.3,517467.3,3906,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471661119,899020.00
08/19/2016 22:45,2,0.000,ALERT,213.51,299.67,59.938,1471661103,"201051344000955","219011344069620",0.00,19.50,0,297.87,301.17,0.0,0.0,0.000,531152.2,531152.2,3914,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471661121,899021.00
08/19/2016 22:45,2,0.000,ALERT,212.61,297.87,59.938,1471661103,"274151322000094","219011344069620",0.00,20.30,0,296.06,299.07,0.0,0.0,0.000,647588.1,647588.1,3946,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471661123,899022.00
08/19/2016 22:45,2,0.000,ALERT,213.51,300.27,59.944,1471661103,"201051344000579","219011344069620",0.00,19.50,0,298.47,302.37,0.0,0.0,0.000,534638.7,534638.7,3917,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471661125,899023.00
08/19/2016 22:45,2,0.000,ALERT,213.74,300.27,59.938,1471661103,"201051344000890","219011344069620",0.00,19.50,0,297.87,302.07,0.0,0.0,0.000,528401.9,528401.9,3908,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471661127,899024.00
08/19/2016 22:45,2,0.000,ALERT,213.96,299.67,59.938,1471661103,"201051344000438","219011344069620",0.00,19.00,0,298.17,301.47,0.0,0.0,0.000,529923.3,529923.3,3915,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471661128,899025.00
08/19/2016 22:45,2,0.000,ALERT,213.96,299.07,59.944,1471661103,"201051344000417","219011344069620",0.00,19.30,0,297.26,300.87,0.0,0.0,0.000,521357.7,521357.7,3910,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471661130,899026.00
08/19/2016 22:45,2,0.000,ALERT,212.38,298.77,59.928,1471661103,"274151322000083","219011344069620",0.00,20.30,0,296.66,300.27,0.0,0.0,0.000,782965.8,782965.8,3887,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471661132,899027.00
08/19/2016 22:45,2,0.000,ALERT,213.06,298.17,59.901,1471661103,"274151322000076","219011344069620",0.00,20.70,0,296.36,299.97,0.0,0.0,0.000,835256.1,835256.1,3889,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471661134,899028.00
08/19/2016 22:45,2,0.000,ALERT,213.51,300.87,59.938,1471661103,"201051344000868","219011344069620",0.00,19.30,0,298.47,302.37,0.0,0.0,0.000,519260.1,519260.1,3914,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471661136,899029.00
08/19/2016 22:45,2,0.000,ALERT,212.38,299.07,59.944,1471661103,"274151322000095","219011344069620",0.00,20.30,0,297.57,300.57,0.0,0.0,0.000,826817.1,826817.1,3895,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471661138,899030.00
08/19/2016 22:45,2,0.000,ALERT,213.51,299.97,59.938,1471661103,"201051344000988","219011344069620",0.00,19.50,0,295.46,301.47,0.0,0.0,0.000,512949.1,512949.1,3928,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471661139,899031.00
08/19/2016 22:45,2,0.000,ALERT,213.74,299.07,59.944,1471661103,"201051344001025","219011344069620",0.00,18.70,0,296.96,301.77,0.0,0.0,0.000,529552.5,529552.5,3912,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471661141,899032.00
08/19/2016 22:45,2,0.000,ALERT,213.51,299.97,59.944,1471661103,"201051344000458","219011344069620",0.00,20.00,0,297.87,302.37,0.0,0.0,0.000,526633.2,526633.2,3910,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471661143,899033.00
08/19/2016 22:45,2,0.000,ALERT,214.19,299.97,59.928,1471661103,"201051344000853","219011344069620",0.00,19.30,0,297.87,302.07,0.0,0.0,0.000,525812.6,525812.6,3910,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471661145,899034.00
08/19/2016 22:45,2,0.000,ALERT,214.19,299.67,59.944,1471661103,"201051344000685","219011344069620",0.00,19.30,0,297.57,301.17,0.0,0.0,0.000,529184.4,529184.4,3920,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471661147,899035.00
08/19/2016 22:45,2,0.000,ALERT,213.96,299.37,59.944,1471661103,"201051344000917","219011344069620",0.00,20.00,0,296.36,300.57,0.0,0.0,0.000,526137.1,526137.1,3928,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471661148,899036.00
08/19/2016 22:45,2,0.000,ALERT,214.19,299.97,59.944,1471661103,"201051344001145","219011344069620",0.00,19.00,0,298.17,302.07,0.0,0.0,0.000,531338.5,531338.5,3928,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471661150,899037.00
08/19/2016 22:45,2,0.000,ALERT,213.96,299.07,59.944,1471661103,"201051344000651","219011344069620",0.00,18.70,0,297.26,300.57,0.0,0.0,0.000,524190.1,524190.1,3908,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471661152,899038.00
08/19/2016 22:45,2,0.000,ALERT,212.16,298.47,59.938,1471661103,"274151322000088","219011344069620",0.00,20.70,0,296.36,299.67,0.0,0.0,0.000,754257.6,754257.6,3882,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471661154,899039.00
08/19/2016 22:45,2,0.000,ALERT,213.06,297.57,59.954,1471661103,"274151322000068","219011344069620",0.00,21.30,0,296.06,299.07,0.0,0.0,0.000,647824.7,647824.7,3942,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471661156,899040.00
08/19/2016 22:45,2,0.000,ALERT,213.51,299.37,59.954,1471661103,"201051344001135","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,520347.9,520347.9,3905,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471661157,899041.00
08/19/2016 22:45,2,0.000,ALERT,213.29,300.57,59.949,1471661103,"201051344000594","219011344069620",0.00,19.50,0,297.57,302.07,0.0,0.0,0.000,531027.9,531027.9,3913,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471661159,899042.00
08/19/2016 22:45,2,0.000,ALERT,213.96,299.37,59.986,1471661103,"201051344001203","219011344069620",0.00,19.30,0,297.87,302.68,0.0,0.0,0.000,528326.4,528326.4,3918,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471661161,899043.00
08/19/2016 22:45,2,0.000,ALERT,212.38,298.47,59.938,1471661103,"274151322000054","219011344069620",0.00,21.00,0,296.66,300.27,0.0,0.0,0.000,769908.7,769908.7,3880,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471661163,899044.00
08/19/2016 22:45,2,0.000,ALERT,213.74,299.37,59.970,1471661103,"201051344000867","219011344069620",0.00,19.80,0,297.57,302.07,0.0,0.0,0.000,518338.7,518338.7,3912,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471661165,899045.00
08/19/2016 22:45,2,0.000,ALERT,213.96,299.67,59.949,1471661103,"201051344001093","219011344069620",0.00,19.80,0,297.57,300.87,0.0,0.0,0.000,525567.2,525567.2,3929,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471661166,899046.00
08/19/2016 22:45,2,0.000,ALERT,213.51,299.97,59.901,1471661103,"201051344000900","219011344069620",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,534808.1,534808.1,3924,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471661168,899047.00
08/19/2016 22:45,2,0.000,ALERT,213.74,299.37,59.917,1471661103,"201051344000648","219011344069620",0.00,18.70,0,297.26,301.77,0.0,0.0,0.000,524252.1,524252.1,3908,0,0,0,L,1122011218,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471661170,899048.00
08/19/2016 22:45,2,0.000,ALERT,213.51,300.27,59.949,1471661103,"201051344000569","219011344069620",0.00,19.50,0,298.77,302.37,0.0,0.0,0.000,535076.8,535076.8,3910,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471661172,899049.00
08/19/2016 22:45,2,0.000,ALERT,213.51,299.97,59.954,1471661103,"201051344000983","219011344069620",0.00,19.50,0,298.47,302.37,0.0,0.0,0.000,527288.8,527288.8,3904,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471661174,899050.00
08/19/2016 22:45,2,0.000,ALERT,213.51,299.37,59.938,1471661103,"201051344001158","219011344069620",0.00,19.00,0,297.57,301.17,0.0,0.0,0.000,519651.4,519651.4,3914,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471661176,899051.00
08/19/2016 22:45,2,0.000,ALERT,213.96,300.27,59.986,1471661103,"201051344000576","219011344069620",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,527057.9,527057.9,3913,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471661177,899052.00
08/19/2016 22:45,2,0.000,ALERT,212.83,298.17,59.944,1471661103,"274151322000087","219011344069620",0.00,21.50,0,296.06,299.67,0.0,0.0,0.000,742392.4,742392.4,3931,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471661179,899053.00
08/19/2016 23:00,2,0.000,ALERT,213.29,299.07,59.996,1471662004,"201051344000645","219011344069620",0.00,19.50,0,297.87,301.47,0.0,0.0,0.000,526579.5,526579.5,3914,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471662006,899054.00
08/19/2016 23:00,2,0.000,ALERT,211.93,297.57,60.012,1471662004,"274151322000085","219011344069620",0.00,20.30,0,295.46,300.27,0.0,0.0,0.000,770120.5,770120.5,3880,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471662008,899055.00
08/19/2016 23:00,2,0.000,ALERT,213.29,298.77,59.959,1471662004,"201051344000633","219011344069620",0.00,19.00,0,295.76,301.17,0.0,0.0,0.000,518075.0,518075.0,3910,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471662010,899056.00
08/19/2016 23:00,2,0.000,ALERT,212.83,298.77,59.996,1471662004,"201051344000469","219011344069620",0.00,18.70,0,296.66,301.17,0.0,0.0,0.000,520400.1,520400.1,3926,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471662012,899057.00
08/19/2016 23:00,2,0.000,ALERT,212.16,297.87,59.991,1471662004,"201051344000646","219011344069620",0.00,19.00,0,296.36,301.17,0.0,0.0,0.000,521422.7,521422.7,3909,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471662013,899058.00
08/19/2016 23:00,2,0.000,ALERT,211.48,297.57,59.991,1471662004,"274151322000052","219011344069620",0.00,20.30,0,295.46,300.57,0.0,0.0,0.000,790119.2,790119.2,3879,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471662015,899059.00
08/19/2016 23:00,2,0.000,ALERT,212.61,298.17,59.959,1471662004,"201051344000585","219011344069620",0.00,19.30,0,296.66,301.47,0.0,0.0,0.000,530631.6,530631.6,3906,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471662017,899060.00
08/19/2016 23:00,2,0.000,ALERT,212.38,298.17,59.996,1471662004,"201051344001230","219011344069620",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,524709.5,524709.5,3928,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471662019,899061.00
08/19/2016 23:00,2,0.000,ALERT,212.83,298.47,60.028,1471662004,"201051344000582","219011344069620",0.00,19.00,0,297.57,302.07,0.0,0.0,0.000,517467.3,517467.3,3908,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471662021,899062.00
08/19/2016 23:00,2,0.000,ALERT,211.93,297.87,59.986,1471662004,"201051344000955","219011344069620",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,531152.2,531152.2,3916,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471662023,899063.00
08/19/2016 23:00,2,0.000,ALERT,211.93,296.96,59.954,1471662004,"274151322000094","219011344069620",0.00,20.30,0,295.16,299.37,0.0,0.0,0.000,647588.1,647588.1,3948,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471662024,899064.00
08/19/2016 23:00,2,0.000,ALERT,212.83,299.67,59.996,1471662004,"201051344000579","219011344069620",0.00,19.50,0,298.47,302.37,0.0,0.0,0.000,534638.7,534638.7,3919,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471662026,899065.00
08/19/2016 23:00,2,0.000,ALERT,212.16,298.47,60.039,1471662004,"201051344000890","219011344069620",0.00,19.50,0,297.57,302.37,0.0,0.0,0.000,528401.9,528401.9,3910,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471662028,899066.00
08/19/2016 23:00,2,0.000,ALERT,212.38,297.87,60.007,1471662004,"201051344000438","219011344069620",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,529923.3,529923.3,3917,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471662030,899067.00
08/19/2016 23:00,2,0.000,ALERT,212.38,297.26,59.986,1471662004,"201051344000417","219011344069620",0.00,19.30,0,296.66,300.87,0.0,0.0,0.000,521357.7,521357.7,3912,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471662032,899068.00
08/19/2016 23:00,2,0.000,ALERT,211.70,297.87,59.991,1471662004,"274151322000083","219011344069620",0.00,20.00,0,296.06,300.57,0.0,0.0,0.000,782965.8,782965.8,3889,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471662033,899069.00
08/19/2016 23:00,2,0.000,ALERT,212.38,297.57,60.023,1471662004,"274151322000076","219011344069620",0.00,20.30,0,295.46,300.27,0.0,0.0,0.000,835256.1,835256.1,3891,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471662035,899070.00
08/19/2016 23:00,2,0.000,ALERT,212.61,299.67,59.991,1471662004,"201051344000868","219011344069620",0.00,19.00,0,298.47,302.37,0.0,0.0,0.000,519260.1,519260.1,3916,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471662037,899071.00
08/19/2016 23:00,2,0.000,ALERT,211.70,298.47,59.986,1471662004,"274151322000095","219011344069620",0.00,20.00,0,296.66,300.87,0.0,0.0,0.000,826817.1,826817.1,3897,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471662039,899072.00
08/19/2016 23:00,2,0.000,ALERT,212.83,298.77,59.986,1471662004,"201051344000988","219011344069620",0.00,19.30,0,295.46,301.47,0.0,0.0,0.000,512949.1,512949.1,3930,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471662041,899073.00
08/19/2016 23:00,2,0.000,ALERT,212.16,296.96,60.007,1471662004,"201051344001025","219011344069620",0.00,18.70,0,296.66,302.07,0.0,0.0,0.000,529552.5,529552.5,3914,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471662043,899074.00
08/19/2016 23:00,2,0.000,ALERT,212.61,299.37,59.981,1471662004,"201051344000458","219011344069620",0.00,19.80,0,298.17,302.37,0.0,0.0,0.000,526633.2,526633.2,3912,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471662045,899075.00
08/19/2016 23:00,2,0.000,ALERT,213.51,299.07,60.002,1471662004,"201051344000853","219011344069620",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,525812.6,525812.6,3912,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471662046,899076.00
08/19/2016 23:00,2,0.000,ALERT,212.61,297.87,59.991,1471662004,"201051344000685","219011344069620",0.00,19.30,0,296.66,301.77,0.0,0.0,0.000,529184.4,529184.4,3922,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471662048,899077.00
08/19/2016 23:00,2,0.000,ALERT,212.38,297.26,59.996,1471662004,"201051344000917","219011344069620",0.00,19.80,0,295.76,300.87,0.0,0.0,0.000,526137.1,526137.1,3930,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471662050,899078.00
08/19/2016 23:00,2,0.000,ALERT,212.61,297.87,59.991,1471662004,"201051344001145","219011344069620",0.00,19.00,0,297.26,302.37,0.0,0.0,0.000,531338.5,531338.5,3930,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471662052,899079.00
08/19/2016 23:00,2,0.000,ALERT,212.61,297.26,59.986,1471662004,"201051344000651","219011344069620",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,524190.1,524190.1,3910,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471662054,899080.00
08/19/2016 23:00,2,0.000,ALERT,211.48,297.26,59.991,1471662004,"274151322000088","219011344069620",0.00,20.30,0,295.46,299.97,0.0,0.0,0.000,754257.6,754257.6,3884,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471662055,899081.00
08/19/2016 23:00,2,0.000,ALERT,212.38,296.96,59.991,1471662004,"274151322000068","219011344069620",0.00,21.00,0,294.86,299.07,0.0,0.0,0.000,647824.7,647824.7,3944,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471662057,899082.00
08/19/2016 23:00,2,0.000,ALERT,211.93,297.57,60.039,1471662004,"201051344001135","219011344069620",0.00,19.00,0,296.96,302.07,0.0,0.0,0.000,520347.9,520347.9,3907,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471662059,899083.00
08/19/2016 23:00,2,0.000,ALERT,212.83,299.97,60.018,1471662004,"201051344000594","219011344069620",0.00,19.50,0,297.87,302.07,0.0,0.0,0.000,531027.9,531027.9,3915,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471662061,899084.00
08/19/2016 23:00,2,0.000,ALERT,212.16,297.57,59.986,1471662004,"201051344001203","219011344069620",0.00,19.30,0,296.66,303.28,0.0,0.0,0.000,528326.4,528326.4,3920,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471662063,899085.00
08/19/2016 23:00,2,0.000,ALERT,211.70,297.87,59.991,1471662004,"274151322000054","219011344069620",0.00,20.70,0,295.76,300.57,0.0,0.0,0.000,769908.7,769908.7,3882,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471662065,899086.00
08/19/2016 23:00,2,0.000,ALERT,213.06,299.07,59.991,1471662004,"201051344000867","219011344069620",0.00,19.80,0,297.57,302.07,0.0,0.0,0.000,518338.7,518338.7,3914,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471662066,899087.00
08/19/2016 23:00,2,0.000,ALERT,212.16,297.87,59.986,1471662004,"201051344001093","219011344069620",0.00,19.80,0,296.66,301.47,0.0,0.0,0.000,525567.2,525567.2,3931,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471662068,899088.00
