ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/19/2016 23:00,2,0.000,ALERT,212.83,299.37,59.991,1471662004,"201051344000900","219011344069620",0.00,19.30,0,297.57,301.47,0.0,0.0,0.000,534808.1,534808.1,3926,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471662070,899089.00
08/19/2016 23:00,2,0.000,ALERT,213.06,298.77,59.986,1471662004,"201051344000648","219011344069620",0.00,18.70,0,297.26,301.77,0.0,0.0,0.000,524252.1,524252.1,3910,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471662072,899090.00
08/19/2016 23:00,2,0.000,ALERT,212.83,299.67,59.991,1471662004,"201051344000569","219011344069620",0.00,19.50,0,298.47,302.37,0.0,0.0,0.000,535076.8,535076.8,3912,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471662074,899091.00
08/19/2016 23:00,2,0.000,ALERT,212.83,299.67,59.996,1471662004,"201051344000983","219011344069620",0.00,19.30,0,298.47,302.07,0.0,0.0,0.000,527288.8,527288.8,3906,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471662076,899092.00
08/19/2016 23:00,2,0.000,ALERT,212.83,299.07,60.018,1471662004,"201051344001158","219011344069620",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,519651.4,519651.4,3916,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471662077,899093.00
08/19/2016 23:00,2,0.000,ALERT,213.29,299.67,59.986,1471662004,"201051344000576","219011344069620",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,527057.9,527057.9,3915,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471662079,899094.00
08/19/2016 23:00,2,0.000,ALERT,211.93,296.66,59.970,1471662004,"274151322000087","219011344069620",0.00,21.30,0,295.16,299.67,0.0,0.0,0.000,742392.4,742392.4,3933,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471662081,899095.00
08/19/2016 23:15,2,0.000,ALERT,213.51,299.67,59.991,1471662904,"201051344000645","219011344069620",0.00,19.50,0,296.96,301.17,0.0,0.0,0.000,526579.5,526579.5,3916,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471662906,899096.00
08/19/2016 23:15,2,0.000,ALERT,212.16,297.87,59.965,1471662904,"274151322000085","219011344069620",0.00,20.00,0,295.46,299.37,0.0,0.0,0.000,770120.5,770120.5,3882,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471662908,899097.00
08/19/2016 23:15,2,0.000,ALERT,213.74,299.37,59.965,1471662904,"201051344000633","219011344069620",0.00,19.00,0,295.16,300.87,0.0,0.0,0.000,518075.0,518075.0,3912,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471662909,899098.00
08/19/2016 23:15,2,0.000,ALERT,212.83,299.37,59.970,1471662904,"201051344000469","219011344069620",0.00,18.70,0,296.06,300.87,0.0,0.0,0.000,520400.1,520400.1,3928,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471662911,899099.00
08/19/2016 23:15,2,0.000,ALERT,211.93,297.57,59.975,1471662904,"201051344000646","219011344069620",0.00,19.00,0,295.46,299.07,0.0,0.0,0.000,521422.7,521422.7,3911,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471662913,899100.00
08/19/2016 23:15,2,0.000,ALERT,211.93,297.57,59.975,1471662904,"274151322000052","219011344069620",0.00,20.30,0,295.16,299.67,0.0,0.0,0.000,790119.2,790119.2,3881,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471662915,899101.00
08/19/2016 23:15,2,0.000,ALERT,212.38,297.87,59.944,1471662904,"201051344000585","219011344069620",0.00,19.30,0,295.76,299.67,0.0,0.0,0.000,530631.6,530631.6,3908,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471662917,899102.00
08/19/2016 23:15,2,0.000,ALERT,212.16,298.17,59.970,1471662904,"201051344001230","219011344069620",0.00,19.00,0,296.36,299.67,0.0,0.0,0.000,524709.5,524709.5,3930,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471662918,899103.00
08/19/2016 23:15,2,0.000,ALERT,212.61,298.47,59.970,1471662904,"201051344000582","219011344069620",0.00,19.00,0,296.66,299.97,0.0,0.0,0.000,517467.3,517467.3,3910,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471662920,899104.00
08/19/2016 23:15,2,0.000,ALERT,211.70,297.57,59.991,1471662904,"201051344000955","219011344069620",0.00,19.30,0,295.76,299.37,0.0,0.0,0.000,531152.2,531152.2,3918,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471662922,899105.00
08/19/2016 23:15,2,0.000,ALERT,212.16,297.26,59.991,1471662904,"274151322000094","219011344069620",0.00,20.00,0,294.86,298.77,0.0,0.0,0.000,647588.1,647588.1,3950,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471662924,899106.00
08/19/2016 23:15,2,0.000,ALERT,213.06,300.27,59.970,1471662904,"201051344000579","219011344069620",0.00,19.50,0,297.57,302.07,0.0,0.0,0.000,534638.7,534638.7,3921,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471662926,899107.00
08/19/2016 23:15,2,0.000,ALERT,212.16,298.17,59.938,1471662904,"201051344000890","219011344069620",0.00,19.30,0,296.66,300.57,0.0,0.0,0.000,528401.9,528401.9,3912,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471662928,899108.00
08/19/2016 23:15,2,0.000,ALERT,212.16,297.57,59.970,1471662904,"201051344000438","219011344069620",0.00,19.00,0,296.06,299.67,0.0,0.0,0.000,529923.3,529923.3,3919,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471662930,899109.00
08/19/2016 23:15,2,0.000,ALERT,212.16,296.66,59.986,1471662904,"201051344000417","219011344069620",0.00,19.30,0,295.46,298.77,0.0,0.0,0.000,521357.7,521357.7,3914,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471662931,899110.00
08/19/2016 23:15,2,0.000,ALERT,212.16,297.87,59.965,1471662904,"274151322000083","219011344069620",0.00,20.00,0,295.76,299.67,0.0,0.0,0.000,782965.8,782965.8,3891,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471662933,899111.00
08/19/2016 23:15,2,0.000,ALERT,212.61,297.26,59.965,1471662904,"274151322000076","219011344069620",0.00,20.00,0,295.46,299.37,0.0,0.0,0.000,835256.1,835256.1,3893,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471662935,899112.00
08/19/2016 23:15,2,0.000,ALERT,213.06,300.57,59.965,1471662904,"201051344000868","219011344069620",0.00,19.30,0,297.87,302.07,0.0,0.0,0.000,519260.1,519260.1,3918,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471662937,899113.00
08/19/2016 23:15,2,0.000,ALERT,212.16,298.77,59.965,1471662904,"274151322000095","219011344069620",0.00,19.80,0,296.36,300.27,0.0,0.0,0.000,826817.1,826817.1,3899,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471662939,899114.00
08/19/2016 23:15,2,0.000,ALERT,213.06,299.97,59.970,1471662904,"201051344000988","219011344069620",0.00,19.50,0,294.56,301.17,0.0,0.0,0.000,512949.1,512949.1,3932,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471662940,899115.00
08/19/2016 23:15,2,0.000,ALERT,212.16,296.96,59.970,1471662904,"201051344001025","219011344069620",0.00,18.70,0,295.16,299.97,0.0,0.0,0.000,529552.5,529552.5,3916,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471662942,899116.00
08/19/2016 23:15,2,0.000,ALERT,213.06,299.97,59.970,1471662904,"201051344000458","219011344069620",0.00,19.80,0,297.26,302.07,0.0,0.0,0.000,526633.2,526633.2,3914,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471662944,899117.00
08/19/2016 23:15,2,0.000,ALERT,213.74,299.67,59.959,1471662904,"201051344000853","219011344069620",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,525812.6,525812.6,3914,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471662946,899118.00
08/19/2016 23:15,2,0.000,ALERT,212.61,297.57,59.965,1471662904,"201051344000685","219011344069620",0.00,19.30,0,295.76,299.37,0.0,0.0,0.000,529184.4,529184.4,3924,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471662948,899119.00
08/19/2016 23:15,2,0.000,ALERT,212.38,296.96,59.965,1471662904,"201051344000917","219011344069620",0.00,20.00,0,294.56,298.47,0.0,0.0,0.000,526137.1,526137.1,3932,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471662949,899120.00
08/19/2016 23:15,2,0.000,ALERT,212.61,298.17,59.954,1471662904,"201051344001145","219011344069620",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,531338.5,531338.5,3932,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471662951,899121.00
08/19/2016 23:15,2,0.000,ALERT,212.38,296.96,59.981,1471662904,"201051344000651","219011344069620",0.00,18.30,0,295.46,298.77,0.0,0.0,0.000,524190.1,524190.1,3912,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471662953,899122.00
08/19/2016 23:15,2,0.000,ALERT,211.70,297.57,59.959,1471662904,"274151322000088","219011344069620",0.00,20.30,0,295.16,299.07,0.0,0.0,0.000,754257.6,754257.6,3886,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471662955,899123.00
08/19/2016 23:15,2,0.000,ALERT,212.83,297.26,59.959,1471662904,"274151322000068","219011344069620",0.00,21.00,0,294.26,298.47,0.0,0.0,0.000,647824.7,647824.7,3946,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471662957,899124.00
08/19/2016 23:15,2,0.000,ALERT,212.16,297.57,60.002,1471662904,"201051344001135","219011344069620",0.00,19.00,0,295.76,299.67,0.0,0.0,0.000,520347.9,520347.9,3909,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471662958,899125.00
08/19/2016 23:15,2,0.000,ALERT,213.06,300.87,59.959,1471662904,"201051344000594","219011344069620",0.00,19.50,0,297.26,301.77,0.0,0.0,0.000,531027.9,531027.9,3917,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471662961,899126.00
08/19/2016 23:15,2,0.000,ALERT,212.61,297.57,59.954,1471662904,"201051344001203","219011344069620",0.00,19.00,0,295.46,300.87,0.0,0.0,0.000,528326.4,528326.4,3922,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471662963,899127.00
08/19/2016 23:15,2,0.000,ALERT,212.16,298.17,59.944,1471662904,"274151322000054","219011344069620",0.00,20.70,0,295.46,299.67,0.0,0.0,0.000,769908.7,769908.7,3884,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471662964,899128.00
08/19/2016 23:15,2,0.000,ALERT,213.51,299.67,59.954,1471662904,"201051344000867","219011344069620",0.00,19.50,0,296.96,301.77,0.0,0.0,0.000,518338.7,518338.7,3916,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471662966,899129.00
08/19/2016 23:15,2,0.000,ALERT,212.38,297.87,59.944,1471662904,"201051344001093","219011344069620",0.00,19.50,0,296.06,299.37,0.0,0.0,0.000,525567.2,525567.2,3933,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471662968,899130.00
08/19/2016 23:15,2,0.000,ALERT,213.06,299.67,59.954,1471662904,"201051344000900","219011344069620",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,534808.1,534808.1,3928,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471662970,899131.00
08/19/2016 23:15,2,0.000,ALERT,213.51,299.67,59.959,1471662904,"201051344000648","219011344069620",0.00,18.70,0,296.96,301.47,0.0,0.0,0.000,524252.1,524252.1,3912,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471662971,899132.00
08/19/2016 23:15,2,0.000,ALERT,213.29,300.57,59.975,1471662904,"201051344000569","219011344069620",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,535076.8,535076.8,3914,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471662973,899133.00
08/19/2016 23:15,2,0.000,ALERT,213.29,300.27,59.954,1471662904,"201051344000983","219011344069620",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,527288.8,527288.8,3908,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471662975,899134.00
08/19/2016 23:15,2,0.000,ALERT,213.29,299.67,59.954,1471662904,"201051344001158","219011344069620",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,519651.4,519651.4,3918,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471662977,899135.00
08/19/2016 23:15,2,0.000,ALERT,213.74,300.27,59.996,1471662904,"201051344000576","219011344069620",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,527057.9,527057.9,3917,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471662979,899136.00
08/19/2016 23:15,2,0.000,ALERT,212.38,297.26,59.954,1471662904,"274151322000087","219011344069620",0.00,21.00,0,294.86,298.77,0.0,0.0,0.000,742392.4,742392.4,3935,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471662981,899137.00
08/19/2016 23:30,2,0.000,ALERT,213.29,299.37,59.986,1471663803,"201051344000645","219011344069620",0.00,19.50,0,297.26,302.68,0.0,0.0,0.000,526579.5,526579.5,3918,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471663805,899138.00
08/19/2016 23:30,2,0.000,ALERT,211.93,296.96,59.975,1471663803,"274151322000085","219011344069620",0.00,20.00,0,296.36,300.87,0.0,0.0,0.000,770120.5,770120.5,3884,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471663807,899139.00
08/19/2016 23:30,2,0.000,ALERT,213.29,299.07,59.975,1471663803,"201051344000633","219011344069620",0.00,19.00,0,295.46,302.07,0.0,0.0,0.000,518075.0,518075.0,3914,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471663809,899140.00
08/19/2016 23:30,2,0.000,ALERT,212.83,299.07,59.991,1471663803,"201051344000469","219011344069620",0.00,18.70,0,296.06,302.37,0.0,0.0,0.000,520400.1,520400.1,3930,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471663811,899141.00
08/19/2016 23:30,2,0.000,ALERT,211.48,296.96,59.965,1471663803,"201051344000646","219011344069620",0.00,19.00,0,295.16,299.97,0.0,0.0,0.000,521422.7,521422.7,3913,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471663812,899142.00
08/19/2016 23:30,2,0.000,ALERT,211.48,297.26,59.949,1471663803,"274151322000052","219011344069620",0.00,20.00,0,296.06,301.17,0.0,0.0,0.000,790119.2,790119.2,3883,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471663814,899143.00
08/19/2016 23:30,2,0.000,ALERT,211.93,297.26,59.991,1471663803,"201051344000585","219011344069620",0.00,19.30,0,295.46,300.27,0.0,0.0,0.000,530631.6,530631.6,3910,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471663816,899144.00
08/19/2016 23:30,2,0.000,ALERT,211.70,297.26,59.981,1471663803,"201051344001230","219011344069620",0.00,19.00,0,296.06,300.57,0.0,0.0,0.000,524709.5,524709.5,3932,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471663818,899145.00
08/19/2016 23:30,2,0.000,ALERT,212.38,297.87,59.986,1471663803,"201051344000582","219011344069620",0.00,19.00,0,296.66,301.17,0.0,0.0,0.000,517467.3,517467.3,3912,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471663820,899146.00
08/19/2016 23:30,2,0.000,ALERT,211.48,296.96,59.986,1471663803,"201051344000955","219011344069620",0.00,19.30,0,295.46,300.27,0.0,0.0,0.000,531152.2,531152.2,3920,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471663822,899147.00
08/19/2016 23:30,2,0.000,ALERT,211.70,296.66,59.975,1471663803,"274151322000094","219011344069620",0.00,19.80,0,296.06,299.97,0.0,0.0,0.000,647588.1,647588.1,3952,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471663824,899148.00
08/19/2016 23:30,2,0.000,ALERT,212.83,299.97,59.991,1471663803,"201051344000579","219011344069620",0.00,19.30,0,297.87,303.28,0.0,0.0,0.000,534638.7,534638.7,3923,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471663825,899149.00
08/19/2016 23:30,2,0.000,ALERT,211.70,297.57,59.986,1471663803,"201051344000890","219011344069620",0.00,19.30,0,296.06,301.17,0.0,0.0,0.000,528401.9,528401.9,3914,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471663827,899150.00
08/19/2016 23:30,2,0.000,ALERT,211.93,297.26,59.986,1471663803,"201051344000438","219011344069620",0.00,19.00,0,295.76,300.57,0.0,0.0,0.000,529923.3,529923.3,3921,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471663829,899151.00
08/19/2016 23:30,2,0.000,ALERT,211.93,296.66,59.991,1471663803,"201051344000417","219011344069620",0.00,19.30,0,294.86,299.67,0.0,0.0,0.000,521357.7,521357.7,3916,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471663831,899152.00
08/19/2016 23:30,2,0.000,ALERT,211.70,297.26,60.002,1471663803,"274151322000083","219011344069620",0.00,19.80,0,296.06,301.17,0.0,0.0,0.000,782965.8,782965.8,3893,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471663833,899153.00
08/19/2016 23:30,2,0.000,ALERT,212.38,297.57,59.970,1471663803,"274151322000076","219011344069620",0.00,20.00,0,295.46,300.87,0.0,0.0,0.000,835256.1,835256.1,3895,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471663834,899154.00
08/19/2016 23:30,2,0.000,ALERT,212.83,300.27,59.981,1471663803,"201051344000868","219011344069620",0.00,19.00,0,297.87,303.58,0.0,0.0,0.000,519260.1,519260.1,3920,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471663836,899155.00
08/19/2016 23:30,2,0.000,ALERT,211.70,298.17,59.965,1471663803,"274151322000095","219011344069620",0.00,19.80,0,296.66,301.47,0.0,0.0,0.000,826817.1,826817.1,3901,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471663838,899156.00
08/19/2016 23:30,2,0.000,ALERT,212.61,299.37,59.933,1471663803,"201051344000988","219011344069620",0.00,19.30,0,294.86,302.37,0.0,0.0,0.000,512949.1,512949.1,3934,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471663840,899157.00
08/19/2016 23:30,2,0.000,ALERT,211.70,296.36,59.959,1471663803,"201051344001025","219011344069620",0.00,18.70,0,295.16,300.87,0.0,0.0,0.000,529552.5,529552.5,3918,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471663842,899158.00
08/19/2016 23:30,2,0.000,ALERT,212.83,299.37,59.981,1471663803,"201051344000458","219011344069620",0.00,19.80,0,297.26,303.28,0.0,0.0,0.000,526633.2,526633.2,3916,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471663843,899159.00
08/19/2016 23:30,2,0.000,ALERT,213.29,299.37,59.938,1471663803,"201051344000853","219011344069620",0.00,19.00,0,297.26,302.98,0.0,0.0,0.000,525812.6,525812.6,3916,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471663845,899160.00
08/19/2016 23:30,2,0.000,ALERT,212.38,297.26,59.986,1471663803,"201051344000685","219011344069620",0.00,19.30,0,295.76,300.27,0.0,0.0,0.000,529184.4,529184.4,3926,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471663847,899161.00
08/19/2016 23:30,2,0.000,ALERT,211.93,296.66,59.996,1471663803,"201051344000917","219011344069620",0.00,19.80,0,294.26,299.67,0.0,0.0,0.000,526137.1,526137.1,3934,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471663849,899162.00
08/19/2016 23:30,2,0.000,ALERT,212.16,297.26,60.028,1471663803,"201051344001145","219011344069620",0.00,19.00,0,296.06,301.17,0.0,0.0,0.000,531338.5,531338.5,3934,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471663851,899163.00
08/19/2016 23:30,2,0.000,ALERT,212.16,296.36,59.938,1471663803,"201051344000651","219011344069620",0.00,18.30,0,295.16,299.97,0.0,0.0,0.000,524190.1,524190.1,3914,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471663852,899164.00
08/19/2016 23:30,2,0.000,ALERT,211.48,297.57,59.970,1471663803,"274151322000088","219011344069620",0.00,20.00,0,295.76,300.57,0.0,0.0,0.000,754257.6,754257.6,3888,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471663854,899165.00
08/19/2016 23:30,2,0.000,ALERT,212.38,296.66,59.928,1471663803,"274151322000068","219011344069620",0.00,20.70,0,295.16,299.67,0.0,0.0,0.000,647824.7,647824.7,3948,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471663856,899166.00
08/19/2016 23:30,2,0.000,ALERT,211.70,297.26,59.970,1471663803,"201051344001135","219011344069620",0.00,19.00,0,296.06,300.87,0.0,0.0,0.000,520347.9,520347.9,3911,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471663858,899167.00
08/19/2016 23:30,2,0.000,ALERT,212.61,300.27,59.970,1471663803,"201051344000594","219011344069620",0.00,19.30,0,297.26,303.28,0.0,0.0,0.000,531027.9,531027.9,3919,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471663860,899168.00
08/19/2016 23:30,2,0.000,ALERT,212.16,296.96,59.975,1471663803,"201051344001203","219011344069620",0.00,19.00,0,295.76,302.07,0.0,0.0,0.000,528326.4,528326.4,3924,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471663861,899169.00
08/19/2016 23:30,2,0.000,ALERT,211.70,297.87,59.975,1471663803,"274151322000054","219011344069620",0.00,20.30,0,295.46,301.17,0.0,0.0,0.000,769908.7,769908.7,3886,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471663863,899170.00
08/19/2016 23:30,2,0.000,ALERT,213.06,299.37,59.975,1471663803,"201051344000867","219011344069620",0.00,19.50,0,297.26,302.98,0.0,0.0,0.000,518338.7,518338.7,3918,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471663865,899171.00
08/19/2016 23:30,2,0.000,ALERT,211.93,297.26,59.981,1471663803,"201051344001093","219011344069620",0.00,19.50,0,295.76,300.27,0.0,0.0,0.000,525567.2,525567.2,3935,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471663867,899172.00
08/19/2016 23:30,2,0.000,ALERT,212.61,299.67,59.970,1471663803,"201051344000900","219011344069620",0.00,19.00,0,296.96,302.37,0.0,0.0,0.000,534808.1,534808.1,3930,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471663869,899173.00
08/19/2016 23:30,2,0.000,ALERT,213.06,299.07,59.996,1471663803,"201051344000648","219011344069620",0.00,18.70,0,296.96,302.98,0.0,0.0,0.000,524252.1,524252.1,3914,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471663871,899174.00
08/19/2016 23:30,2,0.000,ALERT,212.83,299.97,59.965,1471663803,"201051344000569","219011344069620",0.00,19.30,0,297.87,303.58,0.0,0.0,0.000,535076.8,535076.8,3916,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471663872,899175.00
08/19/2016 23:30,2,0.000,ALERT,212.83,299.97,59.970,1471663803,"201051344000983","219011344069620",0.00,19.30,0,297.57,303.28,0.0,0.0,0.000,527288.8,527288.8,3910,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471663874,899176.00
08/19/2016 23:30,2,0.000,ALERT,212.83,299.37,59.944,1471663803,"201051344001158","219011344069620",0.00,18.70,0,296.66,302.07,0.0,0.0,0.000,519651.4,519651.4,3920,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471663876,899177.00
08/19/2016 23:30,2,0.000,ALERT,213.29,299.97,59.944,1471663803,"201051344000576","219011344069620",0.00,19.00,0,297.26,302.68,0.0,0.0,0.000,527057.9,527057.9,3919,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471663878,899178.00
08/19/2016 23:30,2,0.000,ALERT,211.70,296.96,59.965,1471663803,"274151322000087","219011344069620",0.00,21.00,0,295.16,300.27,0.0,0.0,0.000,742392.4,742392.4,3937,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471663880,899179.00
08/19/2016 23:45,2,0.000,ALERT,213.51,300.27,59.975,1471664703,"201051344000645","219011344069620",0.00,19.50,0,297.57,301.47,0.0,0.0,0.000,526579.5,526579.5,3920,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471664705,899180.00
08/19/2016 23:45,2,0.000,ALERT,212.16,298.17,59.981,1471664703,"274151322000085","219011344069620",0.00,20.00,0,295.16,299.67,0.0,0.0,0.000,770120.5,770120.5,3886,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471664707,899181.00
08/19/2016 23:45,2,0.000,ALERT,213.51,299.97,59.981,1471664703,"201051344000633","219011344069620",0.00,19.00,0,295.76,301.47,0.0,0.0,0.000,518075.0,518075.0,3916,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471664709,899182.00
08/19/2016 23:45,2,0.000,ALERT,213.29,300.27,59.981,1471664703,"201051344000469","219011344069620",0.00,18.70,0,296.36,301.17,0.0,0.0,0.000,520400.1,520400.1,3932,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471664710,899183.00
08/19/2016 23:45,2,0.000,ALERT,212.16,297.57,59.986,1471664703,"201051344000646","219011344069620",0.00,19.00,0,294.56,298.77,0.0,0.0,0.000,521422.7,521422.7,3915,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471664712,899184.00
08/19/2016 23:45,2,0.000,ALERT,211.93,297.87,59.981,1471664703,"274151322000052","219011344069620",0.00,20.00,0,294.86,299.97,0.0,0.0,0.000,790119.2,790119.2,3885,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471664714,899185.00
08/19/2016 23:45,2,0.000,ALERT,212.38,297.87,59.986,1471664703,"201051344001230","219011344069620",0.00,19.00,0,295.46,299.37,0.0,0.0,0.000,524709.5,524709.5,3934,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471664717,899186.00
08/19/2016 23:45,2,0.000,ALERT,212.83,298.17,59.986,1471664703,"201051344000582","219011344069620",0.00,19.00,0,295.76,299.67,0.0,0.0,0.000,517467.3,517467.3,3914,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471664719,899187.00
08/19/2016 23:45,2,0.000,ALERT,212.16,297.57,59.991,1471664703,"201051344000955","219011344069620",0.00,19.30,0,294.86,298.77,0.0,0.0,0.000,531152.2,531152.2,3922,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471664721,899188.00
08/19/2016 23:45,2,0.000,ALERT,212.16,297.26,59.981,1471664703,"274151322000094","219011344069620",0.00,19.80,0,294.86,298.77,0.0,0.0,0.000,647588.1,647588.1,3954,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471664723,899189.00
08/19/2016 23:45,2,0.000,ALERT,213.06,300.57,59.959,1471664703,"201051344000579","219011344069620",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,534638.7,534638.7,3925,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471664724,899190.00
08/19/2016 23:45,2,0.000,ALERT,212.38,297.87,59.991,1471664703,"201051344000890","219011344069620",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,528401.9,528401.9,3916,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471664726,899191.00
08/19/2016 23:45,2,0.000,ALERT,212.61,297.57,59.986,1471664703,"201051344000438","219011344069620",0.00,19.00,0,295.46,299.37,0.0,0.0,0.000,529923.3,529923.3,3923,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471664728,899192.00
08/19/2016 23:45,2,0.000,ALERT,212.38,296.96,59.986,1471664703,"201051344000417","219011344069620",0.00,19.30,0,294.26,298.17,0.0,0.0,0.000,521357.7,521357.7,3918,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471664730,899193.00
08/19/2016 23:45,2,0.000,ALERT,211.93,297.87,59.986,1471664703,"274151322000083","219011344069620",0.00,19.80,0,295.16,299.97,0.0,0.0,0.000,782965.8,782965.8,3895,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471664731,899194.00
08/19/2016 23:45,2,0.000,ALERT,212.61,297.87,59.949,1471664703,"274151322000076","219011344069620",0.00,20.00,0,295.46,299.97,0.0,0.0,0.000,835256.1,835256.1,3897,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471664733,899195.00
08/19/2016 23:45,2,0.000,ALERT,213.06,301.17,59.996,1471664703,"201051344000868","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,519260.1,519260.1,3922,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471664735,899196.00
08/19/2016 23:45,2,0.000,ALERT,212.16,298.77,59.996,1471664703,"274151322000095","219011344069620",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,826817.1,826817.1,3903,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471664737,899197.00
08/19/2016 23:45,2,0.000,ALERT,213.06,300.27,59.996,1471664703,"201051344000988","219011344069620",0.00,19.30,0,295.16,301.47,0.0,0.0,0.000,512949.1,512949.1,3936,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471664739,899198.00
08/19/2016 23:45,2,0.000,ALERT,212.38,296.96,59.996,1471664703,"201051344001025","219011344069620",0.00,18.70,0,293.96,299.67,0.0,0.0,0.000,529552.5,529552.5,3920,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471664741,899199.00
08/19/2016 23:45,2,0.000,ALERT,213.06,300.27,59.986,1471664703,"201051344000458","219011344069620",0.00,19.80,0,297.57,302.37,0.0,0.0,0.000,526633.2,526633.2,3918,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471664743,899200.00
08/19/2016 23:45,2,0.000,ALERT,213.74,300.27,59.986,1471664703,"201051344000853","219011344069620",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,525812.6,525812.6,3918,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471664745,899201.00
08/19/2016 23:45,2,0.000,ALERT,212.83,297.87,59.986,1471664703,"201051344000685","219011344069620",0.00,19.30,0,295.16,299.07,0.0,0.0,0.000,529184.4,529184.4,3928,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471664747,899202.00
08/19/2016 23:45,2,0.000,ALERT,212.38,296.96,59.986,1471664703,"201051344000917","219011344069620",0.00,19.80,0,293.96,298.47,0.0,0.0,0.000,526137.1,526137.1,3936,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471664749,899203.00
08/19/2016 23:45,2,0.000,ALERT,212.61,297.87,59.965,1471664703,"201051344001145","219011344069620",0.00,19.00,0,295.16,299.67,0.0,0.0,0.000,531338.5,531338.5,3936,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471664751,899204.00
08/19/2016 23:45,2,0.000,ALERT,212.61,296.96,59.986,1471664703,"201051344000651","219011344069620",0.00,18.30,0,294.26,298.47,0.0,0.0,0.000,524190.1,524190.1,3916,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471664752,899205.00
08/19/2016 23:45,2,0.000,ALERT,211.70,297.87,59.996,1471664703,"274151322000088","219011344069620",0.00,20.00,0,294.86,299.37,0.0,0.0,0.000,754257.6,754257.6,3890,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471664754,899206.00
08/19/2016 23:45,2,0.000,ALERT,212.61,296.96,59.986,1471664703,"274151322000068","219011344069620",0.00,20.70,0,294.56,298.47,0.0,0.0,0.000,647824.7,647824.7,3950,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471664756,899207.00
08/19/2016 23:45,2,0.000,ALERT,212.16,297.57,59.981,1471664703,"201051344001135","219011344069620",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,520347.9,520347.9,3913,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471664758,899208.00
08/19/2016 23:45,2,0.000,ALERT,212.83,300.87,59.981,1471664703,"201051344000594","219011344069620",0.00,19.30,0,297.57,302.37,0.0,0.0,0.000,531027.9,531027.9,3921,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471664759,899209.00
08/19/2016 23:45,2,0.000,ALERT,212.38,297.26,59.986,1471664703,"201051344001203","219011344069620",0.00,19.00,0,294.86,300.57,0.0,0.0,0.000,528326.4,528326.4,3926,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471664761,899210.00
08/19/2016 23:45,2,0.000,ALERT,211.93,297.57,59.975,1471664703,"274151322000054","219011344069620",0.00,20.30,0,295.16,299.97,0.0,0.0,0.000,769908.7,769908.7,3888,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471664763,899211.00
08/19/2016 23:45,2,0.000,ALERT,213.29,299.97,59.975,1471664703,"201051344000867","219011344069620",0.00,19.50,0,297.26,302.07,0.0,0.0,0.000,518338.7,518338.7,3920,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471664765,899212.00
08/19/2016 23:45,2,0.000,ALERT,212.38,297.57,59.970,1471664703,"201051344001093","219011344069620",0.00,19.50,0,295.16,298.77,0.0,0.0,0.000,525567.2,525567.2,3937,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471664767,899213.00
08/19/2016 23:45,2,0.000,ALERT,213.06,300.27,59.975,1471664703,"201051344000900","219011344069620",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,534808.1,534808.1,3932,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471664768,899214.00
08/19/2016 23:45,2,0.000,ALERT,213.29,299.67,59.981,1471664703,"201051344000648","219011344069620",0.00,18.70,0,296.96,301.77,0.0,0.0,0.000,524252.1,524252.1,3916,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471664770,899215.00
08/19/2016 23:45,2,0.000,ALERT,213.29,300.87,59.975,1471664703,"201051344000569","219011344069620",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,535076.8,535076.8,3918,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471664772,899216.00
08/19/2016 23:45,2,0.000,ALERT,213.06,300.57,59.970,1471664703,"201051344000983","219011344069620",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,527288.8,527288.8,3912,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471664774,899217.00
08/19/2016 23:45,2,0.000,ALERT,213.06,299.97,59.965,1471664703,"201051344001158","219011344069620",0.00,18.70,0,296.96,301.47,0.0,0.0,0.000,519651.4,519651.4,3922,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471664776,899218.00
08/19/2016 23:45,2,0.000,ALERT,213.51,300.87,59.965,1471664703,"201051344000576","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,527057.9,527057.9,3921,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471664777,899219.00
08/19/2016 23:45,2,0.000,ALERT,212.16,297.87,59.938,1471664703,"274151322000087","219011344069620",0.00,20.70,0,294.56,299.07,0.0,0.0,0.000,742392.4,742392.4,3939,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471664779,899220.00
08/19/2016 23:45,2,0.000,ALERT,212.61,297.87,59.965,1471664703,"201051344000585","219011344069620",0.00,19.30,0,294.86,299.07,0.0,0.0,0.000,530631.6,530631.6,3912,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471664781,899221.00
